Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.71068121,2.20982716754,0.0,0.0,1.85583932782,5.577,14.3294317265,9.58958797033,3.0011,1.7387437562
 01/01  02:00:00,9.69284813774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  03:00:00,9.72152828085,0.0,0.0,0.0,0.618613109274,5.0,3.59317560679,0.0,3.0011,0.592075606792
 01/01  04:00:00,9.73223031682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,9.88967907876,0.0,0.0,0.0,0.618613109274,5.0,3.59318150457,0.0,3.0011,0.592081504566
 01/01  06:00:00,13.8933135617,2.20982716754,0.0,0.0,1.85583932782,5.577,14.0422343822,9.52058438222,4.50165,0.02
 01/01  07:00:00,28.3510169032,2.20982716754,0.0,0.0,3.71167865564,18.077,21.2588754342,6.58891583097,13.50495,1.16500960323
 01/01  08:00:00,26.4180364778,2.20982716754,0.0,0.0,3.71167865564,18.077,27.988494877,5.24315858231,21.0077,1.73763629469
 01/01  09:00:00,20.7936430276,2.20982716754,0.0,0.0,3.71167865564,13.077,20.6680960315,4.49744347599,15.0055,1.16515255547
 01/01  10:00:00,20.8422962984,2.20982716754,0.0,0.0,3.71167865564,13.077,18.5364857445,2.3657810199,15.0055,1.16520472462
 01/01  11:00:00,25.8895494367,2.20982716754,0.0,0.0,3.71167865564,18.077,36.5783746737,0.10333864155,33.0121,3.46293603212
 01/01  12:00:00,27.2469640761,2.20982716754,0.179041077132,0.0,3.71167865564,18.077,44.5519960823,0.0,40.51485,4.03714608227
 01/01  13:00:00,27.4698543445,2.20982716754,1.17509141874,0.0,3.71167865564,18.077,38.900642838,0.0,36.0132,2.88744283801
 01/01  14:00:00,27.5888556292,2.20982716754,1.51981562617,0.0,3.71167865564,18.077,34.398458418,0.0,31.51155,2.886908418
 01/01  15:00:00,22.3580109757,2.20982716754,1.2844756621,0.0,3.71167865564,13.077,23.3199874203,0.0,21.0077,2.3122874203
 01/01  16:00:00,22.2835811769,2.20982716754,1.22947596678,0.0,3.71167865564,13.077,21.819719608,0.0,19.50715,2.31256960796
 01/01  17:00:00,22.0727809018,2.20982716754,1.10704136154,0.0,3.71167865564,13.077,24.8208970295,0.0,22.50825,2.3126470295
 01/01  18:00:00,27.5572965121,2.20982716754,0.375812375947,0.0,3.71167865564,18.077,28.3969587774,0.0,25.50935,2.88760877736
 01/01  19:00:00,28.3876789752,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9725005823,0.0,25.50935,3.46315058233
 01/01  20:00:00,28.4891603072,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5461971495,0.0,25.50935,4.03684714954
 01/01  21:00:00,23.4151051141,2.20982716754,0.0,0.0,3.71167865564,13.077,26.7946976826,1.3991048385,22.50825,2.88734284412
 01/01  22:00:00,23.3099621491,2.20982716754,0.0,0.0,3.71167865564,13.077,28.4634030951,3.99336731136,21.0077,3.46233578379
 01/01  23:00:00,23.1826392173,2.20982716754,0.0,0.0,3.71167865564,13.077,27.5642742728,6.67059823519,18.0066,2.88707603759
 01/01  24:00:00,24.3164454664,2.20982716754,0.0,0.0,3.71167865564,13.077,14.4364402172,9.69740154167,3.0011,1.73793867549
 01/02  01:00:00,13.8579011378,2.20982716754,0.0,0.0,1.85583932782,5.577,22.9724491437,18.2331840962,3.0011,1.73816504742
 01/02  02:00:00,9.60476231285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  03:00:00,9.63804785801,0.0,0.0,0.0,0.618613109274,5.0,3.59318363002,0.0,3.0011,0.592083630022
 01/02  04:00:00,9.64747351303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  05:00:00,9.7885969956,0.0,0.0,0.0,0.618613109274,5.0,3.59318951506,0.0,3.0011,0.59208951506
 01/02  06:00:00,13.7972615829,2.20982716754,0.0,0.0,1.85583932782,5.577,30.573122317,26.051472317,4.50165,0.02
 01/02  07:00:00,28.2554660584,2.20982716754,0.0,0.0,3.71167865564,18.077,36.4235885225,21.753506148,13.50495,1.16513237454
 01/02  08:00:00,26.316238293,2.20982716754,0.0,0.0,3.71167865564,18.077,43.4337941427,17.8123137481,21.0077,4.61378039459
 01/02  09:00:00,20.7174446506,2.20982716754,0.0,0.0,3.71167865564,13.077,29.8646400915,10.8205736134,15.0055,4.03856647812
 01/02  10:00:00,20.7956982296,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9811342689,2.51340599231,15.0055,3.46222827654
 01/02  11:00:00,25.882256993,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8996789129,0.0,33.0121,2.88757891291
 01/02  12:00:00,27.3035748702,2.20982716754,0.245624800207,0.0,3.71167865564,18.077,43.9768161843,0.0,40.51485,3.46196618434
 01/02  13:00:00,27.413769489,2.20982716754,1.14652288052,0.0,3.71167865564,18.077,38.900661159,0.0,36.0132,2.88746115896
 01/02  14:00:00,27.5454381435,2.20982716754,1.50187434776,0.0,3.71167865564,18.077,33.824439117,0.0,31.51155,2.31288911701
 01/02  15:00:00,22.2943370111,2.20982716754,1.23313395261,0.0,3.71167865564,13.077,23.3201616697,0.0,21.0077,2.31246166965
 01/02  16:00:00,22.3381184332,2.20982716754,1.27630548043,0.0,3.71167865564,13.077,21.8195854445,0.0,19.50715,2.3124354445
 01/02  17:00:00,22.312514781,2.20982716754,1.32984608116,0.0,3.71167865564,13.077,24.820664458,0.0,22.50825,2.31241445805
 01/02  18:00:00,28.4862515616,2.20982716754,1.24946011457,0.0,3.71167865564,18.077,28.3968236137,0.0,25.50935,2.88747361368
 01/02  19:00:00,28.9012149858,2.20982716754,0.448797818238,0.0,3.71167865564,18.077,29.5474758182,0.0,25.50935,4.03812581819
 01/02  20:00:00,28.7137873889,2.20982716754,0.131659096099,0.0,3.71167865564,18.077,30.1222106048,0.0,25.50935,4.61286060484
 01/02  21:00:00,23.4833726182,2.20982716754,0.0,0.0,3.71167865564,13.077,26.076681705,0.10565383197,22.50825,3.46277787303
 01/02  22:00:00,23.3734120857,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0451783615,0.0,21.0077,4.03747836151
 01/02  23:00:00,23.2878988239,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4679572676,0.0,18.0066,3.46135726762
 01/02  24:00:00,24.4333748098,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76798314454,0.0282951571447,3.0011,1.7385879874
 01/03  01:00:00,13.9746701984,2.20982716754,0.0,0.0,1.85583932782,5.577,8.33294164031,3.59371452548,3.0011,1.73812711484
 01/03  02:00:00,9.6751836343,0.0,0.0,0.0,0.618613109274,5.0,3.59317356538,0.0,3.0011,0.592073565382
 01/03  03:00:00,9.69236206516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  04:00:00,9.69863479021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  05:00:00,10.3399856855,0.0,0.0,0.0,0.618613109274,5.0,3.59317948168,0.0,3.0011,0.592079481679
 01/03  06:00:00,14.3225857536,2.20982716754,0.0,0.0,1.85583932782,5.577,26.403571619,21.881921619,4.50165,0.02
 01/03  07:00:00,28.5020695644,2.20982716754,0.0,0.0,3.71167865564,18.077,31.1622157831,15.9196208074,13.50495,1.73764497564
 01/03  08:00:00,26.3384322798,2.20982716754,0.0,0.0,3.71167865564,18.077,36.3816357955,11.3346996883,21.0077,4.03923610722
 01/03  09:00:00,20.7287636489,2.20982716754,0.0,0.0,3.71167865564,13.077,25.5909145677,6.54728563623,15.0055,4.03812893148
 01/03  10:00:00,20.7799217116,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9542311824,2.48656782903,15.0055,3.46216335334
 01/03  11:00:00,25.8110528072,2.20982716754,0.0,0.0,3.71167865564,18.077,35.9089872639,0.00933258951033,33.0121,2.88755467437
 01/03  12:00:00,26.9513136203,2.20982716754,0.00380376412452,0.0,3.71167865564,18.077,43.9769166598,0.0,40.51485,3.4620666598
 01/03  13:00:00,26.3349200395,2.20982716754,0.208779117032,0.0,3.71167865564,18.077,38.9006807818,0.0,36.0132,2.8874807818
 01/03  14:00:00,26.4018441215,2.20982716754,0.482639053299,0.0,3.71167865564,18.077,33.8247035255,0.0,31.51155,2.31315352554
 01/03  15:00:00,21.1194785216,2.20982716754,0.189547606006,0.0,3.71167865564,13.077,23.3204330817,0.0,21.0077,2.31273308171
 01/03  16:00:00,21.1396771493,2.20982716754,0.209786829207,0.0,3.71167865564,13.077,21.8198653514,0.0,19.50715,2.31271535145
 01/03  17:00:00,21.0544540599,2.20982716754,0.202987726047,0.0,3.71167865564,13.077,24.8209504299,0.0,22.50825,2.31270042988
 01/03  18:00:00,27.2231673539,2.20982716754,0.124344209669,0.0,3.71167865564,18.077,28.9704521758,0.0,25.50935,3.46110217585
 01/03  19:00:00,28.3125507528,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5600604134,0.0124319595213,25.50935,4.03827845391
 01/03  20:00:00,28.2607240322,2.20982716754,0.0,0.0,3.71167865564,18.077,29.7301207112,0.181275247487,25.50935,4.0394954637
 01/03  21:00:00,23.2438863737,2.20982716754,0.0,0.0,3.71167865564,13.077,27.1846998245,1.21380633087,22.50825,3.4626434936
 01/03  22:00:00,23.185894538,2.20982716754,0.0,0.0,3.71167865564,13.077,28.3888975756,3.34343811516,21.0077,4.03775946044
 01/03  23:00:00,23.1654953871,2.20982716754,0.0,0.0,3.71167865564,13.077,27.7532557723,6.28521123288,18.0066,3.46144453947
 01/03  24:00:00,24.3026775466,2.20982716754,0.0,0.0,3.71167865564,13.077,14.667588829,9.35499993416,3.0011,2.31148889483
 01/04  01:00:00,13.8551629144,2.20982716754,0.0,0.0,1.85583932782,5.577,21.6999918064,17.5336432633,3.0011,1.1652485431
 01/04  02:00:00,9.59014946422,0.0,0.0,0.0,0.618613109274,5.0,3.59316358512,0.0,3.0011,0.592063585119
 01/04  03:00:00,9.62316659086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  04:00:00,9.62887972421,0.0,0.0,0.0,0.618613109274,5.0,3.593169502,0.0,3.0011,0.592069502002
 01/04  05:00:00,9.78008403199,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  06:00:00,13.7968566977,2.20982716754,0.0,0.0,1.85583932782,5.577,29.6252614841,24.5315360764,4.50165,0.59207540769
 01/04  07:00:00,28.250016099,2.20982716754,0.0,0.0,3.71167865564,18.077,36.9452628871,22.2753163211,13.50495,1.16499656604
 01/04  08:00:00,26.302186371,2.20982716754,0.0,0.0,3.71167865564,18.077,45.0437542013,19.9978799633,21.0077,4.03817423802
 01/04  09:00:00,20.7031475201,2.20982716754,0.0,0.0,3.71167865564,13.077,30.9454209615,11.901724344,15.0055,4.03819661757
 01/04  10:00:00,20.7827227741,2.20982716754,0.0,0.0,3.71167865564,13.077,20.7167088668,2.2489549624,15.0055,3.46225390443
 01/04  11:00:00,25.8501506576,2.20982716754,0.0,0.0,3.71167865564,18.077,35.89970673,0.0,33.0121,2.88760673002
 01/04  12:00:00,27.0373837415,2.20982716754,0.0379958425274,0.0,3.71167865564,18.077,43.976927282,0.0,40.51485,3.46207728203
 01/04  13:00:00,26.8897840758,2.20982716754,0.709412048419,0.0,3.71167865564,18.077,38.9006089862,0.0,36.0132,2.8874089862
 01/04  14:00:00,26.8979729506,2.20982716754,0.942684864414,0.0,3.71167865564,18.077,34.3977007244,0.0,31.51155,2.88615072443
 01/04  15:00:00,21.5945579754,2.20982716754,0.630878169852,0.0,3.71167865564,13.077,23.3197425168,0.0,21.0077,2.31204251684
 01/04  16:00:00,21.2963200936,2.20982716754,0.351817470463,0.0,3.71167865564,13.077,21.819578251,0.0,19.50715,2.31242825101
 01/04  17:00:00,20.9489796698,2.20982716754,0.102324187762,0.0,3.71167865564,13.077,24.8209127428,0.0,22.50825,2.31266274282
 01/04  18:00:00,27.0977417787,2.20982716754,0.0234975967995,0.0,3.71167865564,18.077,28.4126866022,0.0157772021065,25.50935,2.88755940007
 01/04  19:00:00,28.2617684428,2.20982716754,0.0,0.0,3.71167865564,18.077,30.0734421198,0.525697874313,25.50935,4.03839424546
 01/04  20:00:00,28.3645175922,2.20982716754,0.0,0.0,3.71167865564,18.077,31.9768633053,2.4282387143,25.50935,4.03927459102
 01/04  21:00:00,23.3331577136,2.20982716754,0.0,0.0,3.71167865564,13.077,31.4906027138,4.94605615748,22.50825,4.03629655629
 01/04  22:00:00,23.242037157,2.20982716754,0.0,0.0,3.71167865564,13.077,34.0675872136,9.02250192905,21.0077,4.03738528455
 01/04  23:00:00,23.1279067148,2.20982716754,0.0,0.0,3.71167865564,13.077,32.7479909834,11.8535722028,18.0066,2.88781878065
 01/04  24:00:00,24.2837080532,2.20982716754,0.0,0.0,3.71167865564,13.077,19.6599305251,14.3473508689,3.0011,2.31147965619
 01/05  01:00:00,13.8288718302,2.20982716754,0.0,0.0,1.85583932782,5.577,27.7621398703,23.0232597163,3.0011,1.73778015393
 01/05  02:00:00,9.56922601239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  03:00:00,9.59885182161,0.0,0.0,0.0,0.618613109274,5.0,3.59315967389,0.0,3.0011,0.592059673892
 01/05  04:00:00,9.60700817265,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  05:00:00,9.75584767049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  06:00:00,13.7782793848,2.20982716754,0.0,0.0,1.85583932782,5.577,34.9184428665,29.8247014264,4.50165,0.592091440148
 01/05  07:00:00,28.2462620628,2.20982716754,0.0,0.0,3.71167865564,18.077,38.9420942668,24.2721084647,13.50495,1.16503580209
 01/05  08:00:00,26.3082159526,2.20982716754,0.0,0.0,3.71167865564,18.077,45.2946871387,19.674648509,21.0077,4.61233862962
 01/05  09:00:00,20.7140203953,2.20982716754,0.0,0.0,3.71167865564,13.077,31.2476214784,12.2037804007,15.0055,4.03834107765
 01/05  10:00:00,20.8071315459,2.20982716754,0.0,0.0,3.71167865564,13.077,20.5199506573,2.62590361304,15.0055,2.88854704423
 01/05  11:00:00,25.9140807887,2.20982716754,0.00662267818616,0.0,3.71167865564,18.077,36.4732353354,0.0,33.0121,3.46113533538
 01/05  12:00:00,27.5428634675,2.20982716754,0.469778751566,0.0,3.71167865564,18.077,43.4031678388,0.0,40.51485,2.88831783881
 01/05  13:00:00,27.4718870435,2.20982716754,1.19468014329,0.0,3.71167865564,18.077,38.9005429997,0.0,36.0132,2.88734299971
 01/05  14:00:00,27.3482979397,2.20982716754,1.31587959811,0.0,3.71167865564,18.077,34.3975472967,0.0,31.51155,2.88599729671
 01/05  15:00:00,22.0148752551,2.20982716754,0.97805136358,0.0,3.71167865564,13.077,23.319731763,0.0,21.0077,2.31203176302
 01/05  16:00:00,21.7301481859,2.20982716754,0.712942810555,0.0,3.71167865564,13.077,21.8194960692,0.0,19.50715,2.31234606917
 01/05  17:00:00,21.4403681539,2.20982716754,0.509867887382,0.0,3.71167865564,13.077,24.8207541547,0.0,22.50825,2.31250415471
 01/05  18:00:00,27.6466734211,2.20982716754,0.45746554352,0.0,3.71167865564,18.077,28.3969234245,0.0,25.50935,2.88757342448
 01/05  19:00:00,28.4513849555,2.20982716754,0.024206459318,0.0,3.71167865564,18.077,29.5475245056,0.0,25.50935,4.03817450556
 01/05  20:00:00,28.5562168165,2.20982716754,0.0,0.0,3.71167865564,18.077,30.1222814465,0.0,25.50935,4.61293144653
 01/05  21:00:00,23.5330672241,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9702892761,0.0,22.50825,3.46203927606
 01/05  22:00:00,23.4629044815,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0449896889,0.0,21.0077,4.03728968889
 01/05  23:00:00,23.3563534337,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4683322076,0.0,18.0066,3.46173220758
 01/05  24:00:00,24.5137734169,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73939160534,0.0,3.0011,1.73829160534
 01/06  01:00:00,14.101774586,2.20982716754,0.0,0.0,1.85583932782,5.577,4.89150845355,0.152365246617,3.0011,1.73804320693
 01/06  02:00:00,9.80302426899,0.0,0.0,0.0,0.618613109274,5.0,3.59314618325,0.0,3.0011,0.592046183248
 01/06  03:00:00,9.82631083604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  04:00:00,9.83368264793,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  05:00:00,10.5895119364,0.0,0.0,0.0,0.618613109274,5.0,3.59315212785,0.0,3.0011,0.592052127847
 01/06  06:00:00,14.6172207607,2.20982716754,0.0,0.0,1.85583932782,5.577,5.95410339558,1.43245339558,4.50165,0.02
 01/06  07:00:00,28.7757109768,2.20982716754,0.0,0.0,3.71167865564,18.077,15.2426075993,0.0,13.50495,1.73765759935
 01/06  08:00:00,26.5842831099,2.20982716754,0.00833172199346,0.0,3.71167865564,18.077,25.0471446541,0.0,21.0077,4.03944465408
 01/06  09:00:00,20.9679900522,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0434726961,0.0,15.0055,4.03797269608
 01/06  10:00:00,21.2168497289,2.20982716754,0.199074288783,0.0,3.71167865564,13.077,18.4677743276,0.0,15.0055,3.46227432761
 01/06  11:00:00,27.149893634,2.20982716754,1.0947867517,0.0,3.71167865564,18.077,35.8997167803,0.0,33.0121,2.88761678032
 01/06  12:00:00,29.1614219332,2.20982716754,1.98770474239,0.0,3.71167865564,18.077,43.976817894,0.0,40.51485,3.46196789399
 01/06  13:00:00,29.3459841773,2.20982716754,2.95377900482,0.0,3.71167865564,18.077,38.9007233357,0.0,36.0132,2.88752333567
 01/06  14:00:00,29.8951861589,2.20982716754,3.77887577072,0.0,3.71167865564,18.077,34.3981790457,0.0,31.51155,2.88662904573
 01/06  15:00:00,24.0251842818,2.20982716754,2.9035388005,0.0,3.71167865564,13.077,23.3192572291,0.0,21.0077,2.31155722905
 01/06  16:00:00,23.4639751332,2.20982716754,2.34215588458,0.0,3.71167865564,13.077,21.8193504548,0.0,19.50715,2.31220045484
 01/06  17:00:00,23.1431889998,2.20982716754,2.03581124583,0.0,3.71167865564,13.077,24.8206541226,0.0,22.50825,2.31240412263
 01/06  18:00:00,29.188297942,2.20982716754,1.8905539426,0.0,3.71167865564,18.077,28.3969631177,0.0,25.50935,2.88761311767
 01/06  19:00:00,29.8031174168,2.20982716754,1.28994959057,0.0,3.71167865564,18.077,29.5473780998,0.0,25.50935,4.03802809982
 01/06  20:00:00,29.4048256264,2.20982716754,0.911520672615,0.0,3.71167865564,18.077,29.5485378639,0.0,25.50935,4.0391878639
 01/06  21:00:00,23.8251075319,2.20982716754,0.347814803935,0.0,3.71167865564,13.077,26.5444521008,0.0,22.50825,4.03620210083
 01/06  22:00:00,23.4325345527,2.20982716754,0.0174216851851,0.0,3.71167865564,13.077,25.0452618583,0.0,21.0077,4.03756185826
 01/06  23:00:00,23.4050146962,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8943601612,0.0,18.0066,2.88776016117
 01/06  24:00:00,24.5536636432,2.20982716754,0.0,0.0,3.71167865564,13.077,5.31243956382,0.0,3.0011,2.31133956382
 01/07  01:00:00,14.1272800308,2.20982716754,0.0,0.0,1.85583932782,5.577,4.7664321611,0.0273190345409,3.0011,1.73801312656
 01/07  02:00:00,9.80896772887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.82547836419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  04:00:00,9.79862572302,0.0,0.0,0.0,0.618613109274,5.0,3.59317914502,0.0,3.0011,0.59207914502
 01/07  05:00:00,9.90949167345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  06:00:00,13.8631635829,2.20982716754,0.0,0.0,1.85583932782,5.577,16.6684478809,11.5747128515,4.50165,0.59208502944
 01/07  07:00:00,28.3056058961,2.20982716754,0.0,0.0,3.71167865564,18.077,23.0436893496,8.3735043917,13.50495,1.16523495787
 01/07  08:00:00,26.3556472019,2.20982716754,0.0,0.0,3.71167865564,18.077,31.0186943089,8.84606455706,21.0077,1.16492975181
 01/07  09:00:00,20.7063568349,2.20982716754,0.0,0.0,3.71167865564,13.077,27.9343270588,11.1912892432,15.0055,1.73753781559
 01/07  10:00:00,20.7048655127,2.20982716754,0.0,0.0,3.71167865564,13.077,30.0248399541,11.5564134412,15.0055,3.46292651291
 01/07  11:00:00,25.7112035556,2.20982716754,0.0,0.0,3.71167865564,18.077,45.8262234933,9.35199072646,33.0121,3.4621327668
 01/07  12:00:00,26.8396295767,2.20982716754,0.0,0.0,3.71167865564,18.077,49.1891029744,5.21098041017,40.51485,3.46327256421
 01/07  13:00:00,25.9482823759,2.20982716754,0.0,0.0,3.71167865564,18.077,42.4997844232,3.02446755472,36.0132,3.46211686851
 01/07  14:00:00,25.7528847379,2.20982716754,0.0,0.0,3.71167865564,18.077,38.8278970059,3.85432791124,31.51155,3.46201909467
 01/07  15:00:00,20.7538855222,2.20982716754,0.0,0.0,3.71167865564,13.077,29.5452889565,5.6502892314,21.0077,2.88729972508
 01/07  16:00:00,20.7374598709,2.20982716754,0.0,0.0,3.71167865564,13.077,29.0554394018,6.08769178078,19.50715,3.46059762097
 01/07  17:00:00,20.6490638899,2.20982716754,0.0,0.0,3.71167865564,13.077,31.7305830453,6.90931066125,22.50825,2.31302238401
 01/07  18:00:00,26.9067210498,2.20982716754,0.0,0.0,3.71167865564,18.077,36.2014912964,7.80479282767,25.50935,2.88734846869
 01/07  19:00:00,28.1653217658,2.20982716754,0.0,0.0,3.71167865564,18.077,38.498999961,8.95212083449,25.50935,4.03752912652
 01/07  20:00:00,28.2921103022,2.20982716754,0.0,0.0,3.71167865564,18.077,42.903209939,13.3564613584,25.50935,4.03739858067
 01/07  21:00:00,23.2589305659,2.20982716754,0.0,0.0,3.71167865564,13.077,45.5927141397,19.0481292186,22.50825,4.03633492112
 01/07  22:00:00,23.1763290707,2.20982716754,0.0,0.0,3.71167865564,13.077,48.6098959547,23.5649514434,21.0077,4.03724451133
 01/07  23:00:00,23.065200951,2.20982716754,0.0,0.0,3.71167865564,13.077,47.0789575575,26.1850364651,18.0066,2.88732109236
 01/07  24:00:00,24.2520962707,2.20982716754,0.0,0.0,3.71167865564,13.077,34.0558645235,28.7432815108,3.0011,2.31148301268
 01/08  01:00:00,13.7689344747,2.20982716754,0.0,0.0,1.85583932782,5.577,41.6492680534,36.9099038926,3.0011,1.73826416073
 01/08  02:00:00,9.4999961629,0.0,0.0,0.0,0.618613109274,5.0,3.59316912083,0.0,3.0011,0.592069120831
 01/08  03:00:00,9.5281932026,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  04:00:00,9.54048737175,0.0,0.0,0.0,0.618613109274,5.0,3.59317502891,0.0,3.0011,0.592075028911
 01/08  05:00:00,9.69050696474,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  06:00:00,13.7167833762,2.20982716754,0.0,0.0,1.85583932782,5.577,49.4258516899,44.9042016899,4.50165,0.02
 01/08  07:00:00,28.1894621863,2.20982716754,0.0,0.0,3.71167865564,18.077,54.3584587052,39.1159675647,13.50495,1.73754114051
 01/08  08:00:00,26.2480770989,2.20982716754,0.0,0.0,3.71167865564,18.077,58.0321765474,35.859352067,21.0077,1.16512448033
 01/08  09:00:00,20.6218668671,2.20982716754,0.0,0.0,3.71167865564,13.077,47.9361405113,31.7653743335,15.0055,1.16526617787
 01/08  10:00:00,20.6588882539,2.20982716754,0.0,0.0,3.71167865564,13.077,38.9066812871,22.7359217403,15.0055,1.16525954681
 01/08  11:00:00,25.6832807059,2.20982716754,0.0,0.0,3.71167865564,18.077,49.3023214903,12.2529776133,33.0121,4.03724387695
 01/08  12:00:00,26.829912056,2.20982716754,0.0,0.0,3.71167865564,18.077,48.2532271859,4.27498445062,40.51485,3.46339273533
 01/08  13:00:00,25.9783145642,2.20982716754,0.0,0.0,3.71167865564,18.077,39.1262236847,0.225405117997,36.0132,2.88761856669
 01/08  14:00:00,25.8051375255,2.20982716754,0.0,0.0,3.71167865564,18.077,34.9720427478,0.0,31.51155,3.46049274784
 01/08  15:00:00,20.8199800783,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3482353307,0.0288226542538,21.0077,2.31171267642
 01/08  16:00:00,20.819429426,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8195169727,0.0,19.50715,2.31236697273
 01/08  17:00:00,20.7307255579,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8732264636,0.0524012695443,22.50825,2.31257519404
 01/08  18:00:00,26.9644780753,2.20982716754,0.0,0.0,3.71167865564,18.077,31.2404472026,2.84351690049,25.50935,2.88758030207
 01/08  19:00:00,28.2063333145,2.20982716754,0.0,0.0,3.71167865564,18.077,34.1771140688,5.2046828753,25.50935,3.46308119354
 01/08  20:00:00,28.3428051828,2.20982716754,0.0,0.0,3.71167865564,18.077,37.199089965,7.6533239252,25.50935,4.03641603983
 01/08  21:00:00,23.3151906754,2.20982716754,0.0,0.0,3.71167865564,13.077,36.4012975961,11.005785226,22.50825,2.88726237008
 01/08  22:00:00,23.2338709875,2.20982716754,0.0,0.0,3.71167865564,13.077,38.7412578543,14.2709311105,21.0077,3.46262674381
 01/08  23:00:00,23.1228874684,2.20982716754,0.0,0.0,3.71167865564,13.077,37.3268219762,16.4332865344,18.0066,2.88693544184
 01/08  24:00:00,24.2907489653,2.20982716754,0.0,0.0,3.71167865564,13.077,23.6056324433,18.8664231109,3.0011,1.73810933238
 01/09  01:00:00,13.8371987858,2.20982716754,0.0,0.0,1.85583932782,5.577,29.8696605177,25.1306959862,3.0011,1.73786453152
 01/09  02:00:00,9.56477929138,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  03:00:00,9.58415515362,0.0,0.0,0.0,0.618613109274,5.0,3.59319154525,0.0,3.0011,0.592091545246
 01/09  04:00:00,9.59195088435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  05:00:00,9.74712982336,0.0,0.0,0.0,0.618613109274,5.0,3.59314568314,0.0,3.0011,0.592045683143
 01/09  06:00:00,13.7862515961,2.20982716754,0.0,0.0,1.85583932782,5.577,34.563605502,30.041955502,4.50165,0.02
 01/09  07:00:00,28.2719167802,2.20982716754,0.0,0.0,3.71167865564,18.077,35.5295733494,20.8594372584,13.50495,1.16518609107
 01/09  08:00:00,26.3436415836,2.20982716754,0.0,0.0,3.71167865564,18.077,40.3293218059,14.7080798102,21.0077,4.61354199569
 01/09  09:00:00,20.7384829471,2.20982716754,0.0,0.0,3.71167865564,13.077,29.3723640978,10.3290210038,15.0055,4.03784309403
 01/09  10:00:00,20.8023214415,2.20982716754,0.0,0.0,3.71167865564,13.077,23.2605761694,4.79295131786,15.0055,3.46212485152
 01/09  11:00:00,25.8654909289,2.20982716754,0.0,0.0,3.71167865564,18.077,36.5073951762,0.607797949049,33.0121,2.88749722712
 01/09  12:00:00,27.0327926279,2.20982716754,0.00842836419706,0.0,3.71167865564,18.077,43.9768847142,0.0,40.51485,3.46203471421
 01/09  13:00:00,26.4874838188,2.20982716754,0.273096757996,0.0,3.71167865564,18.077,38.900052632,0.0,36.0132,2.88685263201
 01/09  14:00:00,26.245430962,2.20982716754,0.266445952625,0.0,3.71167865564,18.077,34.3977922037,0.0,31.51155,2.88624220365
 01/09  15:00:00,20.9849022544,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3186969273,0.0,21.0077,2.31099692731
 01/09  16:00:00,20.9734891684,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8439174253,0.0255014589478,19.50715,2.31126596634
 01/09  17:00:00,20.8853330462,2.20982716754,0.0,0.0,3.71167865564,13.077,24.81930625,0.0,22.50825,2.31105624999
 01/09  18:00:00,27.1739950562,2.20982716754,0.0262743720644,0.0,3.71167865564,18.077,28.3967737271,0.0,25.50935,2.88742372711
 01/09  19:00:00,28.3955841515,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5470804594,0.0,25.50935,4.03773045941
 01/09  20:00:00,28.5260242807,2.20982716754,0.0,0.0,3.71167865564,18.077,29.547894782,0.0,25.50935,4.03854478203
 01/09  21:00:00,23.4889446431,2.20982716754,0.0,0.0,3.71167865564,13.077,26.5714270741,0.0271844313696,22.50825,4.03599264272
 01/09  22:00:00,23.3935973897,2.20982716754,0.0,0.0,3.71167865564,13.077,25.1190808059,0.0737360360565,21.0077,4.03764476985
 01/09  23:00:00,23.2767647161,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8177768259,0.923800281534,18.0066,2.88737654436
 01/09  24:00:00,24.4259036149,2.20982716754,0.0,0.0,3.71167865564,13.077,7.18548191201,1.87278780094,3.0011,2.31159411107
 01/10  01:00:00,13.9900717773,2.20982716754,0.0,0.0,1.85583932782,5.577,10.398115347,5.65896607421,3.0011,1.73804927276
 01/10  02:00:00,9.70815997236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.74380609224,0.0,0.0,0.0,0.618613109274,5.0,3.59319227741,0.0,3.0011,0.59209227741
 01/10  04:00:00,9.75149472727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.4747230146,0.0,0.0,0.0,0.618613109274,5.0,3.59314641906,0.0,3.0011,0.59204641906
 01/10  06:00:00,14.5215395726,2.20982716754,0.0,0.0,1.85583932782,5.577,9.72406793292,5.20241793292,4.50165,0.02
 01/10  07:00:00,28.7130724691,2.20982716754,0.0,0.0,3.71167865564,18.077,15.7879453742,1.11797125283,13.50495,1.16502412141
 01/10  08:00:00,26.5385539424,2.20982716754,0.00953454205854,0.0,3.71167865564,18.077,25.6204717817,0.0,21.0077,4.61277178174
 01/10  09:00:00,20.9062033908,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0425883311,0.0,15.0055,4.03708833105
 01/10  10:00:00,20.9780361998,2.20982716754,0.00606828397476,0.0,3.71167865564,13.077,18.4676795421,0.0,15.0055,3.46217954209
 01/10  11:00:00,26.703024202,2.20982716754,0.662863738486,0.0,3.71167865564,18.077,35.8997122985,0.0,33.0121,2.88761229854
 01/10  12:00:00,28.7314441166,2.20982716754,1.57060820447,0.0,3.71167865564,18.077,43.9768623089,0.0,40.51485,3.46201230892
 01/10  13:00:00,28.4706407799,2.20982716754,2.10895352805,0.0,3.71167865564,18.077,38.9002306386,0.0,36.0132,2.88703063863
 01/10  14:00:00,28.1984341527,2.20982716754,2.11549296843,0.0,3.71167865564,18.077,33.8246544981,0.0,31.51155,2.31310449811
 01/10  15:00:00,22.560111418,2.20982716754,1.48183496662,0.0,3.71167865564,13.077,23.3202500358,0.0,21.0077,2.3125500358
 01/10  16:00:00,22.1516196253,2.20982716754,1.07641965288,0.0,3.71167865564,13.077,21.8197282259,0.0,19.50715,2.31257822592
 01/10  17:00:00,22.0044768858,2.20982716754,0.97551501904,0.0,3.71167865564,13.077,24.8208596556,0.0,22.50825,2.31260965561
 01/10  18:00:00,28.4494366545,2.20982716754,1.20259152215,0.0,3.71167865564,18.077,28.9701937169,0.0,25.50935,3.46084371693
 01/10  19:00:00,29.2246688348,2.20982716754,0.737003315306,0.0,3.71167865564,18.077,29.5467898716,0.0,25.50935,4.03743987159
 01/10  20:00:00,28.9498834753,2.20982716754,0.477227352537,0.0,3.71167865564,18.077,29.5487413701,0.0,25.50935,4.0393913701
 01/10  21:00:00,23.6352436193,2.20982716754,0.168710443609,0.0,3.71167865564,13.077,26.5445149204,0.0,22.50825,4.03626492043
 01/10  22:00:00,23.4107762862,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0448282783,0.0,21.0077,4.03712827831
 01/10  23:00:00,23.3952872142,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9195071929,0.0248617300376,18.0066,2.88804546283
 01/10  24:00:00,24.5286265778,2.20982716754,0.0,0.0,3.71167865564,13.077,5.31241196686,0.0,3.0011,2.31131196686
 01/11  01:00:00,14.1003751943,2.20982716754,0.0,0.0,1.85583932782,5.577,4.86878474103,0.12967863565,3.0011,1.73800610537
 01/11  02:00:00,9.79766590551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  03:00:00,9.81002103179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  04:00:00,9.81563430555,0.0,0.0,0.0,0.618613109274,5.0,3.59317622637,0.0,3.0011,0.592076226371
 01/11  05:00:00,9.99126010019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  06:00:00,14.0341078434,2.20982716754,0.0,0.0,1.85583932782,5.577,6.45415712454,1.36042498281,4.50165,0.592082141736
 01/11  07:00:00,28.5223473899,2.20982716754,0.00682234599639,0.0,3.71167865564,18.077,14.670185892,0.0,13.50495,1.16523589203
 01/11  08:00:00,26.5944045635,2.20982716754,0.00896124125034,0.0,3.71167865564,18.077,25.6200986193,0.0,21.0077,4.6123986193
 01/11  09:00:00,20.9537970221,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0428953838,0.0,15.0055,4.03739538378
 01/11  10:00:00,20.9736206347,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8937552799,0.0,15.0055,2.8882552799
 01/11  11:00:00,26.3447610286,2.20982716754,0.328865314488,0.0,3.71167865564,18.077,36.4732746469,0.0,33.0121,3.46117464691
 01/11  12:00:00,28.6147100261,2.20982716754,1.4695010909,0.0,3.71167865564,18.077,43.403141526,0.0,40.51485,2.88829152603
 01/11  13:00:00,28.6542140661,2.20982716754,2.29125277355,0.0,3.71167865564,18.077,39.4741091436,0.0,36.0132,3.46090914355
 01/11  14:00:00,27.9750688274,2.20982716754,1.90222716268,0.0,3.71167865564,18.077,33.8244413049,0.0,31.51155,2.31289130492
 01/11  15:00:00,22.271473515,2.20982716754,1.20761035898,0.0,3.71167865564,13.077,23.3200446249,0.0,21.0077,2.31234462494
 01/11  16:00:00,22.2146277381,2.20982716754,1.13878276287,0.0,3.71167865564,13.077,21.8195300784,0.0,19.50715,2.31238007844
 01/11  17:00:00,21.915932231,2.20982716754,0.896099065819,0.0,3.71167865564,13.077,24.8206693054,0.0,22.50825,2.31241930541
 01/11  18:00:00,28.0416878232,2.20982716754,0.819341285426,0.0,3.71167865564,18.077,28.3966477356,0.0,25.50935,2.88729773563
 01/11  19:00:00,28.9865506724,2.20982716754,0.519071196662,0.0,3.71167865564,18.077,29.5470385147,0.0,25.50935,4.03768851465
 01/11  20:00:00,28.9578200672,2.20982716754,0.331976580344,0.0,3.71167865564,18.077,30.1232094256,0.0,25.50935,4.61385942556
 01/11  21:00:00,23.5893510276,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9703997249,0.0,22.50825,3.46214972493
 01/11  22:00:00,23.4757055728,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0452189332,0.0,21.0077,4.03751893325
 01/11  23:00:00,23.3223185153,2.20982716754,0.0,0.0,3.71167865564,13.077,21.5001548235,0.0319546920759,18.0066,3.46160013139
 01/11  24:00:00,24.4614129999,2.20982716754,0.0,0.0,3.71167865564,13.077,5.31227416285,0.0,3.0011,2.31117416285
 01/12  01:00:00,14.0387955471,2.20982716754,0.0,0.0,1.85583932782,5.577,6.62857245154,2.46206380065,3.0011,1.16540865089
 01/12  02:00:00,9.75085025583,0.0,0.0,0.0,0.618613109274,5.0,3.59319018723,0.0,3.0011,0.592090187227
 01/12  03:00:00,9.7819651084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  04:00:00,9.78995550901,0.0,0.0,0.0,0.618613109274,5.0,3.59319609504,0.0,3.0011,0.592096095039
 01/12  05:00:00,9.95030031481,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  06:00:00,13.955589307,2.20982716754,0.0,0.0,1.85583932782,5.577,10.5945359989,5.50083574439,4.50165,0.592050254489
 01/12  07:00:00,28.4167227704,2.20982716754,0.0,0.0,3.71167865564,18.077,17.7610661808,3.09094317467,13.50495,1.16517300608
 01/12  08:00:00,26.4759504999,2.20982716754,0.0,0.0,3.71167865564,18.077,26.8957170371,1.2759772204,21.0077,4.61203981668
 01/12  09:00:00,20.8493039629,2.20982716754,0.0,0.0,3.71167865564,13.077,21.3311180609,2.2883480316,15.0055,4.03727002929
 01/12  10:00:00,20.8647502021,2.20982716754,0.0,0.0,3.71167865564,13.077,20.7812653048,2.88794394581,15.0055,2.88782135896
 01/12  11:00:00,25.8706436765,2.20982716754,0.0,0.0,3.71167865564,18.077,38.5598202336,2.08741569869,33.0121,3.46030453488
 01/12  12:00:00,26.9746341442,2.20982716754,0.0,0.0,3.71167865564,18.077,43.4027032822,0.0,40.51485,2.88785328224
 01/12  13:00:00,26.1396881339,2.20982716754,0.00753111932421,0.0,3.71167865564,18.077,39.4739963163,0.0,36.0132,3.46079631633
 01/12  14:00:00,25.9155090158,2.20982716754,0.0,0.0,3.71167865564,18.077,33.8243700741,0.0,31.51155,2.31282007411
 01/12  15:00:00,20.9050742839,2.20982716754,0.0,0.0,3.71167865564,13.077,23.4482970347,0.128320262858,21.0077,2.31227677181
 01/12  16:00:00,20.8815381403,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3022475779,1.48278032576,19.50715,2.31231725211
 01/12  17:00:00,20.7921574205,2.20982716754,0.0,0.0,3.71167865564,13.077,26.7620127807,1.94140498196,22.50825,2.31235779872
 01/12  18:00:00,27.0615684743,2.20982716754,0.0,0.0,3.71167865564,18.077,28.396270358,0.0,25.50935,2.88692035797
 01/12  19:00:00,28.331536196,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5470823809,0.0,25.50935,4.03773238091
 01/12  20:00:00,28.4739754193,2.20982716754,0.0,0.0,3.71167865564,18.077,30.1231894194,0.0,25.50935,4.61383941935
 01/12  21:00:00,23.4503947091,2.20982716754,0.0,0.0,3.71167865564,13.077,27.0148215671,1.04427001162,22.50825,3.46230155548
 01/12  22:00:00,23.3736958705,2.20982716754,0.0,0.0,3.71167865564,13.077,26.554253266,1.50888611333,21.0077,4.03766715271
 01/12  23:00:00,23.2568192564,2.20982716754,0.0,0.0,3.71167865564,13.077,24.9913826513,3.5230699778,18.0066,3.4617126735
 01/12  24:00:00,24.3936493365,2.20982716754,0.0,0.0,3.71167865564,13.077,10.2169017966,4.90463477296,3.0011,2.3111670236
 01/13  01:00:00,13.9552176078,2.20982716754,0.0,0.0,1.85583932782,5.577,12.1014673194,7.93496058476,3.0011,1.16540673461
 01/13  02:00:00,9.68942243407,0.0,0.0,0.0,0.618613109274,5.0,3.5931892132,0.0,3.0011,0.592089213202
 01/13  03:00:00,9.71789256567,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  04:00:00,9.72613231943,0.0,0.0,0.0,0.618613109274,5.0,3.5931951226,0.0,3.0011,0.5920951226
 01/13  05:00:00,10.3997463617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  06:00:00,14.416705877,2.20982716754,0.0,0.0,1.85583932782,5.577,17.8948472616,12.8011479846,4.50165,0.592049277064
 01/13  07:00:00,28.5973840941,2.20982716754,0.0,0.0,3.71167865564,18.077,21.707703242,7.03758070462,13.50495,1.1651725374
 01/13  08:00:00,26.4275170049,2.20982716754,0.0,0.0,3.71167865564,18.077,30.2348909855,4.61513471335,21.0077,4.61205627213
 01/13  09:00:00,20.8081533532,2.20982716754,0.0,0.0,3.71167865564,13.077,23.2041328635,4.16109842374,15.0055,4.0375344398
 01/13  10:00:00,20.825624198,2.20982716754,0.0,0.0,3.71167865564,13.077,21.6717688023,3.77781282908,15.0055,2.88845597321
 01/13  11:00:00,25.8519343312,2.20982716754,0.0,0.0,3.71167865564,18.077,37.1688905876,0.695563214382,33.0121,3.46122737321
 01/13  12:00:00,27.0065637404,2.20982716754,0.00313411790672,0.0,3.71167865564,18.077,43.4033222697,0.0,40.51485,2.88847226969
 01/13  13:00:00,26.5066940011,2.20982716754,0.314136194645,0.0,3.71167865564,18.077,39.4740593142,0.0,36.0132,3.46085931419
 01/13  14:00:00,26.6417691598,2.20982716754,0.657234040056,0.0,3.71167865564,18.077,33.8247807904,0.0,31.51155,2.3132307904
 01/13  15:00:00,21.3237415141,2.20982716754,0.329987940455,0.0,3.71167865564,13.077,23.3200289161,0.0,21.0077,2.31232891613
 01/13  16:00:00,21.0460110842,2.20982716754,0.0674859727966,0.0,3.71167865564,13.077,21.8195279278,0.0,19.50715,2.31237792777
 01/13  17:00:00,20.9321681222,2.20982716754,0.0374340611107,0.0,3.71167865564,13.077,24.8208631759,0.0,22.50825,2.31261317589
 01/13  18:00:00,26.5880138569,2.20982716754,0.0790430063903,0.0,3.71167865564,18.077,28.970399393,0.0,25.50935,3.461049393
 01/13  19:00:00,28.3563509372,2.20982716754,0.0,0.0,3.71167865564,18.077,29.28839777,0.0,25.50935,3.77904777001
 01/13  20:00:00,28.3100775459,2.20982716754,0.0,0.0,3.71167865564,18.077,29.8078413774,0.0,25.50935,4.29849137741
 01/13  21:00:00,23.2726996747,2.20982716754,0.0,0.0,3.71167865564,13.077,27.6534144498,1.68239220473,22.50825,3.46277224503
 01/13  22:00:00,23.2043868601,2.20982716754,0.0,0.0,3.71167865564,13.077,29.0121774641,3.96679349224,21.0077,4.03768397186
 01/13  23:00:00,23.1842385058,2.20982716754,0.0,0.0,3.71167865564,13.077,27.8198483474,6.35161527554,18.0066,3.46163307186
 01/13  24:00:00,24.3215275872,2.20982716754,0.0,0.0,3.71167865564,13.077,13.8673565299,8.5545617555,3.0011,2.31169477438
 01/14  01:00:00,13.8763317992,2.20982716754,0.0,0.0,1.85583932782,5.577,20.0144591437,15.2753604798,3.0011,1.73799866383
 01/14  02:00:00,9.62525799059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.65183380785,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  04:00:00,9.65714097247,0.0,0.0,0.0,0.618613109274,5.0,3.59317347188,0.0,3.0011,0.592073471879
 01/14  05:00:00,9.80495432144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  06:00:00,13.8232270324,2.20982716754,0.0,0.0,1.85583932782,5.577,27.2874713953,22.193742024,4.50165,0.592079371284
 01/14  07:00:00,28.2880914219,2.20982716754,0.0,0.0,3.71167865564,18.077,31.8159064324,17.145721974,13.50495,1.16523445832
 01/14  08:00:00,26.3508608295,2.20982716754,0.0,0.0,3.71167865564,18.077,35.4505335698,13.2777665986,21.0077,1.16506697125
 01/14  09:00:00,20.7450721272,2.20982716754,0.0,0.0,3.71167865564,13.077,25.1483167241,8.40491845253,15.0055,1.73789827155
 01/14  10:00:00,20.8028994533,2.20982716754,0.0,0.0,3.71167865564,13.077,21.2907400224,2.82186782145,15.0055,3.46337220097
 01/14  11:00:00,25.8673154443,2.20982716754,0.0,0.0,3.71167865564,18.077,36.4744487705,0.0,33.0121,3.46234877054
 01/14  12:00:00,27.1774772358,2.20982716754,0.134720569247,0.0,3.71167865564,18.077,43.9782053272,0.0,40.51485,3.46335532723
 01/14  13:00:00,27.0032154746,2.20982716754,0.762496887853,0.0,3.71167865564,18.077,40.0503186277,0.0,36.0132,4.03711862773
 01/14  14:00:00,27.1202257743,2.20982716754,1.11089200824,0.0,3.71167865564,18.077,34.399727702,0.0,31.51155,2.88817770199
 01/14  15:00:00,22.0402724064,2.20982716754,1.0221507242,0.0,3.71167865564,13.077,24.4684480904,0.0,21.0077,3.46074809039
 01/14  16:00:00,22.0490707555,2.20982716754,1.03578178649,0.0,3.71167865564,13.077,22.3947186183,0.0,19.50715,2.88756861834
 01/14  17:00:00,21.7993103891,2.20982716754,0.873195509457,0.0,3.71167865564,13.077,24.8215316553,0.0,22.50825,2.31328165531
 01/14  18:00:00,26.7775035781,2.20982716754,0.252120726865,0.0,3.71167865564,18.077,28.9705836826,0.0,25.50935,3.4612336826
 01/14  19:00:00,28.3764417168,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5477347546,0.0,25.50935,4.03838475461
 01/14  20:00:00,28.4854700993,2.20982716754,0.0,0.0,3.71167865564,18.077,29.547273577,0.0,25.50935,4.03792357701
 01/14  21:00:00,23.4375670878,2.20982716754,0.0,0.0,3.71167865564,13.077,26.2212238886,0.250239783052,22.50825,3.46273410556
 01/14  22:00:00,23.3349952385,2.20982716754,0.0,0.0,3.71167865564,13.077,27.3082500653,2.26312463836,21.0077,4.03742542691
 01/14  23:00:00,23.2155997369,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0866476676,4.19335847902,18.0066,2.88668918862
 01/14  24:00:00,24.3591305046,2.20982716754,0.0,0.0,3.71167865564,13.077,10.8152741484,5.50179743743,3.0011,2.31237671093
 01/15  01:00:00,13.9175402305,2.20982716754,0.0,0.0,1.85583932782,5.577,15.3030267288,9.99066199454,3.0011,2.31126473427
 01/15  02:00:00,9.6556020822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.67335721876,0.0,0.0,0.0,0.618613109274,5.0,3.59319061473,0.0,3.0011,0.592090614725
 01/15  04:00:00,9.6731223847,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.81349280375,0.0,0.0,0.0,0.618613109274,5.0,3.59314476805,0.0,3.0011,0.59204476805
 01/15  06:00:00,13.8243580169,2.20982716754,0.0,0.0,1.85583932782,5.577,27.5592197609,23.0375697609,4.50165,0.02
 01/15  07:00:00,28.2903683427,2.20982716754,0.0,0.0,3.71167865564,18.077,31.9806307546,17.3108293579,13.50495,1.1648513967
 01/15  08:00:00,26.345524113,2.20982716754,0.0,0.0,3.71167865564,18.077,37.1498405876,14.9770619561,21.0077,1.16507863154
 01/15  09:00:00,20.7379361019,2.20982716754,0.0,0.0,3.71167865564,13.077,27.5653165157,10.8219526514,15.0055,1.73786386428
 01/15  10:00:00,20.8234292783,2.20982716754,0.0,0.0,3.71167865564,13.077,18.9467167473,2.77594765681,15.0055,1.16526909046
 01/15  11:00:00,25.8982977166,2.20982716754,0.0,0.0,3.71167865564,18.077,36.4752638007,0.0,33.0121,3.46316380072
 01/15  12:00:00,27.1530543433,2.20982716754,0.0906401322734,0.0,3.71167865564,18.077,44.5517125094,0.0,40.51485,4.03686250938
 01/15  13:00:00,26.9335653626,2.20982716754,0.667839502651,0.0,3.71167865564,18.077,38.9007593782,0.0,36.0132,2.88755937821
 01/15  14:00:00,26.7643554452,2.20982716754,0.738138134299,0.0,3.71167865564,18.077,34.3983408555,0.0,31.51155,2.88679085549
 01/15  15:00:00,21.3151235011,2.20982716754,0.286240958996,0.0,3.71167865564,13.077,23.3201944899,0.0,21.0077,2.31249448985
 01/15  16:00:00,21.2212201984,2.20982716754,0.20903797703,0.0,3.71167865564,13.077,21.8194617333,0.0,19.50715,2.31231173329
 01/15  17:00:00,20.9396972304,2.20982716754,0.0227392540954,0.0,3.71167865564,13.077,24.8206193238,0.0,22.50825,2.31236932385
 01/15  18:00:00,26.5259143358,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3966166754,0.0,25.50935,2.88726667544
 01/15  19:00:00,28.394166898,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5460253529,0.0,25.50935,4.03667535292
 01/15  20:00:00,28.5211636435,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9722208856,0.0,25.50935,3.46287088555
 01/15  21:00:00,23.4864390693,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9684242341,0.0,22.50825,3.46017423411
 01/15  22:00:00,23.4051180628,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4700792344,0.0,21.0077,3.46237923438
 01/15  23:00:00,23.2911764256,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4433823878,0.55015668067,18.0066,2.88662570709
 01/15  24:00:00,24.4400959746,2.20982716754,0.0,0.0,3.71167865564,13.077,5.96939141357,1.23034887014,3.0011,1.73794254343
 01/16  01:00:00,14.015606462,2.20982716754,0.0,0.0,1.85583932782,5.577,8.97415771157,4.2347094311,3.0011,1.73834828046
 01/16  02:00:00,9.73551703225,0.0,0.0,0.0,0.618613109274,5.0,3.59319634532,0.0,3.0011,0.592096345321
 01/16  03:00:00,9.76483129749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.77766715693,0.0,0.0,0.0,0.618613109274,5.0,3.59316535132,0.0,3.0011,0.592065351316
 01/16  05:00:00,9.94791988825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  06:00:00,13.9797657716,2.20982716754,0.0,0.0,1.85583932782,5.577,9.19878530225,4.10506403863,4.50165,0.592071263614
 01/16  07:00:00,28.4602548772,2.20982716754,0.0,0.0,3.71167865564,18.077,16.1129602946,1.44289637352,13.50495,1.16511392111
 01/16  08:00:00,26.5261068309,2.20982716754,0.0,0.0,3.71167865564,18.077,22.1727777773,0.0,21.0077,1.16507777726
 01/16  09:00:00,20.9208607696,2.20982716754,0.0,0.0,3.71167865564,13.077,16.1706744421,0.0,15.0055,1.16517444205
 01/16  10:00:00,20.9826468465,2.20982716754,0.0,0.0,3.71167865564,13.077,16.7433155983,0.0,15.0055,1.7378155983
 01/16  11:00:00,26.2450180812,2.20982716754,0.218805696138,0.0,3.71167865564,18.077,36.4751621556,0.0,33.0121,3.4630621556
 01/16  12:00:00,28.0846006345,2.20982716754,0.945549877078,0.0,3.71167865564,18.077,43.9775619042,0.0,40.51485,3.46271190418
 01/16  13:00:00,27.6679745231,2.20982716754,1.33319235014,0.0,3.71167865564,18.077,39.4738518157,0.0,36.0132,3.4606518157
 01/16  14:00:00,27.4707531522,2.20982716754,1.39798888028,0.0,3.71167865564,18.077,34.398230976,0.0,31.51155,2.88668097599
 01/16  15:00:00,22.1179378676,2.20982716754,1.04232589357,0.0,3.71167865564,13.077,23.3196900473,0.0,21.0077,2.3119900473
 01/16  16:00:00,22.0627188493,2.20982716754,0.987291699665,0.0,3.71167865564,13.077,21.8189618217,0.0,19.50715,2.31181182174
 01/16  17:00:00,21.9381662982,2.20982716754,0.914604758454,0.0,3.71167865564,13.077,24.82035807,0.0,22.50825,2.31210807004
 01/16  18:00:00,27.4344582704,2.20982716754,0.818799847807,0.0,3.71167865564,18.077,28.3969224422,0.0,25.50935,2.88757244216
 01/16  19:00:00,29.3238468015,2.20982716754,0.82649036646,0.0,3.71167865564,18.077,29.5458059567,0.0,25.50935,4.03645595671
 01/16  20:00:00,29.1810456722,2.20982716754,0.528386742135,0.0,3.71167865564,18.077,28.9723532061,0.0,25.50935,3.46300320608
 01/16  21:00:00,23.6405917626,2.20982716754,0.0168129628145,0.0,3.71167865564,13.077,25.3953067042,0.0,22.50825,2.8870567042
 01/16  22:00:00,23.5270682119,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0443582936,0.0,21.0077,4.03665829362
 01/16  23:00:00,23.3895765683,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9183220618,0.0247562876583,18.0066,2.88696577411
 01/16  24:00:00,24.5140672219,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76549067453,0.0262953186936,3.0011,1.73809535584
 01/17  01:00:00,14.0860533124,2.20982716754,0.0,0.0,1.85583932782,5.577,5.27863135277,0.539496814014,3.0011,1.73803453875
 01/17  02:00:00,9.79199697769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  03:00:00,9.81287484939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  04:00:00,9.81124889212,0.0,0.0,0.0,0.618613109274,5.0,3.59318478837,0.0,3.0011,0.592084788367
 01/17  05:00:00,10.5226189572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,14.4604073022,2.20982716754,0.0,0.0,1.85583932782,5.577,12.8299615446,7.7362208748,4.50165,0.592090669813
 01/17  07:00:00,28.5819653905,2.20982716754,0.0,0.0,3.71167865564,18.077,21.2655138175,6.59556544777,13.50495,1.16499836978
 01/17  08:00:00,26.3861714185,2.20982716754,0.0,0.0,3.71167865564,18.077,31.2073754816,5.58720077823,21.0077,4.61247470338
 01/17  09:00:00,20.7326664617,2.20982716754,0.0,0.0,3.71167865564,13.077,26.2807877231,7.23763111462,15.0055,4.03765660847
 01/17  10:00:00,20.7307181087,2.20982716754,0.0,0.0,3.71167865564,13.077,26.0665392047,7.59942321689,15.0055,3.46161598785
 01/17  11:00:00,25.7288136279,2.20982716754,0.0,0.0,3.71167865564,18.077,42.1961656226,6.29658484578,33.0121,2.88748077685
 01/17  12:00:00,26.858130974,2.20982716754,0.0,0.0,3.71167865564,18.077,46.3461703307,2.36920115777,40.51485,3.46211917292
 01/17  13:00:00,26.002989072,2.20982716754,0.0,0.0,3.71167865564,18.077,38.9006302427,0.0,36.0132,2.88743024271
 01/17  14:00:00,25.8250086002,2.20982716754,0.0,0.0,3.71167865564,18.077,33.8245802834,0.0,31.51155,2.31303028339
 01/17  15:00:00,20.8355990989,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3710923159,0.0507095699848,21.0077,2.31268274594
 01/17  16:00:00,20.815942006,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8669804738,0.0470893557967,19.50715,2.31274111801
 01/17  17:00:00,20.7243936877,2.20982716754,0.0,0.0,3.71167865564,13.077,25.1345637601,0.313511444258,22.50825,2.31280231582
 01/17  18:00:00,26.3461367814,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5739002873,0.60319793612,25.50935,3.46135235117
 01/17  19:00:00,28.2112603839,2.20982716754,0.0,0.0,3.71167865564,18.077,33.0884545691,3.54094662602,25.50935,4.03815794305
 01/17  20:00:00,28.1880887111,2.20982716754,0.0,0.0,3.71167865564,18.077,37.253303686,7.70473315606,25.50935,4.0392205299
 01/17  21:00:00,23.170194061,2.20982716754,0.0,0.0,3.71167865564,13.077,37.8128675647,11.2683040477,22.50825,4.03631351695
