Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  22:00:00,23.1203792649,2.20982716754,0.0,0.0,3.71167865564,13.077,39.0656070726,14.0201423677,21.0077,4.03776470496
 01/17  23:00:00,23.1047371872,2.20982716754,0.0,0.0,3.71167865564,13.077,39.5361335241,18.06786533,18.0066,3.46166819407
 01/17  24:00:00,24.2718641876,2.20982716754,0.0,0.0,3.71167865564,13.077,26.8145176211,22.0746383406,3.0011,1.73877928052
 01/18  01:00:00,13.8018822023,2.20982716754,0.0,0.0,1.85583932782,5.577,35.5386925873,30.7995096033,3.0011,1.73808298403
 01/18  02:00:00,9.53712309549,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  03:00:00,9.56411316306,0.0,0.0,0.0,0.618613109274,5.0,3.59315367947,0.0,3.0011,0.59205367947
 01/18  04:00:00,9.5790716013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  05:00:00,9.72877942887,0.0,0.0,0.0,0.618613109274,5.0,3.59315961212,0.0,3.0011,0.592059612122
 01/18  06:00:00,13.7505571341,2.20982716754,0.0,0.0,1.85583932782,5.577,40.4843909563,35.9627409563,4.50165,0.02
 01/18  07:00:00,28.2177375325,2.20982716754,0.0,0.0,3.71167865564,18.077,44.9084610912,30.2385227454,13.50495,1.16498834574
 01/18  08:00:00,26.2723716659,2.20982716754,0.0,0.0,3.71167865564,18.077,52.970300692,27.3491064167,21.0077,4.61349427526
 01/18  09:00:00,20.6514181864,2.20982716754,0.0,0.0,3.71167865564,13.077,44.3930909114,25.3496182777,15.0055,4.03797263373
 01/18  10:00:00,20.6869343361,2.20982716754,0.0,0.0,3.71167865564,13.077,38.7528237411,20.2849654065,15.0055,3.46235833461
 01/18  11:00:00,25.705816947,2.20982716754,0.0,0.0,3.71167865564,18.077,48.6057808473,12.7059520247,33.0121,2.88772882265
 01/18  12:00:00,26.8413090393,2.20982716754,0.0,0.0,3.71167865564,18.077,50.2799356935,6.30278742711,40.51485,3.46229826644
 01/18  13:00:00,25.9617378073,2.20982716754,0.0,0.0,3.71167865564,18.077,40.537669656,1.63680427231,36.0132,2.88766538371
 01/18  14:00:00,25.7722460816,2.20982716754,0.0,0.0,3.71167865564,18.077,35.26506864,0.867186053053,31.51155,2.88633258696
 01/18  15:00:00,20.7758902723,2.20982716754,0.0,0.0,3.71167865564,13.077,26.4023131736,3.08280983171,21.0077,2.31180334186
 01/18  16:00:00,20.7584507562,2.20982716754,0.0,0.0,3.71167865564,13.077,26.6500356931,4.83038034041,19.50715,2.31250535269
 01/18  17:00:00,20.6741343092,2.20982716754,0.0,0.0,3.71167865564,13.077,30.413329096,5.59252212588,22.50825,2.31255697009
 01/18  18:00:00,26.2988146599,2.20982716754,0.0,0.0,3.71167865564,18.077,33.9963837921,5.59931609283,25.50935,2.88771769932
 01/18  19:00:00,28.1832472497,2.20982716754,0.0,0.0,3.71167865564,18.077,39.0294237893,9.4816900019,25.50935,4.03838378736
 01/18  20:00:00,28.3169954008,2.20982716754,0.0,0.0,3.71167865564,18.077,42.1775187633,12.055674289,25.50935,4.61249447428
 01/18  21:00:00,23.2845078296,2.20982716754,0.0,0.0,3.71167865564,13.077,42.3309318889,16.3597758539,22.50825,3.46290603501
 01/18  22:00:00,23.1996238137,2.20982716754,0.0,0.0,3.71167865564,13.077,45.1835219762,20.1382992749,21.0077,4.03752270127
 01/18  23:00:00,23.0807796986,2.20982716754,0.0,0.0,3.71167865564,13.077,45.4426003746,23.9744971758,18.0066,3.46150319877
 01/18  24:00:00,24.2586974447,2.20982716754,0.0,0.0,3.71167865564,13.077,33.1207978413,28.3808892462,3.0011,1.73880859518
 01/19  01:00:00,13.776214317,2.20982716754,0.0,0.0,1.85583932782,5.577,41.7895901191,37.050139385,3.0011,1.73835073408
 01/19  02:00:00,9.51483012706,0.0,0.0,0.0,0.618613109274,5.0,3.59319223272,0.0,3.0011,0.592092232723
 01/19  03:00:00,9.55279054757,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  04:00:00,9.57064755793,0.0,0.0,0.0,0.618613109274,5.0,3.59314637294,0.0,3.0011,0.592046372937
 01/19  05:00:00,9.71518001986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  06:00:00,13.7424545793,2.20982716754,0.0,0.0,1.85583932782,5.577,42.9487326941,38.4270826941,4.50165,0.02
 01/19  07:00:00,28.2160000422,2.20982716754,0.0,0.0,3.71167865564,18.077,46.4225986624,31.180175494,13.50495,1.73747316837
 01/19  08:00:00,26.2794517129,2.20982716754,0.0,0.0,3.71167865564,18.077,51.228191376,26.1816421216,21.0077,4.0388492544
 01/19  09:00:00,20.658596215,2.20982716754,0.0,0.0,3.71167865564,13.077,44.2019906638,25.1585294389,15.0055,4.03796122497
 01/19  10:00:00,20.6896232672,2.20982716754,0.0,0.0,3.71167865564,13.077,39.7134440833,21.2460503134,15.0055,3.46189376992
 01/19  11:00:00,25.7171438274,2.20982716754,0.0,0.0,3.71167865564,18.077,48.4234361784,12.5236536566,33.0121,2.88768252186
 01/19  12:00:00,26.8631310697,2.20982716754,0.0,0.0,3.71167865564,18.077,48.8108693207,4.83378473749,40.51485,3.46223458318
 01/19  13:00:00,26.0165449179,2.20982716754,0.0,0.0,3.71167865564,18.077,39.3420991455,0.441736576169,36.0132,2.88716256937
 01/19  14:00:00,25.8358961132,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3972770571,0.0,31.51155,2.88572705711
 01/19  15:00:00,20.8441318911,2.20982716754,0.0,0.0,3.71167865564,13.077,25.2440893639,1.92444254771,21.0077,2.3119468162
 01/19  16:00:00,20.8347713226,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4700111462,2.65084775569,19.50715,2.31201339047
 01/19  17:00:00,20.7542398356,2.20982716754,0.0,0.0,3.71167865564,13.077,27.5426098297,2.72227744192,22.50825,2.31208238783
 01/19  18:00:00,26.3921752009,2.20982716754,0.0,0.0,3.71167865564,18.077,29.0089013638,0.612112679314,25.50935,2.88743868449
 01/19  19:00:00,28.2886436338,2.20982716754,0.0,0.0,3.71167865564,18.077,30.4043829846,0.857762153667,25.50935,4.03727083092
 01/19  20:00:00,28.427707087,2.20982716754,0.0,0.0,3.71167865564,18.077,31.7423362076,1.61945186264,25.50935,4.61353434495
 01/19  21:00:00,23.4076879782,2.20982716754,0.0,0.0,3.71167865564,13.077,28.8725829639,2.90217972333,22.50825,3.46215324059
 01/19  22:00:00,23.333241338,2.20982716754,0.0,0.0,3.71167865564,13.077,28.3628484849,3.31757112665,21.0077,4.03757735828
 01/19  23:00:00,23.22409223,2.20982716754,0.0,0.0,3.71167865564,13.077,25.8343251766,4.36602993006,18.0066,3.46169524658
 01/19  24:00:00,24.3706619316,2.20982716754,0.0,0.0,3.71167865564,13.077,10.7841716655,5.47189389373,3.0011,2.31117777173
 01/20  01:00:00,13.9414206542,2.20982716754,0.0,0.0,1.85583932782,5.577,12.6361816074,8.46966144116,3.0011,1.16542016621
 01/20  02:00:00,9.67813666777,0.0,0.0,0.0,0.618613109274,5.0,3.59319564892,0.0,3.0011,0.59209564892
 01/20  03:00:00,9.71473792633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  04:00:00,9.73311867531,0.0,0.0,0.0,0.618613109274,5.0,3.59314984243,0.0,3.0011,0.592049842435
 01/20  05:00:00,10.4455051718,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  06:00:00,14.492926371,2.20982716754,0.0,0.0,1.85583932782,5.577,11.6127192261,6.51901344668,4.50165,0.59205577943
 01/20  07:00:00,28.6789926909,2.20982716754,0.0,0.0,3.71167865564,18.077,17.8080510927,3.13790848901,13.50495,1.16519260366
 01/20  08:00:00,26.5015559811,2.20982716754,0.0,0.0,3.71167865564,18.077,25.9889665949,0.369035095625,21.0077,4.61223149924
 01/20  09:00:00,20.8755099835,2.20982716754,0.0,0.0,3.71167865564,13.077,19.765329853,0.722357935063,15.0055,4.03747191791
 01/20  10:00:00,20.8903943498,2.20982716754,0.0,0.0,3.71167865564,13.077,18.5615620999,0.668131256965,15.0055,2.88793084298
 01/20  11:00:00,25.9189255786,2.20982716754,0.0,0.0,3.71167865564,18.077,36.4727867281,0.0,33.0121,3.46068672808
 01/20  12:00:00,27.0505968166,2.20982716754,0.0081909461167,0.0,3.71167865564,18.077,43.9762327826,0.0,40.51485,3.46138278261
 01/20  13:00:00,26.4778339529,2.20982716754,0.244355705475,0.0,3.71167865564,18.077,38.9007173524,0.0,36.0132,2.88751735238
 01/20  14:00:00,26.4129337834,2.20982716754,0.396386145198,0.0,3.71167865564,18.077,33.824160696,0.0,31.51155,2.31261069603
 01/20  15:00:00,21.0185233685,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3203392044,0.0,21.0077,2.31263920442
 01/20  16:00:00,20.9979010587,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8466726308,0.0268157530706,19.50715,2.31270687769
 01/20  17:00:00,20.9068208459,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8210220677,0.0,22.50825,2.31277206767
 01/20  18:00:00,26.5526864661,2.20982716754,0.0135187957371,0.0,3.71167865564,18.077,28.9702090556,0.0,25.50935,3.46085905555
 01/20  19:00:00,28.4305692693,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5471431862,0.0,25.50935,4.03779318621
 01/20  20:00:00,28.4111858213,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5476062692,0.0,25.50935,4.03825626924
 01/20  21:00:00,23.382792183,2.20982716754,0.0,0.0,3.71167865564,13.077,26.5718526669,0.0274397730641,22.50825,4.03616289387
 01/20  22:00:00,23.318110142,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0448820411,0.0,21.0077,4.03718204112
 01/20  23:00:00,23.2944423826,2.20982716754,0.0,0.0,3.71167865564,13.077,22.3829212569,0.915000912447,18.0066,3.46132034442
 01/20  24:00:00,24.4225300917,2.20982716754,0.0,0.0,3.71167865564,13.077,7.21004584565,2.4701208276,3.0011,1.73882501806
 01/21  01:00:00,13.9822067667,2.20982716754,0.0,0.0,1.85583932782,5.577,10.5253013783,5.78590297957,3.0011,1.73829839876
 01/21  02:00:00,9.70631782159,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  03:00:00,9.7342550584,0.0,0.0,0.0,0.618613109274,5.0,3.59316952936,0.0,3.0011,0.592069529361
 01/21  04:00:00,9.74630009747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  05:00:00,9.90424188241,0.0,0.0,0.0,0.618613109274,5.0,3.59317543679,0.0,3.0011,0.592075436791
 01/21  06:00:00,13.9051444633,2.20982716754,0.0,0.0,1.85583932782,5.577,13.3861892391,8.8645392391,4.50165,0.02
 01/21  07:00:00,28.3599740842,2.20982716754,0.0,0.0,3.71167865564,18.077,21.3245190274,6.6545472972,13.50495,1.16502173023
 01/21  08:00:00,26.4193080079,2.20982716754,0.0,0.0,3.71167865564,18.077,27.7462305671,5.0008305478,21.0077,1.73770001931
 01/21  09:00:00,20.7877152998,2.20982716754,0.0,0.0,3.71167865564,13.077,21.3808464107,5.21027509249,15.0055,1.16507131819
 01/21  10:00:00,20.7992998043,2.20982716754,0.0,0.0,3.71167865564,13.077,23.2584933934,4.79013870143,15.0055,3.46285469194
 01/21  11:00:00,25.8078860224,2.20982716754,0.0,0.0,3.71167865564,18.077,40.3175719075,3.84362584959,33.0121,3.46184605793
 01/21  12:00:00,26.9392379683,2.20982716754,0.0,0.0,3.71167865564,18.077,44.9947144897,0.443842748239,40.51485,4.03602174147
 01/21  13:00:00,26.0949862114,2.20982716754,0.004993916613,0.0,3.71167865564,18.077,39.4758815532,0.0,36.0132,3.46268155317
 01/21  14:00:00,25.8882727381,2.20982716754,0.0,0.0,3.71167865564,18.077,34.973270515,0.0,31.51155,3.46172051504
 01/21  15:00:00,20.9206786491,2.20982716754,0.0,0.0,3.71167865564,13.077,23.9216781026,0.0267206996745,21.0077,2.8872574029
 01/21  16:00:00,20.9159898823,2.20982716754,0.0,0.0,3.71167865564,13.077,22.3940268343,0.0,19.50715,2.88687683435
 01/21  17:00:00,20.8201404919,2.20982716754,0.0,0.0,3.71167865564,13.077,25.3945967629,0.0,22.50825,2.88634676289
 01/21  18:00:00,26.4349041986,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3964722589,0.0,25.50935,2.88712225888
 01/21  19:00:00,28.3200352674,2.20982716754,0.00312851078129,0.0,3.71167865564,18.077,29.5468708824,0.0,25.50935,4.0375208824
 01/21  20:00:00,28.4523052955,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5467910772,0.0,25.50935,4.03744107719
 01/21  21:00:00,23.4149164921,2.20982716754,0.0,0.0,3.71167865564,13.077,27.8215648871,1.27698524786,22.50825,4.03632963927
 01/21  22:00:00,23.3330447207,2.20982716754,0.0,0.0,3.71167865564,13.077,27.1730991774,2.12797739376,21.0077,4.03742178368
 01/21  23:00:00,23.2146143937,2.20982716754,0.0,0.0,3.71167865564,13.077,24.580324763,3.68723826773,18.0066,2.88648649523
 01/21  24:00:00,24.3505099192,2.20982716754,0.0,0.0,3.71167865564,13.077,10.4184187337,5.10570842098,3.0011,2.31161031277
 01/22  01:00:00,13.9083847429,2.20982716754,0.0,0.0,1.85583932782,5.577,13.2126371121,8.47294183523,3.0011,1.73859527688
 01/22  02:00:00,9.64800894387,0.0,0.0,0.0,0.618613109274,5.0,3.59315896534,0.0,3.0011,0.592058965337
 01/22  03:00:00,9.68363328439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  04:00:00,9.69064983319,0.0,0.0,0.0,0.618613109274,5.0,3.59316488957,0.0,3.0011,0.592064889572
 01/22  05:00:00,9.83509102438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  06:00:00,13.8568874112,2.20982716754,0.0,0.0,1.85583932782,5.577,19.99057588,14.8968550774,4.50165,0.592070802592
 01/22  07:00:00,28.3267916473,2.20982716754,0.0,0.0,3.71167865564,18.077,23.8413451137,9.17138477918,13.50495,1.16501033447
 01/22  08:00:00,26.3829261233,2.20982716754,0.0,0.0,3.71167865564,18.077,29.3915429038,7.21860330506,21.0077,1.1652395987
 01/22  09:00:00,20.7461711425,2.20982716754,0.0,0.0,3.71167865564,13.077,24.0042184521,7.83355410041,15.0055,1.16516435172
 01/22  10:00:00,20.7754523102,2.20982716754,0.0,0.0,3.71167865564,13.077,22.0576613684,5.31429850354,15.0055,1.73786286485
 01/22  11:00:00,25.8092254123,2.20982716754,0.0,0.0,3.71167865564,18.077,38.915670065,2.44019333551,33.0121,3.46337672947
 01/22  12:00:00,26.9535326826,2.20982716754,0.0,0.0,3.71167865564,18.077,43.9777232113,0.0,40.51485,3.46287321132
 01/22  13:00:00,26.1127149278,2.20982716754,0.0,0.0,3.71167865564,18.077,39.4740858193,0.0,36.0132,3.46088581929
 01/22  14:00:00,25.9072660283,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3981059221,0.0,31.51155,2.88655592208
 01/22  15:00:00,20.9385161445,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3458182022,0.0262128988486,21.0077,2.31190530335
 01/22  16:00:00,20.9337063057,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8198427827,0.0,19.50715,2.31269278273
 01/22  17:00:00,20.8294384012,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8209362796,0.0,22.50825,2.3126862796
 01/22  18:00:00,26.4435844435,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3968776379,0.0,25.50935,2.88752763788
 01/22  19:00:00,28.3345883544,2.20982716754,0.00435559725311,0.0,3.71167865564,18.077,29.5457873047,0.0,25.50935,4.03643730471
 01/22  20:00:00,28.4589259626,2.20982716754,0.0,0.0,3.71167865564,18.077,29.1385659965,0.166284440764,25.50935,3.46293155576
 01/22  21:00:00,23.4212616138,2.20982716754,0.0,0.0,3.71167865564,13.077,27.4472058944,2.05200518967,22.50825,2.88695070476
 01/22  22:00:00,23.3324390356,2.20982716754,0.0,0.0,3.71167865564,13.077,28.3798631642,3.33531110097,21.0077,4.03685206325
 01/22  23:00:00,23.2186895698,2.20982716754,0.0,0.0,3.71167865564,13.077,25.66803987,4.77468772566,18.0066,2.88675214438
 01/22  24:00:00,24.3624388877,2.20982716754,0.0,0.0,3.71167865564,13.077,10.7056757403,5.96658352299,3.0011,1.73799221731
 01/23  01:00:00,13.9195515516,2.20982716754,0.0,0.0,1.85583932782,5.577,14.8520194274,10.1128133692,3.0011,1.73810605821
 01/23  02:00:00,9.66543731989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.70126953553,0.0,0.0,0.0,0.618613109274,5.0,3.59315592618,0.0,3.0011,0.592055926181
 01/23  04:00:00,9.71608859838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  05:00:00,9.8782806781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  06:00:00,13.9046523017,2.20982716754,0.0,0.0,1.85583932782,5.577,14.4990291875,9.40529147663,4.50165,0.592087710915
 01/23  07:00:00,28.3896671108,2.20982716754,0.0,0.0,3.71167865564,18.077,19.4782034088,4.80820556041,13.50495,1.16504784835
 01/23  08:00:00,26.4703130976,2.20982716754,0.0,0.0,3.71167865564,18.077,27.3587847686,1.73835925287,21.0077,4.61272551569
 01/23  09:00:00,20.8520735564,2.20982716754,0.0,0.0,3.71167865564,13.077,20.6559471533,1.61264413077,15.0055,4.03780302254
 01/23  10:00:00,20.8789482095,2.20982716754,0.0,0.0,3.71167865564,13.077,19.3402996471,0.873071213797,15.0055,3.46172843331
 01/23  11:00:00,25.9051052769,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8993489266,0.0,33.0121,2.88724892664
 01/23  12:00:00,27.0637878514,2.20982716754,0.0139036881471,0.0,3.71167865564,18.077,43.9767581684,0.0,40.51485,3.46190816838
 01/23  13:00:00,26.9756959205,2.20982716754,0.709168484523,0.0,3.71167865564,18.077,38.9005968497,0.0,36.0132,2.88739684972
 01/23  14:00:00,26.8304869435,2.20982716754,0.793957347124,0.0,3.71167865564,18.077,34.3980569961,0.0,31.51155,2.88650699614
 01/23  15:00:00,21.024047308,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3189750761,0.0,21.0077,2.31127507607
 01/23  16:00:00,21.0022076555,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8429974734,0.0244938400967,19.50715,2.31135363332
 01/23  17:00:00,20.9183593077,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8204018485,0.0,22.50825,2.31215184851
 01/23  18:00:00,26.5873766985,2.20982716754,0.0304349923601,0.0,3.71167865564,18.077,28.3964172063,0.0,25.50935,2.88706720631
 01/23  19:00:00,28.453993572,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5468917557,0.0,25.50935,4.0375417557
 01/23  20:00:00,28.6055456141,2.20982716754,0.0,0.0,3.71167865564,18.077,30.1212143425,0.0,25.50935,4.61186434253
 01/23  21:00:00,23.5820408769,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9710539237,0.0,22.50825,3.4628039237
 01/23  22:00:00,23.49521616,2.20982716754,0.0,0.0,3.71167865564,13.077,25.045505066,0.0,21.0077,4.03780506595
 01/23  23:00:00,23.3792401845,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4684595993,0.0,18.0066,3.46185959934
 01/23  24:00:00,24.5271283519,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73958821129,0.0,3.0011,1.73848821129
 01/24  01:00:00,14.1050568032,2.20982716754,0.0,0.0,1.85583932782,5.577,4.92853857326,0.18936601478,3.0011,1.73807255848
 01/24  02:00:00,9.80349642045,0.0,0.0,0.0,0.618613109274,5.0,3.59315580429,0.0,3.0011,0.592055804291
 01/24  03:00:00,9.82546646157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  04:00:00,9.83533652609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  05:00:00,10.5911340004,0.0,0.0,0.0,0.618613109274,5.0,3.59316173356,0.0,3.0011,0.592061733559
 01/24  06:00:00,14.634363298,2.20982716754,0.0,0.0,1.85583932782,5.577,5.27552312902,0.753873129022,4.50165,0.02
 01/24  07:00:00,28.815978883,2.20982716754,0.0102811850234,0.0,3.71167865564,18.077,15.242579049,0.0,13.50495,1.73762904901
 01/24  08:00:00,26.6137181356,2.20982716754,0.00988808267261,0.0,3.71167865564,18.077,25.0475709905,0.0,21.0077,4.03987099048
 01/24  09:00:00,20.9805052122,2.20982716754,0.0,0.0,3.71167865564,13.077,19.043233489,0.0,15.0055,4.03773348897
 01/24  10:00:00,21.0090447418,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4670064771,0.0,15.0055,3.46150647709
 01/24  11:00:00,26.8595097996,2.20982716754,0.80124396185,0.0,3.71167865564,18.077,35.8996847369,0.0,33.0121,2.8875847369
 01/24  12:00:00,29.2496969845,2.20982716754,2.06064540359,0.0,3.71167865564,18.077,43.9767642105,0.0,40.51485,3.46191421048
 01/24  13:00:00,29.4067126223,2.20982716754,3.01404795666,0.0,3.71167865564,18.077,38.9009535712,0.0,36.0132,2.88775357125
 01/24  14:00:00,28.8940552151,2.20982716754,2.80516761919,0.0,3.71167865564,18.077,34.3977442371,0.0,31.51155,2.88619423706
 01/24  15:00:00,23.2067908722,2.20982716754,2.11659134646,0.0,3.71167865564,13.077,23.3200627067,0.0,21.0077,2.31236270671
 01/24  16:00:00,22.8807224967,2.20982716754,1.78757854795,0.0,3.71167865564,13.077,21.8191151708,0.0,19.50715,2.31196517083
 01/24  17:00:00,22.751231243,2.20982716754,1.66338868805,0.0,3.71167865564,13.077,24.8207280375,0.0,22.50825,2.31247803745
 01/24  18:00:00,28.5742689704,2.20982716754,1.89748544148,0.0,3.71167865564,18.077,28.3970101276,0.0,25.50935,2.88766012762
 01/24  19:00:00,30.1763615047,2.20982716754,1.64330262521,0.0,3.71167865564,18.077,29.5475683029,0.0,25.50935,4.03821830292
 01/24  20:00:00,29.6091051562,2.20982716754,1.09965328605,0.0,3.71167865564,18.077,30.1228147298,0.0,25.50935,4.61346472979
 01/24  21:00:00,23.6664073555,2.20982716754,0.190767762621,0.0,3.71167865564,13.077,25.9706146603,0.0,22.50825,3.46236466034
 01/24  22:00:00,23.4160401112,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0453229715,0.0,21.0077,4.03762297147
 01/24  23:00:00,23.4138306241,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4683522442,0.0,18.0066,3.46175224417
 01/24  24:00:00,24.5436487322,2.20982716754,0.0,0.0,3.71167865564,13.077,5.33774498879,0.0254216015368,3.0011,2.31122338726
 01/25  01:00:00,14.1147531717,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77683448416,0.0377712304845,3.0011,1.73796325367
 01/25  02:00:00,9.81473252983,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.83969408586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  04:00:00,9.85364426474,0.0,0.0,0.0,0.618613109274,5.0,3.59316124554,0.0,3.0011,0.59206124554
 01/25  05:00:00,10.0213419264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  06:00:00,14.0582215195,2.20982716754,0.0,0.0,1.85583932782,5.577,5.45449434786,0.360777183288,4.50165,0.592067164577
 01/25  07:00:00,28.5576303203,2.20982716754,0.0127313949346,0.0,3.71167865564,18.077,14.6701674061,0.0,13.50495,1.16521740607
 01/25  08:00:00,26.6420900278,2.20982716754,0.011011748384,0.0,3.71167865564,18.077,25.6201620694,0.0,21.0077,4.61246206938
 01/25  09:00:00,21.0157416514,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0430438732,0.0,15.0055,4.03754387317
 01/25  10:00:00,21.3209906155,2.20982716754,0.26903087228,0.0,3.71167865564,13.077,17.8935353125,0.0,15.0055,2.88803531252
 01/25  11:00:00,27.0141816536,2.20982716754,0.945775702374,0.0,3.71167865564,18.077,36.4730246685,0.0,33.0121,3.46092466849
 01/25  12:00:00,29.4166342977,2.20982716754,2.22725173656,0.0,3.71167865564,18.077,43.9767276709,0.0,40.51485,3.46187767088
 01/25  13:00:00,29.6993303529,2.20982716754,3.31173108464,0.0,3.71167865564,18.077,38.9009681064,0.0,36.0132,2.88776810638
 01/25  14:00:00,29.3176697966,2.20982716754,3.22547837812,0.0,3.71167865564,18.077,33.8245484142,0.0,31.51155,2.31299841422
 01/25  15:00:00,23.2700148157,2.20982716754,2.17533975302,0.0,3.71167865564,13.077,23.320456868,0.0,21.0077,2.31275686804
 01/25  16:00:00,22.8031985621,2.20982716754,1.70904088534,0.0,3.71167865564,13.077,22.3924979031,0.0,19.50715,2.88534790313
 01/25  17:00:00,22.8587424783,2.20982716754,1.76463418295,0.0,3.71167865564,13.077,24.8195091649,0.0,22.50825,2.31125916486
 01/25  18:00:00,28.8920932748,2.20982716754,2.17508846952,0.0,3.71167865564,18.077,28.3968245986,0.0,25.50935,2.88747459863
 01/25  19:00:00,30.4273110862,2.20982716754,1.86740417158,0.0,3.71167865564,18.077,29.5468994213,0.0,25.50935,4.03754942128
 01/25  20:00:00,30.4342757461,2.20982716754,1.72264893708,0.0,3.71167865564,18.077,29.5469896225,0.0,25.50935,4.03763962246
 01/25  21:00:00,24.8970434932,2.20982716754,1.20919083739,0.0,3.71167865564,13.077,26.5447434054,0.0,22.50825,4.03649340543
 01/25  22:00:00,24.5560130606,2.20982716754,0.965050900139,0.0,3.71167865564,13.077,25.0452316337,0.0,21.0077,4.03753163367
 01/25  23:00:00,24.1003997506,2.20982716754,0.636931957607,0.0,3.71167865564,13.077,21.468230956,0.0,18.0066,3.46163095605
 01/25  24:00:00,24.8996787931,2.20982716754,0.291953668135,0.0,3.71167865564,13.077,4.73967759837,0.0,3.0011,1.73857759837
 01/26  01:00:00,14.2011956614,2.20982716754,0.0,0.0,1.85583932782,5.577,4.76471705585,0.0255466392575,3.0011,1.73807041659
 01/26  02:00:00,9.88475965857,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  03:00:00,9.90130745459,0.0,0.0,0.0,0.618613109274,5.0,3.59317064897,0.0,3.0011,0.592070648966
 01/26  04:00:00,9.90282374013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  05:00:00,10.0822433852,0.0,0.0,0.0,0.618613109274,5.0,3.59317655462,0.0,3.0011,0.592076554616
 01/26  06:00:00,14.1594141151,2.20982716754,0.0,0.0,1.85583932782,5.577,4.54967875199,0.0280287519883,4.50165,0.02
 01/26  07:00:00,29.1370375793,2.20982716754,0.490856258796,0.0,3.71167865564,18.077,14.6701668182,0.0,13.50495,1.16521681816
 01/26  08:00:00,27.8463873301,2.20982716754,1.15051448047,0.0,3.71167865564,18.077,25.6218041335,0.0,21.0077,4.61410413346
 01/26  09:00:00,22.0978680159,2.20982716754,1.03015051419,0.0,3.71167865564,13.077,19.0430225366,0.0,15.0055,4.03752253658
 01/26  10:00:00,22.3755982573,2.20982716754,1.29550462139,0.0,3.71167865564,13.077,18.4672337857,0.0,15.0055,3.46173378571
 01/26  11:00:00,27.9445902593,2.20982716754,1.85243720408,0.0,3.71167865564,18.077,35.8989800322,0.0,33.0121,2.88688003223
 01/26  12:00:00,29.7785227305,2.20982716754,2.58031765222,0.0,3.71167865564,18.077,43.9764240059,0.0,40.51485,3.46157400591
 01/26  13:00:00,29.6183521786,2.20982716754,3.22087480671,0.0,3.71167865564,18.077,38.9000859427,0.0,36.0132,2.88688594274
 01/26  14:00:00,29.6804052269,2.20982716754,3.576192203,0.0,3.71167865564,18.077,34.397561226,0.0,31.51155,2.88601122605
 01/26  15:00:00,23.3015353784,2.20982716754,2.20179613512,0.0,3.71167865564,13.077,23.319442211,0.0,21.0077,2.31174221104
 01/26  16:00:00,22.5502423185,2.20982716754,1.46216191335,0.0,3.71167865564,13.077,21.8192070458,0.0,19.50715,2.31205704584
 01/26  17:00:00,22.3531509085,2.20982716754,1.27278002201,0.0,3.71167865564,13.077,24.8208591609,0.0,22.50825,2.3126091609
 01/26  18:00:00,28.6000006278,2.20982716754,1.8945621921,0.0,3.71167865564,18.077,28.3963681282,0.0,25.50935,2.88701812823
 01/26  19:00:00,30.5945538493,2.20982716754,2.01327213258,0.0,3.71167865564,18.077,29.5464057569,0.0,25.50935,4.03705575689
 01/26  20:00:00,30.8373110142,2.20982716754,2.11139553864,0.0,3.71167865564,18.077,30.1226318198,0.0,25.50935,4.61328181983
 01/26  21:00:00,25.5231451891,2.20982716754,1.81061635899,0.0,3.71167865564,13.077,25.9709756458,0.0,22.50825,3.4627256458
 01/26  22:00:00,25.2926666973,2.20982716754,1.67321022497,0.0,3.71167865564,13.077,25.0450854506,0.0,21.0077,4.03738545058
 01/26  23:00:00,24.8155643867,2.20982716754,1.32600516106,0.0,3.71167865564,13.077,21.4681520852,0.0,18.0066,3.46155208523
 01/26  24:00:00,25.7639258604,2.20982716754,1.12167986977,0.0,3.71167865564,13.077,5.3121900185,0.0,3.0011,2.3110900185
 01/27  01:00:00,14.5665789576,2.20982716754,0.310356659448,0.0,1.85583932782,5.577,4.16647927526,0.0,3.0011,1.16537927526
 01/27  02:00:00,9.92672584634,0.0,0.0,0.0,0.618613109274,5.0,3.59319270518,0.0,3.0011,0.592092705175
 01/27  03:00:00,9.93383033734,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  04:00:00,9.92623210327,0.0,0.0,0.0,0.618613109274,5.0,3.59318139816,0.0,3.0011,0.592081398159
 01/27  05:00:00,10.7424773825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  06:00:00,14.8152029918,2.20982716754,0.0,0.0,1.85583932782,5.577,5.11567672042,0.0219394352579,4.50165,0.592087285167
 01/27  07:00:00,29.961977578,2.20982716754,0.996124012896,0.0,3.71167865564,18.077,14.6701027463,0.0,13.50495,1.16515274635
 01/27  08:00:00,28.3046486099,2.20982716754,1.59802441792,0.0,3.71167865564,18.077,25.6197932862,0.0,21.0077,4.61209328624
 01/27  09:00:00,22.3150618323,2.20982716754,1.24407619247,0.0,3.71167865564,13.077,19.0429320766,0.0,15.0055,4.03743207655
 01/27  10:00:00,22.2710251775,2.20982716754,1.19467661453,0.0,3.71167865564,13.077,17.8928106222,0.0,15.0055,2.88731062218
 01/27  11:00:00,27.7709605178,2.20982716754,1.68615917169,0.0,3.71167865564,18.077,36.4726254936,0.0,33.0121,3.46052549355
 01/27  12:00:00,29.7093968073,2.20982716754,2.52528229662,0.0,3.71167865564,18.077,43.4028805054,0.0,40.51485,2.88803050544
 01/27  13:00:00,29.7642161026,2.20982716754,3.37485876471,0.0,3.71167865564,18.077,39.4741151161,0.0,36.0132,3.46091511613
 01/27  14:00:00,27.1112225196,2.20982716754,1.07650696721,0.0,3.71167865564,18.077,33.8246961416,0.0,31.51155,2.31314614156
 01/27  15:00:00,20.9783059706,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3717721506,0.0514400397872,21.0077,2.31263211083
 01/27  16:00:00,20.9590542426,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8432903206,0.0234343021063,19.50715,2.31270601848
 01/27  17:00:00,20.8158489298,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8210301876,0.0,22.50825,2.31278018761
 01/27  18:00:00,26.4493274356,2.20982716754,0.00577773296987,0.0,3.71167865564,18.077,28.9704426015,0.0,25.50935,3.46109260154
 01/27  19:00:00,28.3263184836,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5473550059,0.0,25.50935,4.03800500586
 01/27  20:00:00,28.2912945515,2.20982716754,0.0,0.0,3.71167865564,18.077,29.687933994,0.140319164375,25.50935,4.03826482963
 01/27  21:00:00,23.2513700354,2.20982716754,0.0,0.0,3.71167865564,13.077,29.2220195424,2.67732453605,22.50825,4.0364450063
 01/27  22:00:00,23.2012010035,2.20982716754,0.0,0.0,3.71167865564,13.077,28.946513559,3.90152315977,21.0077,4.0372903992
 01/27  23:00:00,23.1873897292,2.20982716754,0.0,0.0,3.71167865564,13.077,27.1130498405,5.64502351928,18.0066,3.46142632118
 01/27  24:00:00,24.3259133069,2.20982716754,0.0,0.0,3.71167865564,13.077,11.925484496,7.18550306286,3.0011,1.73888143318
 01/28  01:00:00,13.8755383927,2.20982716754,0.0,0.0,1.85583932782,5.577,17.9561282667,13.216893505,3.0011,1.73813476171
 01/28  02:00:00,9.62404759547,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  03:00:00,9.65822796989,0.0,0.0,0.0,0.618613109274,5.0,3.59318856111,0.0,3.0011,0.592088561106
 01/28  04:00:00,9.6682474154,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  05:00:00,9.8203865259,0.0,0.0,0.0,0.618613109274,5.0,3.59319443832,0.0,3.0011,0.592094438323
 01/28  06:00:00,13.8314302991,2.20982716754,0.0,0.0,1.85583932782,5.577,21.3984051338,16.8767551338,4.50165,0.02
 01/28  07:00:00,28.2922043858,2.20982716754,0.0,0.0,3.71167865564,18.077,26.3061101926,11.6360991349,13.50495,1.16506105768
 01/28  08:00:00,26.3466370708,2.20982716754,0.0,0.0,3.71167865564,18.077,32.168796125,9.4235980171,21.0077,1.7374981079
 01/28  09:00:00,20.7072578508,2.20982716754,0.0,0.0,3.71167865564,13.077,27.7053276275,11.5347147635,15.0055,1.16511286401
 01/28  10:00:00,20.7152921706,2.20982716754,0.0,0.0,3.71167865564,13.077,29.6498324895,11.1821003293,15.0055,3.46223216018
 01/28  11:00:00,25.7107047395,2.20982716754,0.0,0.0,3.71167865564,18.077,46.1859794519,9.71222833047,33.0121,3.46165112138
 01/28  12:00:00,26.8298564011,2.20982716754,0.0,0.0,3.71167865564,18.077,52.3209122293,7.7697612215,40.51485,4.0363010078
 01/28  13:00:00,25.934773684,2.20982716754,0.0,0.0,3.71167865564,18.077,46.0426650518,6.56681066885,36.0132,3.46265438298
 01/28  14:00:00,25.735792561,2.20982716754,0.0,0.0,3.71167865564,18.077,42.8479049911,7.87431924316,31.51155,3.46203574795
 01/28  15:00:00,20.7324650226,2.20982716754,0.0,0.0,3.71167865564,13.077,34.2942301136,10.3994309995,21.0077,2.88709911406
 01/28  16:00:00,20.7110572028,2.20982716754,0.0,0.0,3.71167865564,13.077,34.2766604171,11.8824784232,19.50715,2.88703199391
 01/28  17:00:00,20.6297275607,2.20982716754,0.0,0.0,3.71167865564,13.077,38.0594558636,12.6647002595,22.50825,2.88650560408
 01/28  18:00:00,26.2647498733,2.20982716754,0.0,0.0,3.71167865564,18.077,41.0155165973,12.6192921443,25.50935,2.88687445304
 01/28  19:00:00,28.1662591244,2.20982716754,0.0,0.0,3.71167865564,18.077,41.9295881339,12.3826121669,25.50935,4.03762596693
 01/28  20:00:00,28.3112691042,2.20982716754,0.0,0.0,3.71167865564,18.077,42.4608330231,12.9136136551,25.50935,4.03786936797
 01/28  21:00:00,23.29920452,2.20982716754,0.0,0.0,3.71167865564,13.077,40.4550327059,13.9100986686,22.50825,4.03668403721
 01/28  22:00:00,23.2293053193,2.20982716754,0.0,0.0,3.71167865564,13.077,39.4248602745,14.3794665024,21.0077,4.03769377214
 01/28  23:00:00,23.1196379223,2.20982716754,0.0,0.0,3.71167865564,13.077,36.3467860176,15.4535004892,18.0066,2.88668552838
 01/28  24:00:00,24.2806888226,2.20982716754,0.0,0.0,3.71167865564,13.077,23.9975823759,18.6847096841,3.0011,2.31177269179
 01/29  01:00:00,13.8223250042,2.20982716754,0.0,0.0,1.85583932782,5.577,31.0067583324,26.2675500019,3.0011,1.73810833055
 01/29  02:00:00,9.55961627815,0.0,0.0,0.0,0.618613109274,5.0,3.59319047294,0.0,3.0011,0.592090472935
 01/29  03:00:00,9.58683867187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  04:00:00,9.59892836403,0.0,0.0,0.0,0.618613109274,5.0,3.59315328717,0.0,3.0011,0.592053287166
 01/29  05:00:00,9.75044899766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  06:00:00,13.7791075609,2.20982716754,0.0,0.0,1.85583932782,5.577,35.6497159017,30.5560066831,4.50165,0.592059218662
 01/29  07:00:00,28.2496401117,2.20982716754,0.0,0.0,3.71167865564,18.077,39.887078224,25.2170339933,13.50495,1.16509423079
 01/29  08:00:00,26.3115293734,2.20982716754,0.0,0.0,3.71167865564,18.077,43.7851568249,21.6123953174,21.0077,1.16506150743
 01/29  09:00:00,20.6787952721,2.20982716754,0.0,0.0,3.71167865564,13.077,38.7845952652,22.6140647918,15.0055,1.16503047335
 01/29  10:00:00,20.6880203978,2.20982716754,0.0,0.0,3.71167865564,13.077,39.2870358508,22.5438195424,15.0055,1.73771630836
 01/29  11:00:00,25.6912298351,2.20982716754,0.0,0.0,3.71167865564,18.077,55.6328345034,19.1577805605,33.0121,3.46295394299
 01/29  12:00:00,26.8259313197,2.20982716754,0.0,0.0,3.71167865564,18.077,59.5876854776,15.6101957097,40.51485,3.4626397679
 01/29  13:00:00,25.9166193125,2.20982716754,0.0,0.0,3.71167865564,18.077,52.3825341484,12.9084113132,36.0132,3.46092283514
 01/29  14:00:00,25.7360242056,2.20982716754,0.0,0.0,3.71167865564,18.077,43.7846112048,9.38533584824,31.51155,2.88772535659
 01/29  15:00:00,20.7568153343,2.20982716754,0.0,0.0,3.71167865564,13.077,30.0445831302,6.72416274994,21.0077,2.31272038027
 01/29  16:00:00,20.7552079058,2.20982716754,0.0,0.0,3.71167865564,13.077,26.4319194762,4.61284520224,19.50715,2.31192427398
 01/29  17:00:00,20.6862551772,2.20982716754,0.0,0.0,3.71167865564,13.077,28.5107330562,3.68992763128,22.50825,2.31255542492
 01/29  18:00:00,26.3196788905,2.20982716754,0.0,0.0,3.71167865564,18.077,32.4189658255,4.02197675571,25.50935,2.88763906984
 01/29  19:00:00,28.1950761207,2.20982716754,0.0,0.0,3.71167865564,18.077,36.5929303843,7.04653995026,25.50935,4.03704043408
 01/29  20:00:00,28.3233566661,2.20982716754,0.0,0.0,3.71167865564,18.077,39.5329462128,10.5605641742,25.50935,3.46303203865
 01/29  21:00:00,23.2933868693,2.20982716754,0.0,0.0,3.71167865564,13.077,40.2226876489,14.8270996594,22.50825,2.88733798951
 01/29  22:00:00,23.2195222162,2.20982716754,0.0,0.0,3.71167865564,13.077,41.0993795708,16.0554327415,21.0077,4.03624682929
 01/29  23:00:00,23.1093470386,2.20982716754,0.0,0.0,3.71167865564,13.077,38.4692865117,17.575685641,18.0066,2.88700087075
 01/29  24:00:00,24.2774689138,2.20982716754,0.0,0.0,3.71167865564,13.077,26.3712795904,21.632039248,3.0011,1.73814034236
 01/30  01:00:00,13.8194481376,2.20982716754,0.0,0.0,1.85583932782,5.577,32.1980422153,27.4590210801,3.0011,1.73792113519
 01/30  02:00:00,9.56200793401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  03:00:00,9.59274359215,0.0,0.0,0.0,0.618613109274,5.0,3.59315259845,0.0,3.0011,0.592052598447
 01/30  04:00:00,9.60418729397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  05:00:00,9.75056703794,0.0,0.0,0.0,0.618613109274,5.0,3.59315853282,0.0,3.0011,0.592058532821
 01/30  06:00:00,13.7742635544,2.20982716754,0.0,0.0,1.85583932782,5.577,36.2794922771,31.7578422771,4.50165,0.02
 01/30  07:00:00,28.2405142907,2.20982716754,0.0,0.0,3.71167865564,18.077,40.9096456959,26.2398122753,13.50495,1.16488342058
 01/30  08:00:00,26.2935256052,2.20982716754,0.0,0.0,3.71167865564,18.077,48.8097650342,23.1889511466,21.0077,4.6131138876
 01/30  09:00:00,20.6687121161,2.20982716754,0.0,0.0,3.71167865564,13.077,40.7872710075,21.7434325557,15.0055,4.03833845184
 01/30  10:00:00,20.7010442223,2.20982716754,0.0,0.0,3.71167865564,13.077,35.1991990557,16.7313523875,15.0055,3.46234666814
 01/30  11:00:00,25.7139358049,2.20982716754,0.0,0.0,3.71167865564,18.077,45.6158886879,9.71609724586,33.0121,2.88769144199
 01/30  12:00:00,26.8427801263,2.20982716754,0.0,0.0,3.71167865564,18.077,48.0836052059,4.10647362175,40.51485,3.46228158416
 01/30  13:00:00,25.9699829338,2.20982716754,0.0,0.0,3.71167865564,18.077,39.0782622232,0.177598377577,36.0132,2.88746384565
 01/30  14:00:00,25.7948852056,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3979965733,0.0,31.51155,2.88644657327
 01/30  15:00:00,20.812483111,2.20982716754,0.0,0.0,3.71167865564,13.077,23.4816998589,0.162300604904,21.0077,2.31169925403
 01/30  16:00:00,20.8072891215,2.20982716754,0.0,0.0,3.71167865564,13.077,21.965284058,0.145722006546,19.50715,2.31241205146
 01/30  17:00:00,20.7249356512,2.20982716754,0.0,0.0,3.71167865564,13.077,25.2798360254,0.458856153422,22.50825,2.31272987202
 01/30  18:00:00,25.7209226002,2.20982716754,0.0,0.0,3.71167865564,18.077,28.5620968768,0.165048270483,25.50935,2.88769860635
 01/30  19:00:00,28.2178280633,2.20982716754,0.0,0.0,3.71167865564,18.077,33.4766817129,3.92882456577,25.50935,4.03850714715
 01/30  20:00:00,28.3321657775,2.20982716754,0.0,0.0,3.71167865564,18.077,39.2191195811,9.09603286231,25.50935,4.61373671875
 01/30  21:00:00,23.3039375226,2.20982716754,0.0,0.0,3.71167865564,13.077,38.7399280745,12.7688132144,22.50825,3.46286486007
 01/30  22:00:00,23.222536442,2.20982716754,0.0,0.0,3.71167865564,13.077,40.669991236,15.6247916658,21.0077,4.03749957027
 01/30  23:00:00,23.1101708744,2.20982716754,0.0,0.0,3.71167865564,13.077,39.2814045503,17.8133020687,18.0066,3.46150248162
 01/30  24:00:00,24.2813581121,2.20982716754,0.0,0.0,3.71167865564,13.077,24.9040393037,20.1645328001,3.0011,1.73840650365
 01/31  01:00:00,13.8184446565,2.20982716754,0.0,0.0,1.85583932782,5.577,32.2189947673,27.4797032709,3.0011,1.73819149637
 01/31  02:00:00,9.5471855967,0.0,0.0,0.0,0.618613109274,5.0,3.59319483668,0.0,3.0011,0.592094836682
 01/31  03:00:00,9.57064989987,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.57901754766,0.0,0.0,0.0,0.618613109274,5.0,3.59314899145,0.0,3.0011,0.592048991454
 01/31  05:00:00,10.2493003379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  06:00:00,14.2722064098,2.20982716754,0.0,0.0,1.85583932782,5.577,39.5673960785,35.0457460785,4.50165,0.02
 01/31  07:00:00,28.4533715461,2.20982716754,0.0,0.0,3.71167865564,18.077,44.8106524039,29.568219797,13.50495,1.73748260687
 01/31  08:00:00,26.288390803,2.20982716754,0.0,0.0,3.71167865564,18.077,49.1121108855,24.0656738988,21.0077,4.03873698665
 01/31  09:00:00,20.6744578642,2.20982716754,0.0,0.0,3.71167865564,13.077,39.6460322168,20.6021559489,15.0055,4.0383762679
 01/31  10:00:00,20.7119486583,2.20982716754,0.0,0.0,3.71167865564,13.077,32.726629627,14.258704176,15.0055,3.46242545097
 01/31  11:00:00,25.7276582018,2.20982716754,0.0,0.0,3.71167865564,18.077,42.9294533167,7.02984064202,33.0121,2.88751267464
 01/31  12:00:00,26.8654792991,2.20982716754,0.0,0.0,3.71167865564,18.077,46.038173718,2.06115208281,40.51485,3.46217163522
 01/31  13:00:00,25.9979678367,2.20982716754,0.0,0.0,3.71167865564,18.077,38.9008330625,0.0,36.0132,2.88763306246
 01/31  14:00:00,25.7926220931,2.20982716754,0.0,0.0,3.71167865564,18.077,34.397626744,0.0,31.51155,2.88607674403
 01/31  15:00:00,20.7941922838,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0720394172,1.7521710771,21.0077,2.31216834013
 01/31  16:00:00,20.7798948262,2.20982716754,0.0,0.0,3.71167865564,13.077,25.6804756955,3.86062581413,19.50715,2.31269988141
 01/31  17:00:00,20.6865437206,2.20982716754,0.0,0.0,3.71167865564,13.077,29.8124957999,4.9915381992,22.50825,2.31270760073
 01/31  18:00:00,25.674808093,2.20982716754,0.0,0.0,3.71167865564,18.077,32.6260353752,4.22919988512,25.50935,2.88748549003
 01/31  19:00:00,28.1911871424,2.20982716754,0.0,0.0,3.71167865564,18.077,35.6164238235,6.06909708132,25.50935,4.03797674219
 01/31  20:00:00,28.1781099468,2.20982716754,0.0,0.0,3.71167865564,18.077,38.9645053083,8.84150303415,25.50935,4.61365227415
 01/31  21:00:00,23.1569447706,2.20982716754,0.0,0.0,3.71167865564,13.077,38.5935537932,12.6228088036,22.50825,3.46249498954
 01/31  22:00:00,23.1272070545,2.20982716754,0.0,0.0,3.71167865564,13.077,35.9645331886,10.9190694185,21.0077,4.03776377005
 01/31  23:00:00,23.1529765861,2.20982716754,0.0,0.0,3.71167865564,13.077,29.0241801133,7.55571672671,18.0066,3.46186338659
 01/31  24:00:00,24.3507136829,2.20982716754,0.0,0.0,3.71167865564,13.077,11.0906803399,5.77788002412,3.0011,2.31170031578
 02/01  01:00:00,13.9683719771,2.20982716754,0.0,0.0,1.85583932782,5.577,10.7967444111,6.05729666763,3.0011,1.7383477435
 02/01  02:00:00,9.7446861666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  03:00:00,9.80215220416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.84240450811,0.0,0.0,0.0,0.618613109274,5.0,3.59317768683,0.0,3.0011,0.59207768683
 02/01  05:00:00,10.0295576371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,14.1243930633,2.20982716754,0.0,0.0,1.85583932782,5.577,5.09373359361,0.0,4.50165,0.592083593612
 02/01  07:00:00,28.6396919331,2.20982716754,0.015733734257,0.0,3.71167865564,18.077,14.6701985596,0.0,13.50495,1.16524855959
 02/01  08:00:00,27.3053042412,2.20982716754,0.623072870773,0.0,3.71167865564,18.077,25.6201571295,0.0,21.0077,4.61245712955
 02/01  09:00:00,21.3665182782,2.20982716754,0.316477090846,0.0,3.71167865564,13.077,19.0431100879,0.0,15.0055,4.03761008788
 02/01  10:00:00,21.6925231789,2.20982716754,0.627396833739,0.0,3.71167865564,13.077,18.4673555506,0.0,15.0055,3.46185555057
 02/01  11:00:00,27.6023654353,2.20982716754,1.5211089882,0.0,3.71167865564,18.077,35.899842864,0.0,33.0121,2.88774286403
 02/01  12:00:00,29.3075926127,2.20982716754,2.12943440313,0.0,3.71167865564,18.077,43.9764136196,0.0,40.51485,3.46156361962
 02/01  13:00:00,29.6773491166,2.20982716754,3.2876817808,0.0,3.71167865564,18.077,38.9009092878,0.0,36.0132,2.88770928778
 02/01  14:00:00,30.1611984003,2.20982716754,4.04419216165,0.0,3.71167865564,18.077,33.8247746569,0.0,31.51155,2.31322465691
 02/01  15:00:00,23.9228914316,2.20982716754,2.80357626443,0.0,3.71167865564,13.077,23.3204480571,0.0,21.0077,2.3127480571
 02/01  16:00:00,23.2784331456,2.20982716754,2.16729160934,0.0,3.71167865564,13.077,22.3930229518,0.0,19.50715,2.8858729518
 02/01  17:00:00,23.0816159132,2.20982716754,1.97768712294,0.0,3.71167865564,13.077,24.8206834144,0.0,22.50825,2.31243341443
 02/01  18:00:00,28.5978025582,2.20982716754,2.50090543434,0.0,3.71167865564,18.077,28.3967833417,0.0,25.50935,2.88743334172
 02/01  19:00:00,30.7918189737,2.20982716754,2.20065695665,0.0,3.71167865564,18.077,29.5473755768,0.0,25.50935,4.03802557682
 02/01  20:00:00,30.7252863792,2.20982716754,1.99992980885,0.0,3.71167865564,18.077,29.5477706125,0.0,25.50935,4.03842061249
 02/01  21:00:00,25.2944880186,2.20982716754,1.59069823074,0.0,3.71167865564,13.077,26.544621197,0.0,22.50825,4.03637119696
 02/01  22:00:00,25.1576752503,2.20982716754,1.54283487759,0.0,3.71167865564,13.077,25.0450899862,0.0,21.0077,4.03738998617
 02/01  23:00:00,24.7017621215,2.20982716754,1.21384037692,0.0,3.71167865564,13.077,21.4680969116,0.0,18.0066,3.4614969116
 02/01  24:00:00,25.3514426003,2.20982716754,0.727004767689,0.0,3.71167865564,13.077,4.73960737806,0.0,3.0011,1.73850737806
 02/02  01:00:00,14.2249844505,2.20982716754,0.0,0.0,1.85583932782,5.577,4.7632427557,0.0240908611241,3.0011,1.73805189458
 02/02  02:00:00,9.8986855495,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  03:00:00,9.91115199479,0.0,0.0,0.0,0.618613109274,5.0,3.59314667486,0.0,3.0011,0.592046674859
 02/02  04:00:00,9.90602020191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  05:00:00,10.0769740481,0.0,0.0,0.0,0.618613109274,5.0,3.59315261867,0.0,3.0011,0.592052618674
 02/02  06:00:00,14.1400527064,2.20982716754,0.0,0.0,1.85583932782,5.577,4.56091108085,0.0392610808513,4.50165,0.02
 02/02  07:00:00,28.6427685404,2.20982716754,0.0163412354927,0.0,3.71167865564,18.077,14.6701170399,0.0,13.50495,1.1651670399
 02/02  08:00:00,27.4855797579,2.20982716754,0.798337147979,0.0,3.71167865564,18.077,25.6215687175,0.0,21.0077,4.61386871753
 02/02  09:00:00,21.9756741133,2.20982716754,0.911279095738,0.0,3.71167865564,13.077,19.043089991,0.0,15.0055,4.03758999097
 02/02  10:00:00,20.9509849781,2.20982716754,0.0,0.0,3.71167865564,13.077,19.3767904539,0.909313655342,15.0055,3.46197679861
 02/02  11:00:00,25.8119333059,2.20982716754,0.0,0.0,3.71167865564,18.077,39.5277403654,3.62848636983,33.0121,2.88715399556
 02/02  12:00:00,26.8906172599,2.20982716754,0.0,0.0,3.71167865564,18.077,47.0065206005,3.03009512859,40.51485,3.46157547191
 02/02  13:00:00,25.9953407277,2.20982716754,0.0,0.0,3.71167865564,18.077,40.7699771135,1.86997002776,36.0132,2.88680708578
 02/02  14:00:00,25.7947578072,2.20982716754,0.0,0.0,3.71167865564,18.077,37.4760329006,3.07808593352,31.51155,2.88639696708
 02/02  15:00:00,20.7867072401,2.20982716754,0.0,0.0,3.71167865564,13.077,29.9265076936,6.60702751635,21.0077,2.31178017722
 02/02  16:00:00,20.7642840199,2.20982716754,0.0,0.0,3.71167865564,13.077,29.9549125561,8.13615159927,19.50715,2.31161095679
 02/02  17:00:00,20.6804249074,2.20982716754,0.0,0.0,3.71167865564,13.077,32.9027906274,8.08262234685,22.50825,2.31191828051
 02/02  18:00:00,25.685521876,2.20982716754,0.0,0.0,3.71167865564,18.077,35.0912784374,6.69477814098,25.50935,2.88715029644
 02/02  19:00:00,28.2140509017,2.20982716754,0.0,0.0,3.71167865564,18.077,37.3552423169,7.80793132147,25.50935,4.0379609954
 02/02  20:00:00,28.3490174213,2.20982716754,0.0,0.0,3.71167865564,18.077,39.3870148819,9.26497301028,25.50935,4.61269187161
 02/02  21:00:00,23.3279297608,2.20982716754,0.0,0.0,3.71167865564,13.077,36.8654708075,10.8949035196,22.50825,3.46231728797
 02/02  22:00:00,23.2513189827,2.20982716754,0.0,0.0,3.71167865564,13.077,37.2173224389,12.1719056028,21.0077,4.03771683612
 02/02  23:00:00,23.1374683562,2.20982716754,0.0,0.0,3.71167865564,13.077,36.1435133029,14.6758095178,18.0066,3.46110378514
 02/02  24:00:00,24.2995971443,2.20982716754,0.0,0.0,3.71167865564,13.077,22.1627744943,17.4234867398,3.0011,1.73818775447
 02/03  01:00:00,13.8430910661,2.20982716754,0.0,0.0,1.85583932782,5.577,28.4565436922,23.7174030403,3.0011,1.7380406519
 02/03  02:00:00,9.58724913196,0.0,0.0,0.0,0.618613109274,5.0,3.59315149253,0.0,3.0011,0.59205149253
 02/03  03:00:00,9.6152614654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  04:00:00,9.63054053403,0.0,0.0,0.0,0.618613109274,5.0,3.59315742867,0.0,3.0011,0.592057428666
 02/03  05:00:00,10.2980679157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  06:00:00,14.3265209568,2.20982716754,0.0,0.0,1.85583932782,5.577,31.0358446995,25.9421313459,4.50165,0.592063353556
 02/03  07:00:00,28.5112718135,2.20982716754,0.0,0.0,3.71167865564,18.077,34.25458336,19.5846405052,13.50495,1.16499285481
 02/03  08:00:00,26.3442531462,2.20982716754,0.0,0.0,3.71167865564,18.077,40.4745309311,15.4284125319,21.0077,4.03841839923
 02/03  09:00:00,20.7158140254,2.20982716754,0.0,0.0,3.71167865564,13.077,34.802538297,15.7589187133,15.0055,4.03811958374
 02/03  10:00:00,20.7332483281,2.20982716754,0.0,0.0,3.71167865564,13.077,33.5469507154,15.0791935061,15.0055,3.46225720933
 02/03  11:00:00,25.7382224803,2.20982716754,0.0,0.0,3.71167865564,18.077,47.5520427006,11.6526046082,33.0121,2.8873380924
 02/03  12:00:00,26.8615149235,2.20982716754,0.0,0.0,3.71167865564,18.077,51.9876343436,8.0105077016,40.51485,3.46227664203
 02/03  13:00:00,25.9982800074,2.20982716754,0.0,0.0,3.71167865564,18.077,40.9021156055,2.00151963159,36.0132,2.88739597392
 02/03  14:00:00,25.8374428307,2.20982716754,0.0,0.0,3.71167865564,18.077,34.6153901178,0.217474388474,31.51155,2.88636572931
 02/03  15:00:00,20.8524726433,2.20982716754,0.0,0.0,3.71167865564,13.077,25.2597760351,1.93990339021,21.0077,2.31217264485
 02/03  16:00:00,20.8398844126,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8366971954,3.01731006872,19.50715,2.31223712667
 02/03  17:00:00,20.7552002119,2.20982716754,0.0,0.0,3.71167865564,13.077,28.289194075,3.46863931616,22.50825,2.31230475882
