Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  18:00:00,25.7593880682,2.20982716754,0.0,0.0,3.71167865564,18.077,29.7681998098,1.37154695716,25.50935,2.88730285267
 02/03  19:00:00,28.3019042893,2.20982716754,0.0,0.0,3.71167865564,18.077,30.1493954615,0.602398415267,25.50935,4.03764704628
 02/03  20:00:00,28.3113509828,2.20982716754,0.0,0.0,3.71167865564,18.077,30.419749445,0.296447317377,25.50935,4.61395212764
 02/03  21:00:00,23.2990996722,2.20982716754,0.0,0.0,3.71167865564,13.077,27.7744329411,1.80372499773,22.50825,3.46245794335
 02/03  22:00:00,23.2512922712,2.20982716754,0.0,0.0,3.71167865564,13.077,27.6028534057,2.55723145532,21.0077,4.03792195036
 02/03  23:00:00,23.2505737009,2.20982716754,0.0,0.0,3.71167865564,13.077,25.102936704,3.63435464907,18.0066,3.46198205491
 02/03  24:00:00,24.3860030131,2.20982716754,0.0,0.0,3.71167865564,13.077,10.5002967435,5.18783027654,3.0011,2.31136646693
 02/04  01:00:00,13.9306210302,2.20982716754,0.0,0.0,1.85583932782,5.577,15.6307682903,10.8916052051,3.0011,1.73806308525
 02/04  02:00:00,9.65025652964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  03:00:00,9.67121899807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.67711088812,0.0,0.0,0.0,0.618613109274,5.0,3.59319391517,0.0,3.0011,0.592093915167
 02/04  05:00:00,9.81627183776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,13.8234222736,2.20982716754,0.0,0.0,1.85583932782,5.577,28.6360738694,23.542336984,4.50165,0.592086885376
 02/04  07:00:00,28.2792665303,2.20982716754,0.0,0.0,3.71167865564,18.077,34.5130415117,19.8430742591,13.50495,1.1650172526
 02/04  08:00:00,26.3329309894,2.20982716754,0.0,0.0,3.71167865564,18.077,39.7259189618,17.5532347925,21.0077,1.16498416931
 02/04  09:00:00,20.6951816451,2.20982716754,0.0,0.0,3.71167865564,13.077,35.7540269018,19.0107545072,15.0055,1.7377723946
 02/04  10:00:00,20.7091011539,2.20982716754,0.0,0.0,3.71167865564,13.077,35.3002608867,16.8316134531,15.0055,3.46314743357
 02/04  11:00:00,25.7095319092,2.20982716754,0.0,0.0,3.71167865564,18.077,50.2897615666,13.8156494219,33.0121,3.46201214469
 02/04  12:00:00,26.8320888714,2.20982716754,0.0,0.0,3.71167865564,18.077,55.8351068167,11.8575866975,40.51485,3.46267011925
 02/04  13:00:00,25.9350257905,2.20982716754,0.0,0.0,3.71167865564,18.077,48.9046163978,8.85506448058,36.0132,4.03635191719
 02/04  14:00:00,25.7381081764,2.20982716754,0.0,0.0,3.71167865564,18.077,43.6248401288,9.22590188489,31.51155,2.88738824396
 02/04  15:00:00,20.7333856043,2.20982716754,0.0,0.0,3.71167865564,13.077,37.158112416,12.689455904,21.0077,3.460956512
 02/04  16:00:00,20.7153756123,2.20982716754,0.0,0.0,3.71167865564,13.077,37.083270123,14.6892906365,19.50715,2.88682948647
 02/04  17:00:00,20.6309659653,2.20982716754,0.0,0.0,3.71167865564,13.077,41.7398943686,16.3451185035,22.50825,2.88652586516
 02/04  18:00:00,25.6336725102,2.20982716754,0.0,0.0,3.71167865564,18.077,44.3868607731,15.990102974,25.50935,2.88740779912
 02/04  19:00:00,28.166602652,2.20982716754,0.0,0.0,3.71167865564,18.077,44.0093108386,14.4624887021,25.50935,4.0374721365
 02/04  20:00:00,28.3068469468,2.20982716754,0.0,0.0,3.71167865564,18.077,44.8894180823,15.3428650893,25.50935,4.03720299298
 02/04  21:00:00,23.2891371624,2.20982716754,0.0,0.0,3.71167865564,13.077,42.8630162813,16.8923848008,22.50825,3.46238148058
 02/04  22:00:00,23.2208299457,2.20982716754,0.0,0.0,3.71167865564,13.077,42.3757405324,17.3302669147,21.0077,4.03777361774
 02/04  23:00:00,23.1149463751,2.20982716754,0.0,0.0,3.71167865564,13.077,39.4497391929,18.5564671832,18.0066,2.88667200968
 02/04  24:00:00,24.2897427681,2.20982716754,0.0,0.0,3.71167865564,13.077,25.4778568926,20.1640222055,3.0011,2.31273468708
 02/05  01:00:00,13.8329760389,2.20982716754,0.0,0.0,1.85583932782,5.577,31.0314020554,25.7186757272,3.0011,2.31162632825
 02/05  02:00:00,9.57424904091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  03:00:00,9.60548822234,0.0,0.0,0.0,0.618613109274,5.0,3.59317520216,0.0,3.0011,0.592075202161
 02/05  04:00:00,9.61977802842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  05:00:00,9.77151079727,0.0,0.0,0.0,0.618613109274,5.0,3.59318110058,0.0,3.0011,0.592081100577
 02/05  06:00:00,13.7987273265,2.20982716754,0.0,0.0,1.85583932782,5.577,31.0442984095,26.5226484095,4.50165,0.02
 02/05  07:00:00,28.2674917218,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8501679548,21.1801875183,13.50495,1.16503043644
 02/05  08:00:00,26.330851709,2.20982716754,0.0,0.0,3.71167865564,18.077,40.2140712953,17.4687943486,21.0077,1.7375769467
 02/05  09:00:00,20.6972805785,2.20982716754,0.0,0.0,3.71167865564,13.077,34.5167840852,18.3460799504,15.0055,1.16520413488
 02/05  10:00:00,20.7076615302,2.20982716754,0.0,0.0,3.71167865564,13.077,34.3290313755,18.1583624176,15.0055,1.1651689579
 02/05  11:00:00,25.705626372,2.20982716754,0.0,0.0,3.71167865564,18.077,52.6351985625,15.5862465117,33.0121,4.03685205081
 02/05  12:00:00,26.8322033074,2.20982716754,0.0,0.0,3.71167865564,18.077,58.1939334523,14.2163908454,40.51485,3.46269260691
 02/05  13:00:00,25.9253974729,2.20982716754,0.0,0.0,3.71167865564,18.077,52.3057221699,13.405868808,36.0132,2.88665336191
 02/05  14:00:00,25.7261234242,2.20982716754,0.0,0.0,3.71167865564,18.077,48.2688860615,13.8701575341,31.51155,2.88717852743
 02/05  15:00:00,20.7214184652,2.20982716754,0.0,0.0,3.71167865564,13.077,40.3389093904,17.0185684569,21.0077,2.31264093345
 02/05  16:00:00,20.6984975324,2.20982716754,0.0,0.0,3.71167865564,13.077,40.95083709,19.130989274,19.50715,2.312697816
 02/05  17:00:00,20.6091155444,2.20982716754,0.0,0.0,3.71167865564,13.077,45.5249317762,20.703926896,22.50825,2.3127548802
 02/05  18:00:00,25.6139194973,2.20982716754,0.0,0.0,3.71167865564,18.077,49.3598154392,20.3896537476,25.50935,3.46081169159
 02/05  19:00:00,28.1443602192,2.20982716754,0.0,0.0,3.71167865564,18.077,48.7053603293,19.7332161637,25.50935,3.46279416557
 02/05  20:00:00,28.2889819368,2.20982716754,0.0,0.0,3.71167865564,18.077,48.8749795654,19.3294154427,25.50935,4.03621412274
 02/05  21:00:00,23.2763694827,2.20982716754,0.0,0.0,3.71167865564,13.077,45.1549646503,19.7598250386,22.50825,2.88688961173
 02/05  22:00:00,23.202667085,2.20982716754,0.0,0.0,3.71167865564,13.077,45.586733272,21.1167848992,21.0077,3.46224837281
 02/05  23:00:00,23.0925390149,2.20982716754,0.0,0.0,3.71167865564,13.077,43.9526702994,23.0589161642,18.0066,2.8871541352
 02/05  24:00:00,24.2702891147,2.20982716754,0.0,0.0,3.71167865564,13.077,30.366735467,25.6273773505,3.0011,1.73825811643
 02/06  01:00:00,13.8014526161,2.20982716754,0.0,0.0,1.85583932782,5.577,36.5628850699,31.8237542862,3.0011,1.73803078367
 02/06  02:00:00,9.53735532223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  03:00:00,9.5636727407,0.0,0.0,0.0,0.618613109274,5.0,3.59319389412,0.0,3.0011,0.592093894118
 02/06  04:00:00,9.57346039057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  05:00:00,9.71882072545,0.0,0.0,0.0,0.618613109274,5.0,3.59314804406,0.0,3.0011,0.592048044057
 02/06  06:00:00,13.7447921998,2.20982716754,0.0,0.0,1.85583932782,5.577,42.773123224,38.251473224,4.50165,0.02
 02/06  07:00:00,28.2152289335,2.20982716754,0.0,0.0,3.71167865564,18.077,46.7175013822,31.4749718995,13.50495,1.73757948278
 02/06  08:00:00,26.2680442831,2.20982716754,0.0,0.0,3.71167865564,18.077,53.9405109848,28.893431172,21.0077,4.0393798128
 02/06  09:00:00,20.6394636506,2.20982716754,0.0,0.0,3.71167865564,13.077,47.6559879411,28.6132596079,15.0055,4.03722833313
 02/06  10:00:00,20.6607936502,2.20982716754,0.0,0.0,3.71167865564,13.077,44.1687913862,25.7010377466,15.0055,3.46225363962
 02/06  11:00:00,25.6573831171,2.20982716754,0.0,0.0,3.71167865564,18.077,58.0008559995,22.1012968309,33.0121,2.88745916858
 02/06  12:00:00,26.807858997,2.20982716754,0.0,0.0,3.71167865564,18.077,60.2288241911,16.2522192333,40.51485,3.46175495776
 02/06  13:00:00,25.9164973981,2.20982716754,0.0,0.0,3.71167865564,18.077,46.9672633899,8.06639302791,36.0132,2.88767036201
 02/06  14:00:00,25.7239142375,2.20982716754,0.0,0.0,3.71167865564,18.077,40.8350398407,6.43764170004,31.51155,2.88584814065
 02/06  15:00:00,20.7276055865,2.20982716754,0.0,0.0,3.71167865564,13.077,30.7627789346,7.44325095203,21.0077,2.31182798253
 02/06  16:00:00,20.7062186968,2.20982716754,0.0,0.0,3.71167865564,13.077,31.5160563941,9.69662437305,19.50715,2.31228202109
 02/06  17:00:00,20.6198398695,2.20982716754,0.0,0.0,3.71167865564,13.077,36.5962348302,11.7754873921,22.50825,2.31249743817
 02/06  18:00:00,25.628312841,2.20982716754,0.0,0.0,3.71167865564,18.077,38.4229729117,10.0262642255,25.50935,2.88735868615
 02/06  19:00:00,28.1629174696,2.20982716754,0.0,0.0,3.71167865564,18.077,40.3132092381,10.7657263777,25.50935,4.03813286036
 02/06  20:00:00,28.3007356123,2.20982716754,0.0,0.0,3.71167865564,18.077,43.1302136129,13.0082868251,25.50935,4.6125767878
 02/06  21:00:00,23.2815412865,2.20982716754,0.0,0.0,3.71167865564,13.077,41.0553612638,15.0849840273,22.50825,3.46212723651
 02/06  22:00:00,23.2119463088,2.20982716754,0.0,0.0,3.71167865564,13.077,40.6219266922,15.5766616562,21.0077,4.03756503597
 02/06  23:00:00,23.1021414181,2.20982716754,0.0,0.0,3.71167865564,13.077,39.1497402216,17.6817738179,18.0066,3.46136640366
 02/06  24:00:00,24.2732767325,2.20982716754,0.0,0.0,3.71167865564,13.077,25.8227663135,21.0832174018,3.0011,1.73844891174
 02/07  01:00:00,13.8158377611,2.20982716754,0.0,0.0,1.85583932782,5.577,31.8166435434,27.0775961575,3.0011,1.73794738588
 02/07  02:00:00,9.54945818584,0.0,0.0,0.0,0.618613109274,5.0,3.59317266555,0.0,3.0011,0.592072665552
 02/07  03:00:00,9.57764545875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  04:00:00,9.582892877,0.0,0.0,0.0,0.618613109274,5.0,3.593178568,0.0,3.0011,0.592078567998
 02/07  05:00:00,10.2375012079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  06:00:00,14.2641639463,2.20982716754,0.0,0.0,1.85583932782,5.577,42.2263843901,37.7047343901,4.50165,0.02
 02/07  07:00:00,28.452281571,2.20982716754,0.0,0.0,3.71167865564,18.077,46.3652355983,31.1227213359,13.50495,1.73756426234
 02/07  08:00:00,26.2870574961,2.20982716754,0.0,0.0,3.71167865564,18.077,51.2106677804,26.1648423882,21.0077,4.03812539216
 02/07  09:00:00,20.6558763242,2.20982716754,0.0,0.0,3.71167865564,13.077,45.9720353407,26.9291631413,15.0055,4.03737219934
 02/07  10:00:00,20.6697561767,2.20982716754,0.0,0.0,3.71167865564,13.077,45.0992470153,26.6318016352,15.0055,3.46194538005
 02/07  11:00:00,25.6764104074,2.20982716754,0.0,0.0,3.71167865564,18.077,57.9456526931,22.0461426528,33.0121,2.88741004026
 02/07  12:00:00,26.8176479504,2.20982716754,0.0,0.0,3.71167865564,18.077,62.8154232238,18.8392261126,40.51485,3.46134711119
 02/07  13:00:00,25.9103983251,2.20982716754,0.0,0.0,3.71167865564,18.077,54.8171449655,15.916821276,36.0132,2.88712368952
 02/07  14:00:00,25.7154650901,2.20982716754,0.0,0.0,3.71167865564,18.077,50.2682252917,15.8710097537,31.51155,2.88566553802
 02/07  15:00:00,20.7138045819,2.20982716754,0.0,0.0,3.71167865564,13.077,41.9418318873,18.6215441704,21.0077,2.31258771684
 02/07  16:00:00,20.6946521448,2.20982716754,0.0,0.0,3.71167865564,13.077,42.0418083457,20.2227289983,19.50715,2.3119293474
 02/07  17:00:00,20.6137873029,2.20982716754,0.0,0.0,3.71167865564,13.077,45.0783292608,20.25809459,22.50825,2.31198467079
 02/07  18:00:00,25.6233120446,2.20982716754,0.0,0.0,3.71167865564,18.077,46.0179931617,17.6215613567,25.50935,2.88708180505
 02/07  19:00:00,28.1607302945,2.20982716754,0.0,0.0,3.71167865564,18.077,46.0150920829,16.4680431301,25.50935,4.03769895283
 02/07  20:00:00,28.1638070654,2.20982716754,0.0,0.0,3.71167865564,18.077,46.0382827139,15.9157684757,25.50935,4.61316423819
 02/07  21:00:00,23.157108993,2.20982716754,0.0,0.0,3.71167865564,13.077,42.8857409931,16.9148972633,22.50825,3.4625937298
 02/07  22:00:00,23.1191136815,2.20982716754,0.0,0.0,3.71167865564,13.077,42.4036469776,17.3587911753,21.0077,4.03715580227
 02/07  23:00:00,23.1201025177,2.20982716754,0.0,0.0,3.71167865564,13.077,39.2063310661,17.7384316321,18.0066,3.461299434
 02/07  24:00:00,24.2931892915,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0861333207,19.7741333931,3.0011,2.31089992759
 02/08  01:00:00,13.8385653012,2.20982716754,0.0,0.0,1.85583932782,5.577,30.0516378745,25.8852613142,3.0011,1.16527656024
 02/08  02:00:00,9.57585920534,0.0,0.0,0.0,0.618613109274,5.0,3.59317700567,0.0,3.0011,0.592077005667
 02/08  03:00:00,9.60486011083,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  04:00:00,9.61936393028,0.0,0.0,0.0,0.618613109274,5.0,3.59318290122,0.0,3.0011,0.592082901219
 02/08  05:00:00,9.77155511085,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  06:00:00,13.8014776615,2.20982716754,0.0,0.0,1.85583932782,5.577,33.0269061082,27.9331673226,4.50165,0.592088785635
 02/08  07:00:00,28.2732733451,2.20982716754,0.0,0.0,3.71167865564,18.077,36.0921450429,21.4221545174,13.50495,1.16504052549
 02/08  08:00:00,26.3344948019,2.20982716754,0.0,0.0,3.71167865564,18.077,42.2236943372,17.1778932617,21.0077,4.03810107551
 02/08  09:00:00,20.7093299998,2.20982716754,0.0,0.0,3.71167865564,13.077,35.6862959826,16.6428305951,15.0055,4.03796538745
 02/08  10:00:00,20.7335226998,2.20982716754,0.0,0.0,3.71167865564,13.077,32.9276929058,14.460049821,15.0055,3.46214308477
 02/08  11:00:00,25.7383799117,2.20982716754,0.0,0.0,3.71167865564,18.077,46.3654895039,10.4661302704,33.0121,2.88725923348
 02/08  12:00:00,26.8598857586,2.20982716754,0.0,0.0,3.71167865564,18.077,49.9994288228,6.02254314897,40.51485,3.46203567381
 02/08  13:00:00,25.9965625898,2.20982716754,0.0,0.0,3.71167865564,18.077,40.3737899001,1.4732824725,36.0132,2.88730742763
 02/08  14:00:00,25.8243333243,2.20982716754,0.0,0.0,3.71167865564,18.077,34.6179986221,0.22047086631,31.51155,2.88597775581
 02/08  15:00:00,20.8545535044,2.20982716754,0.0,0.0,3.71167865564,13.077,24.2762038881,0.956440958441,21.0077,2.31206292969
 02/08  16:00:00,20.856072131,2.20982716754,0.0,0.0,3.71167865564,13.077,23.2718140997,1.45255430088,19.50715,2.31210979883
 02/08  17:00:00,20.7818445736,2.20982716754,0.0,0.0,3.71167865564,13.077,25.7760928193,0.95568401343,22.50825,2.3121588059
 02/08  18:00:00,25.800206664,2.20982716754,0.00469153280574,0.0,3.71167865564,18.077,28.3968480787,0.0,25.50935,2.8874980787
 02/08  19:00:00,28.3117976244,2.20982716754,0.0,0.0,3.71167865564,18.077,29.8788865097,0.331486510627,25.50935,4.0380499991
 02/08  20:00:00,28.4338934792,2.20982716754,0.0,0.0,3.71167865564,18.077,32.0689296843,1.94633477989,25.50935,4.61324490436
 02/08  21:00:00,23.3991809174,2.20982716754,0.0,0.0,3.71167865564,13.077,29.977978665,4.00748431402,22.50825,3.46224435094
 02/08  22:00:00,23.3200242265,2.20982716754,0.0,0.0,3.71167865564,13.077,29.7865354191,4.7414381075,21.0077,4.03739731162
 02/08  23:00:00,23.2039674055,2.20982716754,0.0,0.0,3.71167865564,13.077,27.8047669483,6.33667237104,18.0066,3.46149457728
 02/08  24:00:00,24.3405908987,2.20982716754,0.0,0.0,3.71167865564,13.077,13.1267851253,7.81465907699,3.0011,2.31102604827
 02/09  01:00:00,13.899214573,2.20982716754,0.0,0.0,1.85583932782,5.577,17.8478992957,13.6814619234,3.0011,1.16533737227
 02/09  02:00:00,9.64349152127,0.0,0.0,0.0,0.618613109274,5.0,3.59319199924,0.0,3.0011,0.592091999243
 02/09  03:00:00,9.67480928033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  04:00:00,9.68883451564,0.0,0.0,0.0,0.618613109274,5.0,3.59316099135,0.0,3.0011,0.592060991351
 02/09  05:00:00,9.84025373725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  06:00:00,13.8651669241,2.20982716754,0.0,0.0,1.85583932782,5.577,20.7766482155,15.6829313049,4.50165,0.592066910584
 02/09  07:00:00,28.334384987,2.20982716754,0.0,0.0,3.71167865564,18.077,24.1607343177,9.49068316676,13.50495,1.16510115095
 02/09  08:00:00,26.4010487494,2.20982716754,0.0,0.0,3.71167865564,18.077,31.3498064738,6.30425344677,21.0077,4.03785302705
 02/09  09:00:00,20.7684626788,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9411415153,6.89779596408,15.0055,4.03784555126
 02/09  10:00:00,20.7841313004,2.20982716754,0.0,0.0,3.71167865564,13.077,25.1605992784,6.69280615126,15.0055,3.46229312718
 02/09  11:00:00,25.8023689985,2.20982716754,0.0,0.0,3.71167865564,18.077,40.7540709712,4.85459829382,33.0121,2.88737267736
 02/09  12:00:00,26.9180304143,2.20982716754,0.0,0.0,3.71167865564,18.077,45.9056726264,1.92872297488,40.51485,3.46209965156
 02/09  13:00:00,26.0639764381,2.20982716754,0.0,0.0,3.71167865564,18.077,39.0632442695,0.0,36.0132,3.05004426952
 02/09  14:00:00,25.8737366018,2.20982716754,0.0,0.0,3.71167865564,18.077,34.234271456,0.0,31.51155,2.72272145599
 02/09  15:00:00,20.8810091972,2.20982716754,0.0,0.0,3.71167865564,13.077,23.5865623028,0.266731300508,21.0077,2.31213100231
 02/09  16:00:00,20.8622856784,2.20982716754,0.0,0.0,3.71167865564,13.077,23.6883461385,1.86902395011,19.50715,2.31217218842
 02/09  17:00:00,20.7808425876,2.20982716754,0.0,0.0,3.71167865564,13.077,26.4218502525,1.60138455141,22.50825,2.31221570112
 02/09  18:00:00,25.8010015343,2.20982716754,0.00595394418953,0.0,3.71167865564,18.077,28.3967045465,0.0,25.50935,2.88735454648
 02/09  19:00:00,28.3265935757,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5467134959,0.0,25.50935,4.03736349591
 02/09  20:00:00,28.4680898184,2.20982716754,0.0,0.0,3.71167865564,18.077,30.1228338878,0.0,25.50935,4.61348388775
 02/09  21:00:00,23.4455273465,2.20982716754,0.0,0.0,3.71167865564,13.077,27.0371259948,1.06678272798,22.50825,3.46209326684
 02/09  22:00:00,23.3665278417,2.20982716754,0.0,0.0,3.71167865564,13.077,26.5956720204,1.55054537915,21.0077,4.03742664121
 02/09  23:00:00,23.2471504918,2.20982716754,0.0,0.0,3.71167865564,13.077,24.6182804855,3.15017168404,18.0066,3.46150880145
 02/09  24:00:00,24.3827343705,2.20982716754,0.0,0.0,3.71167865564,13.077,9.89719389207,4.58506246108,3.0011,2.31103143099
 02/10  01:00:00,13.9412410717,2.20982716754,0.0,0.0,1.85583932782,5.577,11.9898614352,7.82342323499,3.0011,1.16533820022
 02/10  02:00:00,9.67081979146,0.0,0.0,0.0,0.618613109274,5.0,3.59319241712,0.0,3.0011,0.592092417125
 02/10  03:00:00,9.70074289358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  04:00:00,9.71061704828,0.0,0.0,0.0,0.618613109274,5.0,3.59316141057,0.0,3.0011,0.592061410568
 02/10  05:00:00,10.387200925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  06:00:00,14.4124652471,2.20982716754,0.0,0.0,1.85583932782,5.577,17.4997263605,12.4060090314,4.50165,0.592067329133
 02/10  07:00:00,28.6020505167,2.20982716754,0.0,0.0,3.71167865564,18.077,21.0943208633,6.42427020231,13.50495,1.16510066104
 02/10  08:00:00,25.8050591179,2.20982716754,0.0,0.0,3.71167865564,18.077,28.7415439626,3.69603418034,21.0077,4.03780978221
 02/10  09:00:00,20.8100539661,2.20982716754,0.0,0.0,3.71167865564,13.077,22.832492281,3.78880867756,15.0055,4.03818360343
 02/10  10:00:00,20.8409449779,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9584353557,2.49073916021,15.0055,3.46219619549
 02/10  11:00:00,25.8735848724,2.20982716754,0.0,0.0,3.71167865564,18.077,36.1535316161,0.254199588867,33.0121,2.8872320272
 02/10  12:00:00,27.0169954992,2.20982716754,0.00827870429313,0.0,3.71167865564,18.077,43.9771172393,0.0,40.51485,3.46226723928
 02/10  13:00:00,26.4250718337,2.20982716754,0.215745324583,0.0,3.71167865564,18.077,38.9006159952,0.0,36.0132,2.88741599518
 02/10  14:00:00,26.6992049423,2.20982716754,0.690336516954,0.0,3.71167865564,18.077,34.3980800296,0.0,31.51155,2.88653002957
 02/10  15:00:00,21.3360696027,2.20982716754,0.312313093739,0.0,3.71167865564,13.077,23.319773668,0.0,21.0077,2.31207366805
 02/10  16:00:00,21.4342891125,2.20982716754,0.405601280714,0.0,3.71167865564,13.077,21.8192613925,0.0,19.50715,2.31211139251
 02/10  17:00:00,21.2163206339,2.20982716754,0.272174979494,0.0,3.71167865564,13.077,24.8209102404,0.0,22.50825,2.31266024041
 02/10  18:00:00,26.4564720549,2.20982716754,0.522020666981,0.0,3.71167865564,18.077,28.3968696838,0.0,25.50935,2.88751968379
 02/10  19:00:00,28.5094059455,2.20982716754,0.0752024148929,0.0,3.71167865564,18.077,29.5478910429,0.0,25.50935,4.03854104289
 02/10  20:00:00,28.3942233525,2.20982716754,0.0,0.0,3.71167865564,18.077,30.123067156,0.0,25.50935,4.61371715601
 02/10  21:00:00,23.3736195523,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9704728774,0.0,22.50825,3.46222287739
 02/10  22:00:00,23.331843974,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0449320861,0.0,21.0077,4.03723208607
 02/10  23:00:00,23.3209824073,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4982132565,0.0304115119225,18.0066,3.46120174459
 02/10  24:00:00,24.4486982958,2.20982716754,0.0,0.0,3.71167865564,13.077,6.09822427747,0.786214582614,3.0011,2.31090969486
 02/11  01:00:00,14.0155893383,2.20982716754,0.0,0.0,1.85583932782,5.577,8.63543551963,4.469059189,3.0011,1.16527633063
 02/11  02:00:00,9.71058481084,0.0,0.0,0.0,0.618613109274,5.0,3.59317695174,0.0,3.0011,0.592076951739
 02/11  03:00:00,9.68485858321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.65103767423,0.0,0.0,0.0,0.618613109274,5.0,3.5931828356,0.0,3.0011,0.592082835597
 02/11  05:00:00,9.77116175877,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.7516625575,2.20982716754,0.0,0.0,1.85583932782,5.577,41.5477950894,36.4540563513,4.50165,0.592088738109
 02/11  07:00:00,28.2020201588,2.20982716754,0.0,0.0,3.71167865564,18.077,46.6987079358,32.0287216761,13.50495,1.16503625972
 02/11  08:00:00,25.6259057267,2.20982716754,0.0,0.0,3.71167865564,18.077,51.5205770423,29.3478830248,21.0077,1.16499401744
 02/11  09:00:00,20.6215752985,2.20982716754,0.0,0.0,3.71167865564,13.077,46.8779411701,30.7073572028,15.0055,1.16508396728
 02/11  10:00:00,20.6452242751,2.20982716754,0.0,0.0,3.71167865564,13.077,45.2293228114,26.1867596529,15.0055,4.03706315849
 02/11  11:00:00,25.6552611837,2.20982716754,0.0,0.0,3.71167865564,18.077,57.2154653847,21.3150148177,33.0121,2.88835056703
 02/11  12:00:00,26.809720964,2.20982716754,0.0,0.0,3.71167865564,18.077,60.6366929774,16.0846595082,40.51485,4.03718346925
 02/11  13:00:00,25.9100824712,2.20982716754,0.0,0.0,3.71167865564,18.077,50.0576887133,10.5814215796,36.0132,3.46306713365
 02/11  14:00:00,25.7218432885,2.20982716754,0.0,0.0,3.71167865564,18.077,42.6582499207,7.68525646477,31.51155,3.46144345591
 02/11  15:00:00,20.7259659996,2.20982716754,0.0,0.0,3.71167865564,13.077,31.6241382588,7.7292428682,21.0077,2.88719539057
 02/11  16:00:00,20.7151125388,2.20982716754,0.0,0.0,3.71167865564,13.077,29.1365154279,6.74247031672,19.50715,2.88689511114
 02/11  17:00:00,20.6292502076,2.20982716754,0.0,0.0,3.71167865564,13.077,33.5256501328,8.13071832498,22.50825,2.88668180781
 02/11  18:00:00,25.6257901251,2.20982716754,0.0,0.0,3.71167865564,18.077,38.8257296279,10.4287595381,25.50935,2.88762008975
 02/11  19:00:00,28.1433235887,2.20982716754,0.0,0.0,3.71167865564,18.077,43.7919203632,14.2443194946,25.50935,4.03825086857
 02/11  20:00:00,28.2689682657,2.20982716754,0.0,0.0,3.71167865564,18.077,48.6131154302,19.0658064154,25.50935,4.03795901478
 02/11  21:00:00,23.2410861417,2.20982716754,0.0,0.0,3.71167865564,13.077,49.2121734045,22.6676634478,22.50825,4.03625995666
 02/11  22:00:00,23.1597068447,2.20982716754,0.0,0.0,3.71167865564,13.077,51.2845725564,26.2392307624,21.0077,4.037641794
 02/11  23:00:00,23.0433323103,2.20982716754,0.0,0.0,3.71167865564,13.077,50.8745148211,29.9807408981,18.0066,2.88717392302
 02/11  24:00:00,24.2396539669,2.20982716754,0.0,0.0,3.71167865564,13.077,40.2340523628,34.9204901167,3.0011,2.31246224611
 02/12  01:00:00,13.7582234726,2.20982716754,0.0,0.0,1.85583932782,5.577,48.2037559965,43.4641614007,3.0011,1.73849459585
 02/12  02:00:00,9.49093637154,0.0,0.0,0.0,0.618613109274,5.0,3.59317804729,0.0,3.0011,0.592078047289
 02/12  03:00:00,9.5189353539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  04:00:00,9.53217664397,0.0,0.0,0.0,0.618613109274,5.0,3.59318394119,0.0,3.0011,0.592083941187
 02/12  05:00:00,9.68249915011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  06:00:00,13.7131679278,2.20982716754,0.0,0.0,1.85583932782,5.577,55.694132686,51.172482686,4.50165,0.02
 02/12  07:00:00,28.1855072195,2.20982716754,0.0,0.0,3.71167865564,18.077,59.7406931491,44.4981721337,13.50495,1.73757101549
 02/12  08:00:00,25.6128587258,2.20982716754,0.0,0.0,3.71167865564,18.077,61.9378122409,39.7649654719,21.0077,1.16514676899
 02/12  09:00:00,20.6149010816,2.20982716754,0.0,0.0,3.71167865564,13.077,50.8805598961,34.7098219483,15.0055,1.16523794775
 02/12  10:00:00,20.6445190046,2.20982716754,0.0,0.0,3.71167865564,13.077,42.8078921535,26.6371446577,15.0055,1.1652474958
 02/12  11:00:00,25.6739773954,2.20982716754,0.0,0.0,3.71167865564,18.077,52.8230045712,15.7736594751,33.0121,4.03724509605
 02/12  12:00:00,26.8272178764,2.20982716754,0.0,0.0,3.71167865564,18.077,50.2299252634,6.25168057663,40.51485,3.46339468674
 02/12  13:00:00,25.9723075288,2.20982716754,0.0,0.0,3.71167865564,18.077,39.5736781973,0.67284086165,36.0132,2.88763733564
 02/12  14:00:00,25.8117328107,2.20982716754,0.0,0.0,3.71167865564,18.077,34.9722369498,0.0,31.51155,3.46068694978
 02/12  15:00:00,20.8406252046,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3437461812,0.0242393196803,21.0077,2.31180686152
 02/12  16:00:00,20.8550847018,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8195381789,0.0,19.50715,2.31238817887
 02/12  17:00:00,20.7763656889,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8208837362,0.0,22.50825,2.31263373625
 02/12  18:00:00,25.7553788133,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3969860368,0.0,25.50935,2.88763603685
 02/12  19:00:00,28.2424814523,2.20982716754,0.0,0.0,3.71167865564,18.077,30.5094498751,1.53686362813,25.50935,3.46323624695
 02/12  20:00:00,28.3554043024,2.20982716754,0.0,0.0,3.71167865564,18.077,33.9185849686,4.37245274771,25.50935,4.03678222093
 02/12  21:00:00,23.3196439917,2.20982716754,0.0,0.0,3.71167865564,13.077,34.3966903712,9.00089544459,22.50825,2.88754492659
 02/12  22:00:00,23.2358373209,2.20982716754,0.0,0.0,3.71167865564,13.077,37.3665243559,12.8963433025,21.0077,3.4624810534
 02/12  23:00:00,23.120406538,2.20982716754,0.0,0.0,3.71167865564,13.077,36.7842094768,15.8903300838,18.0066,2.88727939303
 02/12  24:00:00,24.2882816592,2.20982716754,0.0,0.0,3.71167865564,13.077,23.496881913,18.7575488345,3.0011,1.73823307848
 02/13  01:00:00,13.8356452199,2.20982716754,0.0,0.0,1.85583932782,5.577,29.8486408874,25.1095521321,3.0011,1.73798875527
 02/13  02:00:00,9.56792744301,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  03:00:00,9.59744775886,0.0,0.0,0.0,0.618613109274,5.0,3.59318016008,0.0,3.0011,0.592080160082
 02/13  04:00:00,9.61059560483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  05:00:00,9.74974905838,0.0,0.0,0.0,0.618613109274,5.0,3.59318605063,0.0,3.0011,0.592086050627
 02/13  06:00:00,13.7548626343,2.20982716754,0.0,0.0,1.85583932782,5.577,41.623875345,37.102225345,4.50165,0.02
 02/13  07:00:00,28.2092567808,2.20982716754,0.0,0.0,3.71167865564,18.077,48.6321062992,33.9620198689,13.50495,1.16513643029
 02/13  08:00:00,25.6458191966,2.20982716754,0.0,0.0,3.71167865564,18.077,52.521837603,26.9004684928,21.0077,4.61366911023
 02/13  09:00:00,20.7008143997,2.20982716754,0.0,0.0,3.71167865564,13.077,35.8767261229,16.8330152508,15.0055,4.03821087209
 02/13  10:00:00,20.8009644711,2.20982716754,0.0,0.0,3.71167865564,13.077,22.0437632367,3.57594061414,15.0055,3.46232262253
 02/13  11:00:00,25.8976258354,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8997090009,0.0,33.0121,2.88760900094
 02/13  12:00:00,27.4166796235,2.20982716754,0.349249304677,0.0,3.71167865564,18.077,43.9772497121,0.0,40.51485,3.4623997121
 02/13  13:00:00,27.4330934063,2.20982716754,1.15592242586,0.0,3.71167865564,18.077,38.9004970371,0.0,36.0132,2.88729703713
 02/13  14:00:00,27.3731161874,2.20982716754,1.33555001353,0.0,3.71167865564,18.077,34.3979180954,0.0,31.51155,2.88636809544
 02/13  15:00:00,21.8803381966,2.20982716754,0.842464111124,0.0,3.71167865564,13.077,23.3199832971,0.0,21.0077,2.31228329708
 02/13  16:00:00,21.6568310124,2.20982716754,0.631779590607,0.0,3.71167865564,13.077,21.819571594,0.0,19.50715,2.312421594
 02/13  17:00:00,21.2629489059,2.20982716754,0.333152098106,0.0,3.71167865564,13.077,24.820809255,0.0,22.50825,2.31255925503
 02/13  18:00:00,26.2630892638,2.20982716754,0.350397997955,0.0,3.71167865564,18.077,28.3968588025,0.0,25.50935,2.88750880253
 02/13  19:00:00,28.461132627,2.20982716754,0.0316953736972,0.0,3.71167865564,18.077,29.5473215085,0.0,25.50935,4.03797150854
 02/13  20:00:00,28.5607808535,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5485686402,0.0,25.50935,4.03921864025
 02/13  21:00:00,23.5214780054,2.20982716754,0.0,0.0,3.71167865564,13.077,26.5678722953,0.023709055173,22.50825,4.03591324013
 02/13  22:00:00,23.4363865045,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0453880217,0.0,21.0077,4.03768802166
 02/13  23:00:00,23.3040410054,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9862146306,0.0916650577234,18.0066,2.88794957288
 02/13  24:00:00,24.4255436903,2.20982716754,0.0,0.0,3.71167865564,13.077,7.27025862676,1.95755435095,3.0011,2.3116042758
 02/14  01:00:00,13.9824378903,2.20982716754,0.0,0.0,1.85583932782,5.577,10.8314145213,6.09226410579,3.0011,1.73805041551
 02/14  02:00:00,9.71066165422,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  03:00:00,9.75894849504,0.0,0.0,0.0,0.618613109274,5.0,3.59319283944,0.0,3.0011,0.592092839438
 02/14  04:00:00,9.79043468655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  05:00:00,10.5568180179,0.0,0.0,0.0,0.618613109274,5.0,3.59314699928,0.0,3.0011,0.592046999276
 02/14  06:00:00,14.6037582815,2.20982716754,0.0,0.0,1.85583932782,5.577,6.32701532124,1.80536532124,4.50165,0.02
 02/14  07:00:00,28.7849628556,2.20982716754,0.00505510475387,0.0,3.71167865564,18.077,14.669971522,0.0,13.50495,1.16502152204
 02/14  08:00:00,25.9709147196,2.20982716754,0.00924352988475,0.0,3.71167865564,18.077,25.6205099982,0.0,21.0077,4.61280999817
 02/14  09:00:00,20.9655751895,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0432611013,0.0,15.0055,4.0377611013
 02/14  10:00:00,20.9765134842,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8934896391,0.0,15.0055,2.88798963909
 02/14  11:00:00,25.980221873,2.20982716754,0.0,0.0,3.71167865564,18.077,36.4729466835,0.0,33.0121,3.46084668348
 02/14  12:00:00,27.0919225061,2.20982716754,0.00693009531971,0.0,3.71167865564,18.077,43.4033396665,0.0,40.51485,2.8884896665
 02/14  13:00:00,27.47865423,2.20982716754,1.191235972,0.0,3.71167865564,18.077,39.4739621962,0.0,36.0132,3.46076219623
 02/14  14:00:00,27.5566812183,2.20982716754,1.50603179233,0.0,3.71167865564,18.077,33.8244550997,0.0,31.51155,2.31290509973
 02/14  15:00:00,22.4196780197,2.20982716754,1.34273305305,0.0,3.71167865564,13.077,23.3200363831,0.0,21.0077,2.31233638307
 02/14  16:00:00,22.3979880642,2.20982716754,1.30376745444,0.0,3.71167865564,13.077,21.8194983362,0.0,19.50715,2.31234833622
 02/14  17:00:00,22.4535290886,2.20982716754,1.4000549095,0.0,3.71167865564,13.077,24.8206111613,0.0,22.50825,2.31236116134
 02/14  18:00:00,27.6206683429,2.20982716754,1.6087354425,0.0,3.71167865564,18.077,28.3967894668,0.0,25.50935,2.8874394668
 02/14  19:00:00,29.0424068493,2.20982716754,0.563787687059,0.0,3.71167865564,18.077,29.5477194923,0.0,25.50935,4.03836949235
 02/14  20:00:00,28.731246415,2.20982716754,0.288461669902,0.0,3.71167865564,18.077,30.1226480546,0.0,25.50935,4.61329805461
 02/14  21:00:00,23.3699760775,2.20982716754,0.0,0.0,3.71167865564,13.077,26.0494781701,0.0783926099421,22.50825,3.4628355602
 02/14  22:00:00,23.2958567151,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0452424453,0.0,21.0077,4.03754244531
 02/14  23:00:00,23.3028649292,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4914213717,0.0236596410056,18.0066,3.46116173072
 02/14  24:00:00,24.3989547409,2.20982716754,0.0,0.0,3.71167865564,13.077,5.56015447804,0.820398586569,3.0011,1.73865589147
 02/15  01:00:00,13.9184390769,2.20982716754,0.0,0.0,1.85583932782,5.577,11.9496016939,7.21025975978,3.0011,1.73824193417
 02/15  02:00:00,9.63790226107,0.0,0.0,0.0,0.618613109274,5.0,3.59318758631,0.0,3.0011,0.592087586308
 02/15  03:00:00,9.65809804567,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  04:00:00,9.65256221917,0.0,0.0,0.0,0.618613109274,5.0,3.59319347557,0.0,3.0011,0.592093475572
 02/15  05:00:00,9.79447126232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  06:00:00,13.8074329706,2.20982716754,0.0,0.0,1.85583932782,5.577,27.3223339173,22.2286103721,4.50165,0.59207354521
 02/15  07:00:00,28.2662243636,2.20982716754,0.0,0.0,3.71167865564,18.077,32.4334122091,17.7634645978,13.50495,1.16499761131
 02/15  08:00:00,25.7067014345,2.20982716754,0.0,0.0,3.71167865564,18.077,36.3349653907,11.2887633171,21.0077,4.0385020736
 02/15  09:00:00,20.7326134378,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0348189352,5.99093607802,15.0055,4.03838285716
 02/15  10:00:00,20.7697780954,2.20982716754,0.0,0.0,3.71167865564,13.077,21.7926393498,3.32487444778,15.0055,3.46226490206
 02/15  11:00:00,25.7928529076,2.20982716754,0.0,0.0,3.71167865564,18.077,36.5621932466,0.662504950895,33.0121,2.88758829566
 02/15  12:00:00,26.9451983135,2.20982716754,0.002255126316,0.0,3.71167865564,18.077,43.9771827876,0.0,40.51485,3.46233278764
 02/15  13:00:00,26.2787249639,2.20982716754,0.147752217391,0.0,3.71167865564,18.077,38.9006073267,0.0,36.0132,2.88740732675
 02/15  14:00:00,26.3325127923,2.20982716754,0.406016376656,0.0,3.71167865564,18.077,34.3977952712,0.0,31.51155,2.88624527121
 02/15  15:00:00,21.2721663192,2.20982716754,0.32372570377,0.0,3.71167865564,13.077,23.3192083723,0.0,21.0077,2.31150837235
 02/15  16:00:00,21.3386667298,2.20982716754,0.38485209386,0.0,3.71167865564,13.077,21.8191398489,0.0,19.50715,2.31198984889
 02/15  17:00:00,21.2312056073,2.20982716754,0.357228943308,0.0,3.71167865564,13.077,24.8208935395,0.0,22.50825,2.31264353947
 02/15  18:00:00,26.341493006,2.20982716754,0.473029407206,0.0,3.71167865564,18.077,28.3970106035,0.0,25.50935,2.88766060355
 02/15  19:00:00,28.3851143314,2.20982716754,0.0227655220078,0.0,3.71167865564,18.077,29.5478038907,0.0,25.50935,4.03845389069
 02/15  20:00:00,28.4526339097,2.20982716754,0.0,0.0,3.71167865564,18.077,30.1228472519,0.0,25.50935,4.61349725189
 02/15  21:00:00,23.3817314396,2.20982716754,0.0,0.0,3.71167865564,13.077,27.6698395295,1.69881960446,22.50825,3.46276992503
 02/15  22:00:00,23.29133906,2.20982716754,0.0,0.0,3.71167865564,13.077,29.0674863827,4.02222255609,21.0077,4.03756382657
 02/15  23:00:00,23.1710616082,2.20982716754,0.0,0.0,3.71167865564,13.077,28.1738192958,6.70583255396,18.0066,3.46138674185
 02/15  24:00:00,24.3015888391,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8866629834,13.1466503323,3.0011,1.73891265108
 02/16  01:00:00,13.832872631,2.20982716754,0.0,0.0,1.85583932782,5.577,29.7004889794,24.9610021578,3.0011,1.73838682163
 02/16  02:00:00,9.57056287905,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  03:00:00,9.61806455163,0.0,0.0,0.0,0.618613109274,5.0,3.59314586734,0.0,3.0011,0.592045867343
 02/16  04:00:00,9.6415655571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  05:00:00,9.79635430598,0.0,0.0,0.0,0.618613109274,5.0,3.59315181245,0.0,3.0011,0.592051812446
 02/16  06:00:00,13.8191828692,2.20982716754,0.0,0.0,1.85583932782,5.577,27.8075922505,23.2859422505,4.50165,0.02
 02/16  07:00:00,28.2827878545,2.20982716754,0.0,0.0,3.71167865564,18.077,33.094491004,18.4245829165,13.50495,1.16495808749
 02/16  08:00:00,25.7260659887,2.20982716754,0.0,0.0,3.71167865564,18.077,36.9419584653,11.3206479367,21.0077,4.61361052859
 02/16  09:00:00,20.7951715376,2.20982716754,0.0,0.0,3.71167865564,13.077,22.681824263,3.6381007605,15.0055,4.03822350246
 02/16  10:00:00,20.9164786308,2.20982716754,0.0052873084236,0.0,3.71167865564,13.077,18.4677997381,0.0,15.0055,3.46229973812
 02/16  11:00:00,26.1672790677,2.20982716754,0.187248931643,0.0,3.71167865564,18.077,35.8996205314,0.0,33.0121,2.88752053143
 02/16  12:00:00,28.1043406978,2.20982716754,0.990469860721,0.0,3.71167865564,18.077,43.9770062292,0.0,40.51485,3.46215622923
 02/16  13:00:00,27.9544240524,2.20982716754,1.63222096406,0.0,3.71167865564,18.077,38.9004685011,0.0,36.0132,2.88726850106
 02/16  14:00:00,27.6725562805,2.20982716754,1.61323807338,0.0,3.71167865564,18.077,33.8242546226,0.0,31.51155,2.31270462263
 02/16  15:00:00,22.1373938071,2.20982716754,1.08152911481,0.0,3.71167865564,13.077,23.3200928875,0.0,21.0077,2.3123928875
 02/16  16:00:00,21.8488488435,2.20982716754,0.808125685455,0.0,3.71167865564,13.077,21.8195452025,0.0,19.50715,2.31239520249
 02/16  17:00:00,21.3668089062,2.20982716754,0.423452490628,0.0,3.71167865564,13.077,24.8210185602,0.0,22.50825,2.3127685602
 02/16  18:00:00,26.5021789054,2.20982716754,0.570156238316,0.0,3.71167865564,18.077,28.3965862243,0.0,25.50935,2.88723622428
 02/16  19:00:00,28.895814894,2.20982716754,0.440095538629,0.0,3.71167865564,18.077,29.5469292371,0.0,25.50935,4.0375792371
 02/16  20:00:00,28.9869147422,2.20982716754,0.364538970614,0.0,3.71167865564,18.077,30.122771309,0.0,25.50935,4.61342130896
 02/16  21:00:00,23.6266869115,2.20982716754,0.0246472385459,0.0,3.71167865564,13.077,25.9700825043,0.0,22.50825,3.46183250434
 02/16  22:00:00,23.5061230199,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0448044984,0.0,21.0077,4.03710449838
 02/16  23:00:00,23.377095903,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4676059,0.0,18.0066,3.46100590003
 02/16  24:00:00,24.5183940685,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73946615335,0.0,3.0011,1.73836615335
 02/17  01:00:00,14.10036035,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77632373276,0.037239947248,3.0011,1.73798378551
 02/17  02:00:00,9.79298138091,0.0,0.0,0.0,0.618613109274,5.0,3.59318356722,0.0,3.0011,0.592083567222
 02/17  03:00:00,9.82091214647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  04:00:00,9.84458586545,0.0,0.0,0.0,0.618613109274,5.0,3.59318945236,0.0,3.0011,0.59208945236
 02/17  05:00:00,10.6261040952,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  06:00:00,14.6711591961,2.20982716754,0.0,0.0,1.85583932782,5.577,4.6352644774,0.113614477397,4.50165,0.02
 02/17  07:00:00,28.8351992219,2.20982716754,0.00790296474335,0.0,3.71167865564,18.077,15.242526086,0.0,13.50495,1.73757608599
 02/17  08:00:00,25.9916264611,2.20982716754,0.00864110051109,0.0,3.71167865564,18.077,25.0469755656,0.0,21.0077,4.03927556556
 02/17  09:00:00,20.9893292124,2.20982716754,0.0,0.0,3.71167865564,13.077,19.043172766,0.0,15.0055,4.03767276601
 02/17  10:00:00,21.0015029069,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4669840849,0.0,15.0055,3.46148408492
 02/17  11:00:00,26.0149168763,2.20982716754,0.00512664398113,0.0,3.71167865564,18.077,35.899337236,0.0,33.0121,2.88723723602
 02/17  12:00:00,28.0225437403,2.20982716754,0.898064582795,0.0,3.71167865564,18.077,43.9764997504,0.0,40.51485,3.46164975043
 02/17  13:00:00,28.2812410293,2.20982716754,1.94468123227,0.0,3.71167865564,18.077,38.9000843998,0.0,36.0132,2.88688439979
 02/17  14:00:00,28.1552472645,2.20982716754,2.07862746188,0.0,3.71167865564,18.077,34.3975365237,0.0,31.51155,2.88598652366
 02/17  15:00:00,22.5029044219,2.20982716754,1.42668763844,0.0,3.71167865564,13.077,23.3191366347,0.0,21.0077,2.31143663473
 02/17  16:00:00,22.007455802,2.20982716754,0.936821462661,0.0,3.71167865564,13.077,21.8192933488,0.0,19.50715,2.31214334877
 02/17  17:00:00,21.6750793864,2.20982716754,0.649072344404,0.0,3.71167865564,13.077,24.8204649386,0.0,22.50825,2.31221493861
 02/17  18:00:00,27.0141594592,2.20982716754,1.04019743421,0.0,3.71167865564,18.077,28.3965667118,0.0,25.50935,2.88721671176
 02/17  19:00:00,29.4335133471,2.20982716754,0.935262120941,0.0,3.71167865564,18.077,29.5471075706,0.0,25.50935,4.03775757061
 02/17  20:00:00,29.3733848723,2.20982716754,0.875781824361,0.0,3.71167865564,18.077,29.5478375523,0.0,25.50935,4.03848755226
 02/17  21:00:00,24.0215856613,2.20982716754,0.528444037095,0.0,3.71167865564,13.077,26.5448702335,0.0,22.50825,4.03662023349
 02/17  22:00:00,23.5194813816,2.20982716754,0.0888560289323,0.0,3.71167865564,13.077,25.045052661,0.0,21.0077,4.03735266105
 02/17  23:00:00,23.4060619183,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9199404004,0.0252076606631,18.0066,2.88813273978
 02/17  24:00:00,24.5281844049,2.20982716754,0.0,0.0,3.71167865564,13.077,5.33873184115,0.0262793312939,3.0011,2.31135250985
 02/18  01:00:00,14.1045148356,2.20982716754,0.0,0.0,1.85583932782,5.577,4.82901446466,0.0899037273023,3.0011,1.73801073735
 02/18  02:00:00,9.81199307937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  03:00:00,9.83292316628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  04:00:00,9.83889238267,0.0,0.0,0.0,0.618613109274,5.0,3.59317893493,0.0,3.0011,0.592078934926
 02/18  05:00:00,9.99964195561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  06:00:00,14.0357136892,2.20982716754,0.0,0.0,1.85583932782,5.577,6.23761711174,1.14388228609,4.50165,0.592084825658
 02/18  07:00:00,28.5109193644,2.20982716754,0.0,0.0,3.71167865564,18.077,14.670176957,0.0,13.50495,1.16522695702
 02/18  08:00:00,25.9515917773,2.20982716754,0.0144248586787,0.0,3.71167865564,18.077,22.172747053,0.0,21.0077,1.16504705298
 02/18  09:00:00,20.9498782941,2.20982716754,0.0,0.0,3.71167865564,13.077,16.1706263852,0.0,15.0055,1.16512638522
 02/18  10:00:00,20.9676002587,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0419579863,0.0,15.0055,4.0364579863
 02/18  11:00:00,25.9172109052,2.20982716754,0.0,0.0,3.71167865564,18.077,36.731880647,0.258294129946,33.0121,3.46148651707
 02/18  12:00:00,26.9928687306,2.20982716754,0.00721929698061,0.0,3.71167865564,18.077,43.9774187668,0.0,40.51485,3.46256876677
 02/18  13:00:00,26.1214901142,2.20982716754,0.0,0.0,3.71167865564,18.077,39.4750712542,0.0,36.0132,3.46187125423
 02/18  14:00:00,25.8884649993,2.20982716754,0.0,0.0,3.71167865564,18.077,34.9727413343,0.0,31.51155,3.46119133435
 02/18  15:00:00,20.890575048,2.20982716754,0.0,0.0,3.71167865564,13.077,23.9279197333,0.033445918241,21.0077,2.88677381511
 02/18  16:00:00,20.879536138,2.20982716754,0.0,0.0,3.71167865564,13.077,22.3937887375,0.0,19.50715,2.88663873746
 02/18  17:00:00,20.8170836955,2.20982716754,0.0,0.0,3.71167865564,13.077,25.3939440894,0.0,22.50825,2.88569408944
 02/18  18:00:00,25.81950405,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3967406643,0.0,25.50935,2.8873906643
 02/18  19:00:00,27.6964232542,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5475386049,0.0,25.50935,4.03818860492
 02/18  20:00:00,28.4828987267,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5463094763,0.0,25.50935,4.03695947631
 02/18  21:00:00,23.4409738807,2.20982716754,0.0,0.0,3.71167865564,13.077,26.975925341,1.00519777212,22.50825,3.46247756884
 02/18  22:00:00,23.3196667131,2.20982716754,0.0,0.0,3.71167865564,13.077,29.0772097568,4.03182340857,21.0077,4.03768634824
 02/18  23:00:00,23.1833988332,2.20982716754,0.0,0.0,3.71167865564,13.077,28.0435621513,7.15009987733,18.0066,2.88686227399
 02/18  24:00:00,24.317134619,2.20982716754,0.0,0.0,3.71167865564,13.077,16.33786312,11.0240746716,3.0011,2.31268844833
 02/19  01:00:00,13.8604171034,2.20982716754,0.0,0.0,1.85583932782,5.577,24.7176630951,19.4050433695,3.0011,2.31151972559
 02/19  02:00:00,9.60303755868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.63579321263,0.0,0.0,0.0,0.618613109274,5.0,3.59314976454,0.0,3.0011,0.592049764538
 02/19  04:00:00,9.63748821397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,9.78233843351,0.0,0.0,0.0,0.618613109274,5.0,3.59315570343,0.0,3.0011,0.592055703428
 02/19  06:00:00,13.8087056352,2.20982716754,0.0,0.0,1.85583932782,5.577,30.5576876891,26.0360376891,4.50165,0.02
 02/19  07:00:00,28.2751020126,2.20982716754,0.0,0.0,3.71167865564,18.077,35.0659976875,20.396086854,13.50495,1.16496083358
 02/19  08:00:00,25.7055303461,2.20982716754,0.0,0.0,3.71167865564,18.077,39.4949878222,16.7495456249,21.0077,1.73774219722
 02/19  09:00:00,20.7188175539,2.20982716754,0.0,0.0,3.71167865564,13.077,31.3141711816,15.1434963556,15.0055,1.165174826
 02/19  10:00:00,20.7414355507,2.20982716754,0.0,0.0,3.71167865564,13.077,27.9237791167,11.753028445,15.0055,1.16525067168
 02/19  11:00:00,25.7453355287,2.20982716754,0.0,0.0,3.71167865564,18.077,44.2567286513,7.7817364272,33.0121,3.46289222407
 02/19  12:00:00,26.871438055,2.20982716754,0.0,0.0,3.71167865564,18.077,48.9138069014,4.36199770185,40.51485,4.03695919955
 02/19  13:00:00,26.0166137126,2.20982716754,0.0,0.0,3.71167865564,18.077,39.9223733936,1.02207403313,36.0132,2.88709936044
 02/19  14:00:00,25.8424857407,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3983868981,0.0,31.51155,2.88683689813
 02/19  15:00:00,20.8593115172,2.20982716754,0.0,0.0,3.71167865564,13.077,23.9673853426,0.647886863268,21.0077,2.3117984793
 02/19  16:00:00,20.8343933174,2.20982716754,0.0,0.0,3.71167865564,13.077,23.092569286,1.27340955453,19.50715,2.31200973144
 02/19  17:00:00,20.7485265399,2.20982716754,0.0,0.0,3.71167865564,13.077,26.579026136,1.75808629853,22.50825,2.31268983747
 02/19  18:00:00,25.7534134534,2.20982716754,0.0,0.0,3.71167865564,18.077,29.8561351907,1.45950944476,25.50935,2.88727574596
 02/19  19:00:00,27.6477305543,2.20982716754,0.0,0.0,3.71167865564,18.077,29.6914615382,0.719474536651,25.50935,3.46263700154
 02/19  20:00:00,28.4189527698,2.20982716754,0.0,0.0,3.71167865564,18.077,31.0679272436,1.52216396254,25.50935,4.03641328108
 02/19  21:00:00,23.397906276,2.20982716754,0.0,0.0,3.71167865564,13.077,28.1873007874,2.79198741175,22.50825,2.88706337568
 02/19  22:00:00,23.3235976535,2.20982716754,0.0,0.0,3.71167865564,13.077,27.6923752171,3.2227951876,21.0077,3.4618800295
 02/19  23:00:00,23.2137060941,2.20982716754,0.0,0.0,3.71167865564,13.077,25.1805602439,4.2872303375,18.0066,2.88672990644
 02/19  24:00:00,24.343508764,2.20982716754,0.0,0.0,3.71167865564,13.077,11.1034374171,6.36417173806,3.0011,1.73816567903
 02/20  01:00:00,13.8873027739,2.20982716754,0.0,0.0,1.85583932782,5.577,19.8952430622,14.5829681408,3.0011,2.3111749214
 02/20  02:00:00,9.62911477508,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  03:00:00,9.6650364972,0.0,0.0,0.0,0.618613109274,5.0,3.59316936,0.0,3.0011,0.592069359997
 02/20  04:00:00,9.67566121813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  05:00:00,9.82529784152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  06:00:00,13.8363293074,2.20982716754,0.0,0.0,1.85583932782,5.577,24.6952590605,19.6015208766,4.50165,0.592088183909
 02/20  07:00:00,28.2856191866,2.20982716754,0.0,0.0,3.71167865564,18.077,32.5960789381,17.9259502379,13.50495,1.16517870015
 02/20  08:00:00,25.7115370364,2.20982716754,0.0,0.0,3.71167865564,18.077,36.2235846248,14.0508896321,21.0077,1.16499499269
 02/20  09:00:00,20.7370708727,2.20982716754,0.0,0.0,3.71167865564,13.077,25.4014781593,8.65808767983,15.0055,1.73789047952
 02/20  10:00:00,20.8045056474,2.20982716754,0.0,0.0,3.71167865564,13.077,17.7608273889,1.59008058112,15.0055,1.1652468078
 02/20  11:00:00,25.8652305121,2.20982716754,0.0,0.0,3.71167865564,18.077,36.4753773932,0.0,33.0121,3.46327739319
 02/20  12:00:00,27.2270521728,2.20982716754,0.194341456657,0.0,3.71167865564,18.077,43.9779359839,0.0,40.51485,3.46308598392
 02/20  13:00:00,27.119205071,2.20982716754,0.887760790046,0.0,3.71167865564,18.077,39.4741024467,0.0,36.0132,3.46090244667
