Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  14:00:00,27.1189110357,2.20982716754,1.12026556047,0.0,3.71167865564,18.077,34.3988939643,0.0,31.51155,2.88734396434
 02/20  15:00:00,21.9509983327,2.20982716754,0.940455215102,0.0,3.71167865564,13.077,23.3199831252,0.0,21.0077,2.31228312518
 02/20  16:00:00,21.4309498597,2.20982716754,0.456338522137,0.0,3.71167865564,13.077,21.8197323503,0.0,19.50715,2.31258235027
 02/20  17:00:00,21.1648028462,2.20982716754,0.29377360506,0.0,3.71167865564,13.077,24.8206674501,0.0,22.50825,2.31241745008
 02/20  18:00:00,26.176299119,2.20982716754,0.301483337066,0.0,3.71167865564,18.077,28.3967442925,0.0,25.50935,2.88739429251
 02/20  19:00:00,27.7698083913,2.20982716754,0.0374989260949,0.0,3.71167865564,18.077,28.9826763857,0.0101979878085,25.50935,3.46312839789
 02/20  20:00:00,28.4506790928,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5461066509,0.0,25.50935,4.03675665089
 02/20  21:00:00,23.3900238634,2.20982716754,0.0,0.0,3.71167865564,13.077,26.7989063619,1.40334283128,22.50825,2.88731353064
 02/20  22:00:00,23.298492809,2.20982716754,0.0,0.0,3.71167865564,13.077,27.7935159735,3.32300427808,21.0077,3.46281169538
 02/20  23:00:00,23.1778006161,2.20982716754,0.0,0.0,3.71167865564,13.077,26.3440136076,5.45056991134,18.0066,2.88684369622
 02/20  24:00:00,24.3141532112,2.20982716754,0.0,0.0,3.71167865564,13.077,11.8093424589,7.0702936915,3.0011,1.73794876745
 02/21  01:00:00,13.8647122081,2.20982716754,0.0,0.0,1.85583932782,5.577,18.8263793793,14.0872756629,3.0011,1.73800371642
 02/21  02:00:00,9.60118094755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.63558756861,0.0,0.0,0.0,0.618613109274,5.0,3.59318083366,0.0,3.0011,0.592080833658
 02/21  04:00:00,9.6421174076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  05:00:00,10.3049203818,0.0,0.0,0.0,0.618613109274,5.0,3.59318672313,0.0,3.0011,0.592086723133
 02/21  06:00:00,14.3229141206,2.20982716754,0.0,0.0,1.85583932782,5.577,26.7015447994,22.1798947994,4.50165,0.02
 02/21  07:00:00,28.4835510373,2.20982716754,0.0,0.0,3.71167865564,18.077,35.792553462,21.1225590267,13.50495,1.16504443527
 02/21  08:00:00,25.6892021,2.20982716754,0.0,0.0,3.71167865564,18.077,41.0425048956,15.4215455479,21.0077,4.61325934765
 02/21  09:00:00,20.7431270365,2.20982716754,0.0,0.0,3.71167865564,13.077,24.7971222767,5.75297286832,15.0055,4.03864940838
 02/21  10:00:00,20.8439491655,2.20982716754,0.00157924881584,0.0,3.71167865564,13.077,18.1685707301,0.274649731739,15.0055,2.88842099834
 02/21  11:00:00,26.0996090548,2.20982716754,0.168954425231,0.0,3.71167865564,18.077,36.4731508868,0.0,33.0121,3.46105088681
 02/21  12:00:00,28.3973352725,2.20982716754,1.29462599923,0.0,3.71167865564,18.077,43.4033010143,0.0,40.51485,2.88845101431
 02/21  13:00:00,28.7629109279,2.20982716754,2.42279237838,0.0,3.71167865564,18.077,38.9006031148,0.0,36.0132,2.88740311485
 02/21  14:00:00,28.8357367888,2.20982716754,2.74588912511,0.0,3.71167865564,18.077,34.398077333,0.0,31.51155,2.88652733304
 02/21  15:00:00,23.7260207468,2.20982716754,2.61415947406,0.0,3.71167865564,13.077,23.3195385356,0.0,21.0077,2.31183853559
 02/21  16:00:00,23.5989432822,2.20982716754,2.49245835998,0.0,3.71167865564,13.077,21.8197286437,0.0,19.50715,2.31257864373
 02/21  17:00:00,23.2740850765,2.20982716754,2.25494662783,0.0,3.71167865564,13.077,24.8208063369,0.0,22.50825,2.31255633691
 02/21  18:00:00,28.4687815681,2.20982716754,2.46023734677,0.0,3.71167865564,18.077,28.3969072258,0.0,25.50935,2.88755722583
 02/21  19:00:00,28.9198918716,2.20982716754,1.0771796465,0.0,3.71167865564,18.077,29.5475055889,0.0,25.50935,4.03815558891
 02/21  20:00:00,28.4829735477,2.20982716754,0.0827982382919,0.0,3.71167865564,18.077,29.5485468154,0.0,25.50935,4.03919681539
 02/21  21:00:00,23.3392340336,2.20982716754,0.0,0.0,3.71167865564,13.077,26.5621257675,0.0168319830747,22.50825,4.03704378442
 02/21  22:00:00,23.255021467,2.20982716754,0.0,0.0,3.71167865564,13.077,25.2998870411,0.254539337421,21.0077,4.03764770369
 02/21  23:00:00,23.2466833059,2.20982716754,0.0,0.0,3.71167865564,13.077,22.5233691121,1.6291597039,18.0066,2.88760940822
 02/21  24:00:00,24.3861766835,2.20982716754,0.0,0.0,3.71167865564,13.077,8.60005772984,3.28739754041,3.0011,2.31156018943
 02/22  01:00:00,13.9442010722,2.20982716754,0.0,0.0,1.85583932782,5.577,12.2272644838,7.48817993226,3.0011,1.73798455154
 02/22  02:00:00,9.6737922887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  03:00:00,9.69943194485,0.0,0.0,0.0,0.618613109274,5.0,3.59317263991,0.0,3.0011,0.592072639911
 02/22  04:00:00,9.69641602877,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  05:00:00,9.84008014673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.8483277702,2.20982716754,0.0,0.0,1.85583932782,5.577,20.6346773859,15.5409359328,4.50165,0.592091453131
 02/22  07:00:00,28.3017512146,2.20982716754,0.0,0.0,3.71167865564,18.077,26.7664926325,12.0964923479,13.50495,1.16505028464
 02/22  08:00:00,25.7413635199,2.20982716754,0.0,0.0,3.71167865564,18.077,32.3390476214,6.71832555239,21.0077,4.61302206904
 02/22  09:00:00,20.8254161016,2.20982716754,0.00172938831264,0.0,3.71167865564,13.077,20.4287611413,1.38504272665,15.0055,4.03821841464
 02/22  10:00:00,20.957358815,2.20982716754,0.0145476330621,0.0,3.71167865564,13.077,17.8938441987,0.0,15.0055,2.88834419872
 02/22  11:00:00,26.4063779355,2.20982716754,0.405917023764,0.0,3.71167865564,18.077,35.8995332464,0.0,33.0121,2.88743324639
 02/22  12:00:00,28.2148734026,2.20982716754,1.09267566874,0.0,3.71167865564,18.077,43.9766863436,0.0,40.51485,3.46183634361
 02/22  13:00:00,28.0248518403,2.20982716754,1.69555239975,0.0,3.71167865564,18.077,38.9002999299,0.0,36.0132,2.88709992995
 02/22  14:00:00,27.8813598711,2.20982716754,1.80432025825,0.0,3.71167865564,18.077,34.3976735987,0.0,31.51155,2.8861235987
 02/22  15:00:00,22.3041380313,2.20982716754,1.22581547643,0.0,3.71167865564,13.077,23.3204349996,0.0,21.0077,2.3127349996
 02/22  16:00:00,21.8139448276,2.20982716754,0.766964561555,0.0,3.71167865564,13.077,21.819367973,0.0,19.50715,2.31221797303
 02/22  17:00:00,21.6808942863,2.20982716754,0.727023020198,0.0,3.71167865564,13.077,24.8201847236,0.0,22.50825,2.31193472358
 02/22  18:00:00,26.8166204614,2.20982716754,0.869758193905,0.0,3.71167865564,18.077,28.3966344078,0.0,25.50935,2.88728440783
 02/22  19:00:00,28.3500490518,2.20982716754,0.523245826466,0.0,3.71167865564,18.077,29.5473445497,0.0,25.50935,4.03799454974
 02/22  20:00:00,28.9001198661,2.20982716754,0.283729645751,0.0,3.71167865564,18.077,29.54820957,0.0,25.50935,4.03885957004
 02/22  21:00:00,23.5883494669,2.20982716754,0.0,0.0,3.71167865564,13.077,26.5444119004,0.0,22.50825,4.03616190042
 02/22  22:00:00,23.4911473802,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4708597641,0.0,21.0077,3.46315976406
 02/22  23:00:00,23.351535985,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4980381622,0.0298497581455,18.0066,3.46158840402
 02/22  24:00:00,24.468928028,2.20982716754,0.0,0.0,3.71167865564,13.077,5.3415862214,0.0293915534031,3.0011,2.311094668
 02/23  01:00:00,14.0455858814,2.20982716754,0.0,0.0,1.85583932782,5.577,6.47437714678,2.30793887521,3.0011,1.16533827157
 02/23  02:00:00,9.76334820162,0.0,0.0,0.0,0.618613109274,5.0,3.59319297277,0.0,3.0011,0.592092972767
 02/23  03:00:00,9.78709681831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  04:00:00,9.79077161803,0.0,0.0,0.0,0.618613109274,5.0,3.59316196675,0.0,3.0011,0.59206196675
 02/23  05:00:00,9.93408878091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  06:00:00,13.9269256568,2.20982716754,0.0,0.0,1.85583932782,5.577,12.7429269212,7.64920904275,4.50165,0.592067878433
 02/23  07:00:00,28.4029142915,2.20982716754,0.0,0.0,3.71167865564,18.077,19.0372683372,4.36724409247,13.50495,1.16507424472
 02/23  08:00:00,25.8468040555,2.20982716754,0.0,0.0,3.71167865564,18.077,26.6989774752,1.65291271253,21.0077,4.03836476265
 02/23  09:00:00,20.8731927442,2.20982716754,0.0,0.0,3.71167865564,13.077,19.6222444749,0.578958396298,15.0055,4.03778607857
 02/23  10:00:00,20.9275049382,2.20982716754,0.0,0.0,3.71167865564,13.077,18.467462018,0.0,15.0055,3.46196201799
 02/23  11:00:00,26.2173010752,2.20982716754,0.21965646271,0.0,3.71167865564,18.077,35.8996410105,0.0,33.0121,2.88754101049
 02/23  12:00:00,28.4310779081,2.20982716754,1.28800894944,0.0,3.71167865564,18.077,43.9769139012,0.0,40.51485,3.4620639012
 02/23  13:00:00,28.1088177135,2.20982716754,1.77133413525,0.0,3.71167865564,18.077,38.9001505727,0.0,36.0132,2.88695057271
 02/23  14:00:00,27.861082298,2.20982716754,1.78066492316,0.0,3.71167865564,18.077,34.3975636702,0.0,31.51155,2.88601367016
 02/23  15:00:00,22.5780321202,2.20982716754,1.49509456391,0.0,3.71167865564,13.077,22.7461173891,0.0,21.0077,1.73841738906
 02/23  16:00:00,22.2679245779,2.20982716754,1.21965533927,0.0,3.71167865564,13.077,21.8198847562,0.0,19.50715,2.3127347562
 02/23  17:00:00,21.9208719716,2.20982716754,0.969987739179,0.0,3.71167865564,13.077,24.8209268963,0.0,22.50825,2.31267689628
 02/23  18:00:00,26.8656585105,2.20982716754,0.933383190018,0.0,3.71167865564,18.077,28.9703416337,0.0,25.50935,3.46099163369
 02/23  19:00:00,27.954841776,2.20982716754,0.173721949432,0.0,3.71167865564,18.077,28.9736951613,0.0,25.50935,3.46434516131
 02/23  20:00:00,28.4992224936,2.20982716754,0.0,0.0,3.71167865564,18.077,30.1228035224,0.0,25.50935,4.61345352243
 02/23  21:00:00,23.421315812,2.20982716754,0.0,0.0,3.71167865564,13.077,26.8217583088,0.85094472252,22.50825,3.46256358626
 02/23  22:00:00,23.3249379512,2.20982716754,0.0,0.0,3.71167865564,13.077,27.6817756692,2.63673027045,21.0077,4.03734539871
 02/23  23:00:00,23.2001267672,2.20982716754,0.0,0.0,3.71167865564,13.077,26.4721588944,5.00413410626,18.0066,3.4614247881
 02/23  24:00:00,24.3392388442,2.20982716754,0.0,0.0,3.71167865564,13.077,11.1591064225,6.41970579763,3.0011,1.73830062485
 02/24  01:00:00,13.9029864601,2.20982716754,0.0,0.0,1.85583932782,5.577,14.2605745184,9.52145539834,3.0011,1.73801912001
 02/24  02:00:00,9.64948424511,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.67865793042,0.0,0.0,0.0,0.618613109274,5.0,3.59318986687,0.0,3.0011,0.59208986687
 02/24  04:00:00,9.68303222679,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  05:00:00,10.3492125111,0.0,0.0,0.0,0.618613109274,5.0,3.59319574202,0.0,3.0011,0.592095742018
 02/24  06:00:00,14.368853289,2.20982716754,0.0,0.0,1.85583932782,5.577,18.9983782019,14.4767282019,4.50165,0.02
 02/24  07:00:00,28.5420045262,2.20982716754,0.0,0.0,3.71167865564,18.077,24.8634836332,10.1933981252,13.50495,1.165135508
 02/24  08:00:00,25.7428545092,2.20982716754,0.0,0.0,3.71167865564,18.077,32.4151009215,6.793949,21.0077,4.61345192153
 02/24  09:00:00,20.7636809412,2.20982716754,0.0,0.0,3.71167865564,13.077,23.8133505271,4.76984600538,15.0055,4.03800452172
 02/24  10:00:00,20.8108625306,2.20982716754,0.0,0.0,3.71167865564,13.077,20.1105312446,1.64300578346,15.0055,3.46202546113
 02/24  11:00:00,25.8532734598,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8996696873,0.0,33.0121,2.88756968727
 02/24  12:00:00,27.0572252475,2.20982716754,0.041415664254,0.0,3.71167865564,18.077,43.4030434286,0.0,40.51485,2.88819342862
 02/24  13:00:00,26.8524433783,2.20982716754,0.650634318664,0.0,3.71167865564,18.077,39.4738897101,0.0,36.0132,3.46068971012
 02/24  14:00:00,26.7552555175,2.20982716754,0.7831862228,0.0,3.71167865564,18.077,33.8236026905,0.0,31.51155,2.31205269054
 02/24  15:00:00,21.41787498,2.20982716754,0.436121137523,0.0,3.71167865564,13.077,23.3198070693,0.0,21.0077,2.31210706928
 02/24  16:00:00,21.1327116942,2.20982716754,0.160678026655,0.0,3.71167865564,13.077,21.8195790406,0.0,19.50715,2.31242904055
 02/24  17:00:00,20.8705150382,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8208811119,0.0,22.50825,2.3126311119
 02/24  18:00:00,25.850667516,2.20982716754,0.00261410613988,0.0,3.71167865564,18.077,28.396564952,0.0,25.50935,2.88721495201
 02/24  19:00:00,27.6996785853,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5473541741,0.0,25.50935,4.0380041741
 02/24  20:00:00,28.280875011,2.20982716754,0.0,0.0,3.71167865564,18.077,29.9656259541,0.416999687255,25.50935,4.0392762669
 02/24  21:00:00,23.2494628606,2.20982716754,0.0,0.0,3.71167865564,13.077,29.4611732158,2.91676037279,22.50825,4.03616284303
 02/24  22:00:00,23.189791673,2.20982716754,0.0,0.0,3.71167865564,13.077,29.9831772964,4.93816692571,21.0077,4.03731037074
 02/24  23:00:00,23.1708908304,2.20982716754,0.0,0.0,3.71167865564,13.077,28.1929674665,7.29836906427,18.0066,2.88799840224
 02/24  24:00:00,24.3135366722,2.20982716754,0.0,0.0,3.71167865564,13.077,15.4288540217,10.116046112,3.0011,2.3117079097
 02/25  01:00:00,13.8617032138,2.20982716754,0.0,0.0,1.85583932782,5.577,23.5397711592,18.8003981157,3.0011,1.7382730435
 02/25  02:00:00,9.60148685473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  03:00:00,9.62819414507,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  04:00:00,9.64912224096,0.0,0.0,0.0,0.618613109274,5.0,3.59315909233,0.0,3.0011,0.592059092329
 02/25  05:00:00,9.80331665761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  06:00:00,13.8216253125,2.20982716754,0.0,0.0,1.85583932782,5.577,27.5535137317,22.4597987171,4.50165,0.592065014595
 02/25  07:00:00,28.2833808973,2.20982716754,0.0,0.0,3.71167865564,18.077,32.9961174262,18.3259983601,13.50495,1.16516906617
 02/25  08:00:00,25.7179680127,2.20982716754,0.0,0.0,3.71167865564,18.077,35.3228201442,13.1501017288,21.0077,1.16501841545
 02/25  09:00:00,20.7471680961,2.20982716754,0.0,0.0,3.71167865564,13.077,24.3596598409,8.18892622615,15.0055,1.16523361471
 02/25  10:00:00,20.8153840834,2.20982716754,0.0,0.0,3.71167865564,13.077,21.6159382651,2.57336789113,15.0055,4.03707037393
 02/25  11:00:00,25.8942388313,2.20982716754,0.00291993585212,0.0,3.71167865564,18.077,35.9004738205,0.0,33.0121,2.88837382053
 02/25  12:00:00,27.2785098176,2.20982716754,0.211901067514,0.0,3.71167865564,18.077,44.5517628102,0.0,40.51485,4.03691281019
 02/25  13:00:00,27.0138251063,2.20982716754,0.745538842151,0.0,3.71167865564,18.077,39.4761612217,0.0,36.0132,3.4629612217
 02/25  14:00:00,27.0368066727,2.20982716754,1.00065453695,0.0,3.71167865564,18.077,34.9734183086,0.0,31.51155,3.46186830859
 02/25  15:00:00,21.9070963328,2.20982716754,0.859470977653,0.0,3.71167865564,13.077,23.8946289818,0.0,21.0077,2.88692898185
 02/25  16:00:00,21.7839479519,2.20982716754,0.757839943598,0.0,3.71167865564,13.077,22.3941659786,0.0,19.50715,2.88701597865
 02/25  17:00:00,21.5430764774,2.20982716754,0.606298590832,0.0,3.71167865564,13.077,24.8214626063,0.0,22.50825,2.31321260631
 02/25  18:00:00,26.2999535839,2.20982716754,0.37721010013,0.0,3.71167865564,18.077,28.9703073992,0.0,25.50935,3.4609573992
 02/25  19:00:00,27.8387010516,2.20982716754,0.0562900188673,0.0,3.71167865564,18.077,28.9737035522,0.0,25.50935,3.4643535522
 02/25  20:00:00,28.5232961863,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5474391125,0.0,25.50935,4.03808911252
 02/25  21:00:00,23.4721249779,2.20982716754,0.0,0.0,3.71167865564,13.077,26.5623932206,0.0176270712883,22.50825,4.03651614934
 02/25  22:00:00,23.3684262157,2.20982716754,0.0,0.0,3.71167865564,13.077,25.5611079346,0.672241408944,21.0077,3.88116652565
 02/25  23:00:00,23.2380892069,2.20982716754,0.0,0.0,3.71167865564,13.077,24.0759191877,3.02660997609,18.0066,3.04270921164
 02/25  24:00:00,24.3748820667,2.20982716754,0.0,0.0,3.71167865564,13.077,9.94429514787,4.63211998607,3.0011,2.3110751618
 02/26  01:00:00,13.9155851879,2.20982716754,0.0,0.0,1.85583932782,5.577,15.0480090033,10.3082121991,3.0011,1.73869680426
 02/26  02:00:00,9.65235038399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  03:00:00,9.68972624753,0.0,0.0,0.0,0.618613109274,5.0,3.5931532684,0.0,3.0011,0.592053268397
 02/26  04:00:00,9.69866963175,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  05:00:00,9.84624547361,0.0,0.0,0.0,0.618613109274,5.0,3.5931592017,0.0,3.0011,0.592059201703
 02/26  06:00:00,13.8718532082,2.20982716754,0.0,0.0,1.85583932782,5.577,18.1167000904,13.5950500904,4.50165,0.02
 02/26  07:00:00,28.3470440545,2.20982716754,0.0,0.0,3.71167865564,18.077,22.5185012745,7.84849378696,13.50495,1.16505748751
 02/26  08:00:00,25.8018603775,2.20982716754,0.0,0.0,3.71167865564,18.077,27.1213829231,4.37595497532,21.0077,1.73772794779
 02/26  09:00:00,20.8368946961,2.20982716754,0.0,0.0,3.71167865564,13.077,18.6152099083,2.44447770218,15.0055,1.16523220615
 02/26  10:00:00,20.9278045563,2.20982716754,0.00638770130665,0.0,3.71167865564,13.077,16.1707445252,0.0,15.0055,1.16524452517
 02/26  11:00:00,26.3869576248,2.20982716754,0.377886086375,0.0,3.71167865564,18.077,36.4753521906,0.0,33.0121,3.46325219065
 02/26  12:00:00,28.1627513413,2.20982716754,1.03459034724,0.0,3.71167865564,18.077,44.5515190644,0.0,40.51485,4.03666906437
 02/26  13:00:00,27.7121533062,2.20982716754,1.38495870369,0.0,3.71167865564,18.077,38.8998108785,0.0,36.0132,2.88661087846
 02/26  14:00:00,27.4768902912,2.20982716754,1.39903662193,0.0,3.71167865564,18.077,34.3981372715,0.0,31.51155,2.88658727148
 02/26  15:00:00,22.0835904207,2.20982716754,1.00846553693,0.0,3.71167865564,13.077,23.3193647744,0.0,21.0077,2.31166477438
 02/26  16:00:00,21.7722734696,2.20982716754,0.719490647819,0.0,3.71167865564,13.077,21.8189618599,0.0,19.50715,2.31181185992
 02/26  17:00:00,21.5307784942,2.20982716754,0.56830873622,0.0,3.71167865564,13.077,24.8206746916,0.0,22.50825,2.31242469162
 02/26  18:00:00,26.4972130666,2.20982716754,0.538938920228,0.0,3.71167865564,18.077,28.3964969811,0.0,25.50935,2.88714698108
 02/26  19:00:00,28.3386100039,2.20982716754,0.500390422596,0.0,3.71167865564,18.077,28.9721827137,0.0,25.50935,3.46283271369
 02/26  20:00:00,28.8883448911,2.20982716754,0.262325582652,0.0,3.71167865564,18.077,28.9716180355,0.0,25.50935,3.4622680355
 02/26  21:00:00,23.5985580872,2.20982716754,0.0,0.0,3.71167865564,13.077,25.3948865045,0.0,22.50825,2.88663650452
 02/26  22:00:00,23.5044950586,2.20982716754,0.0,0.0,3.71167865564,13.077,25.043958191,0.0,21.0077,4.03625819105
 02/26  23:00:00,23.3746693273,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9176994359,0.0242041533611,18.0066,2.88689528253
 02/26  24:00:00,24.5097731207,2.20982716754,0.0,0.0,3.71167865564,13.077,4.7390839477,0.0,3.0011,1.7379839477
 02/27  01:00:00,14.0933667514,2.20982716754,0.0,0.0,1.85583932782,5.577,4.27291829183,0.106446616482,3.0011,1.16537167535
 02/27  02:00:00,9.79862182579,0.0,0.0,0.0,0.618613109274,5.0,3.59319486663,0.0,3.0011,0.592094866629
 02/27  03:00:00,9.82451381796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  04:00:00,9.83165249373,0.0,0.0,0.0,0.618613109274,5.0,3.59317864798,0.0,3.0011,0.592078647983
 02/27  05:00:00,9.99566029336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  06:00:00,14.0275969097,2.20982716754,0.0,0.0,1.85583932782,5.577,6.37642700122,1.28269246206,4.50165,0.592084539159
 02/27  07:00:00,27.8769979041,2.20982716754,0.00536367158443,0.0,3.71167865564,18.077,14.6700469955,0.0,13.50495,1.16509699549
 02/27  08:00:00,25.9452193164,2.20982716754,0.00892892163686,0.0,3.71167865564,18.077,25.0460381425,0.0,21.0077,4.03833814246
 02/27  09:00:00,20.9648554566,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0434916672,0.0,15.0055,4.03799166723
 02/27  10:00:00,21.0140443898,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4673558616,0.0,15.0055,3.46185586163
 02/27  11:00:00,27.1203524776,2.20982716754,1.05587607819,0.0,3.71167865564,18.077,35.8994128412,0.0,33.0121,2.88731284119
 02/27  12:00:00,29.2719587313,2.20982716754,2.08232423793,0.0,3.71167865564,18.077,43.9763293105,0.0,40.51485,3.46147931051
 02/27  13:00:00,29.5589391681,2.20982716754,3.14870470152,0.0,3.71167865564,18.077,38.899897025,0.0,36.0132,2.88669702496
 02/27  14:00:00,29.3040253956,2.20982716754,3.19388905914,0.0,3.71167865564,18.077,33.8240623662,0.0,31.51155,2.31251236619
 02/27  15:00:00,23.8421360163,2.20982716754,2.72006813459,0.0,3.71167865564,13.077,23.3200760483,0.0,21.0077,2.31237604827
 02/27  16:00:00,23.8840844197,2.20982716754,2.75354827148,0.0,3.71167865564,13.077,21.8194254577,0.0,19.50715,2.31227545766
 02/27  17:00:00,23.6453852716,2.20982716754,2.52018996953,0.0,3.71167865564,13.077,24.8205444309,0.0,22.50825,2.31229443086
 02/27  18:00:00,29.4954186633,2.20982716754,3.40393622834,0.0,3.71167865564,18.077,28.3968667708,0.0,25.50935,2.88751677084
 02/27  19:00:00,30.5688764959,2.20982716754,2.62513870586,0.0,3.71167865564,18.077,29.547561075,0.0,25.50935,4.03821107498
 02/27  20:00:00,30.3897235152,2.20982716754,1.67397810396,0.0,3.71167865564,18.077,30.122548965,0.0,25.50935,4.613198965
 02/27  21:00:00,24.2461193346,2.20982716754,0.590849086788,0.0,3.71167865564,13.077,25.9708716685,0.0,22.50825,3.46262166847
 02/27  22:00:00,23.5723349985,2.20982716754,0.0269899333477,0.0,3.71167865564,13.077,25.0448961355,0.0,21.0077,4.0371961355
 02/27  23:00:00,23.4200304475,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8937827917,0.0,18.0066,2.88718279165
 02/27  24:00:00,24.5685461964,2.20982716754,0.0,0.0,3.71167865564,13.077,5.31243443251,0.0,3.0011,2.31133443251
 02/28  01:00:00,14.1466539387,2.20982716754,0.0,0.0,1.85583932782,5.577,4.76464108573,0.0255958721387,3.0011,1.7379452136
 02/28  02:00:00,9.83604870941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.86232472558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  04:00:00,9.86919659921,0.0,0.0,0.0,0.618613109274,5.0,3.59316012585,0.0,3.0011,0.592060125854
 02/28  05:00:00,10.6366649794,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  06:00:00,14.6852230866,2.20982716754,0.0,0.0,1.85583932782,5.577,5.23067771578,0.136961669107,4.50165,0.592066046672
 02/28  07:00:00,28.22906912,2.20982716754,0.00996311959121,0.0,3.71167865564,18.077,14.6701120966,0.0,13.50495,1.1651620966
 02/28  08:00:00,26.0171127953,2.20982716754,0.0153280958708,0.0,3.71167865564,18.077,25.0452381681,0.0,21.0077,4.03753816811
 02/28  09:00:00,21.0021063776,2.20982716754,0.0,0.0,3.71167865564,13.077,19.043182991,0.0,15.0055,4.03768299095
 02/28  10:00:00,21.0159859711,2.20982716754,0.0,0.0,3.71167865564,13.077,18.466989591,0.0,15.0055,3.461489591
 02/28  11:00:00,26.0531056345,2.20982716754,0.0297980076776,0.0,3.71167865564,18.077,35.899374819,0.0,33.0121,2.88727481903
 02/28  12:00:00,28.4707765791,2.20982716754,1.32819620282,0.0,3.71167865564,18.077,43.9768803094,0.0,40.51485,3.46203030938
 02/28  13:00:00,29.2907711173,2.20982716754,2.92230256421,0.0,3.71167865564,18.077,38.9007158206,0.0,36.0132,2.88751582059
 02/28  14:00:00,30.3874428598,2.20982716754,4.26909472879,0.0,3.71167865564,18.077,33.824713387,0.0,31.51155,2.31316338699
 02/28  15:00:00,24.8964062199,2.20982716754,3.76080850028,0.0,3.71167865564,13.077,23.3200809892,0.0,21.0077,2.31238098922
 02/28  16:00:00,23.963106969,2.20982716754,2.83088803387,0.0,3.71167865564,13.077,21.819421705,0.0,19.50715,2.31227170497
 02/28  17:00:00,24.2679350184,2.20982716754,3.12953179838,0.0,3.71167865564,13.077,24.820644353,0.0,22.50825,2.312394353
 02/28  18:00:00,29.9970796096,2.20982716754,3.90457704003,0.0,3.71167865564,18.077,28.3968716816,0.0,25.50935,2.88752168161
 02/28  19:00:00,30.2938673664,2.20982716754,2.36090571148,0.0,3.71167865564,18.077,29.5475472769,0.0,25.50935,4.03819727695
 02/28  20:00:00,29.7331486593,2.20982716754,1.22208814541,0.0,3.71167865564,18.077,30.122663124,0.0,25.50935,4.61331312403
 02/28  21:00:00,23.8974707347,2.20982716754,0.415333631621,0.0,3.71167865564,13.077,25.9707298184,0.0,22.50825,3.46247981841
 02/28  22:00:00,23.4089627333,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0449660863,0.0,21.0077,4.03726608626
 02/28  23:00:00,23.3588597776,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9295998422,0.0351056345702,18.0066,2.88789420766
 02/28  24:00:00,24.448663558,2.20982716754,0.0,0.0,3.71167865564,13.077,5.76877557745,0.456080865358,3.0011,2.3115947121
 03/01  01:00:00,13.9732364952,2.20982716754,0.0,0.0,1.85583932782,5.577,10.174845807,6.00821367996,3.0011,1.16553212701
 03/01  02:00:00,9.68366705724,0.0,0.0,0.0,0.618613109274,5.0,3.59319367535,0.0,3.0011,0.592093675346
 03/01  03:00:00,9.69844185818,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.68995219078,0.0,0.0,0.0,0.618613109274,5.0,3.59317744679,0.0,3.0011,0.592077446791
 03/01  05:00:00,9.82195493931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  06:00:00,13.8038024398,2.20982716754,0.0,0.0,1.85583932782,5.577,29.5448295931,24.4510962404,4.50165,0.592083352754
 03/01  07:00:00,27.6165012963,2.20982716754,0.0,0.0,3.71167865564,18.077,35.864712333,21.1946739267,13.50495,1.16508840626
 03/01  08:00:00,25.6633723475,2.20982716754,0.0,0.0,3.71167865564,18.077,46.1954800793,21.1496301757,21.0077,4.03814990359
 03/01  09:00:00,20.6446654906,2.20982716754,0.0,0.0,3.71167865564,13.077,43.5829252538,24.539879882,15.0055,4.03754537184
 03/01  10:00:00,20.6436828292,2.20982716754,0.0,0.0,3.71167865564,13.077,44.5327130925,26.0661343851,15.0055,3.46107870742
 03/01  11:00:00,25.6452710223,2.20982716754,0.0,0.0,3.71167865564,18.077,60.8629704321,24.9642143281,33.0121,2.88665610398
 03/01  12:00:00,26.7977979673,2.20982716754,0.0,0.0,3.71167865564,18.077,66.286258205,22.309979279,40.51485,3.46142892597
 03/01  13:00:00,25.8833286268,2.20982716754,0.0,0.0,3.71167865564,18.077,56.8093248978,17.9085528366,36.0132,2.88757206118
 03/01  14:00:00,25.6971797995,2.20982716754,0.0,0.0,3.71167865564,18.077,48.8528125547,15.0280261084,31.51155,2.31323644629
 03/01  15:00:00,20.7028605211,2.20982716754,0.0,0.0,3.71167865564,13.077,38.2942183006,14.9744207418,21.0077,2.31209755886
 03/01  16:00:00,20.6819652617,2.20982716754,0.0,0.0,3.71167865564,13.077,37.9519029865,16.1324671523,19.50715,2.31228583426
 03/01  17:00:00,20.5956290204,2.20982716754,0.0,0.0,3.71167865564,13.077,42.1709508907,17.3503782279,22.50825,2.31232266273
 03/01  18:00:00,25.5997353919,2.20982716754,0.0,0.0,3.71167865564,18.077,44.5575387539,16.1609094237,25.50935,2.88727933025
 03/01  19:00:00,27.4935049754,2.20982716754,0.0,0.0,3.71167865564,18.077,47.8303478256,18.2834207199,25.50935,4.03757710571
 03/01  20:00:00,28.2578074716,2.20982716754,0.0,0.0,3.71167865564,18.077,50.7649884727,21.2173610487,25.50935,4.038277424
 03/01  21:00:00,23.229000895,2.20982716754,0.0,0.0,3.71167865564,13.077,51.6170117374,25.0726553074,22.50825,4.03610643
 03/01  22:00:00,23.1498904633,2.20982716754,0.0,0.0,3.71167865564,13.077,52.4930148197,28.0219916733,21.0077,3.46332314645
 03/01  23:00:00,23.0354348823,2.20982716754,0.0,0.0,3.71167865564,13.077,53.0098433078,31.5419077019,18.0066,3.46133560584
 03/01  24:00:00,24.2306535326,2.20982716754,0.0,0.0,3.71167865564,13.077,41.2254189356,36.4861237788,3.0011,1.73819515678
 03/02  01:00:00,13.7507966682,2.20982716754,0.0,0.0,1.85583932782,5.577,50.1358642884,45.3968150334,3.0011,1.73794925493
 03/02  02:00:00,9.48469937319,0.0,0.0,0.0,0.618613109274,5.0,3.59317059764,0.0,3.0011,0.592070597636
 03/02  03:00:00,9.51259282019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  04:00:00,9.52613294809,0.0,0.0,0.0,0.618613109274,5.0,3.59317650337,0.0,3.0011,0.592076503368
 03/02  05:00:00,9.67678239707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  06:00:00,13.7088295817,2.20982716754,0.0,0.0,1.85583932782,5.577,60.9382456187,56.4165956187,4.50165,0.02
 03/02  07:00:00,27.5473135702,2.20982716754,0.0,0.0,3.71167865564,18.077,63.6507821021,48.4083415955,13.50495,1.73749050666
 03/02  08:00:00,25.605702574,2.20982716754,0.0,0.0,3.71167865564,18.077,67.0209167408,41.9746911441,21.0077,4.03852559675
 03/02  09:00:00,20.607740417,2.20982716754,0.0,0.0,3.71167865564,13.077,59.7759972497,40.7322208828,15.0055,4.03827636689
 03/02  10:00:00,20.6176587251,2.20982716754,0.0,0.0,3.71167865564,13.077,56.2103588592,37.7428941496,15.0055,3.4619647096
 03/02  11:00:00,25.6131246933,2.20982716754,0.0,0.0,3.71167865564,18.077,67.4266790431,31.5270744764,33.0121,2.88750456671
 03/02  12:00:00,26.779616441,2.20982716754,0.0,0.0,3.71167865564,18.077,68.7718895463,25.3686104065,40.51485,2.88842913974
 03/02  13:00:00,25.861587651,2.20982716754,0.0,0.0,3.71167865564,18.077,58.5153578219,19.6147617715,36.0132,2.88739605033
 03/02  14:00:00,25.6734329498,2.20982716754,0.0,0.0,3.71167865564,18.077,51.0058311022,16.6080435913,31.51155,2.88623751088
 03/02  15:00:00,20.6812108239,2.20982716754,0.0,0.0,3.71167865564,13.077,39.4144399378,16.0949924169,21.0077,2.31174752091
 03/02  16:00:00,20.667169125,2.20982716754,0.0,0.0,3.71167865564,13.077,37.8667706211,16.0471537067,19.50715,2.31246691445
 03/02  17:00:00,20.5885356728,2.20982716754,0.0,0.0,3.71167865564,13.077,40.4580946699,15.6372250883,22.50825,2.31261958156
 03/02  18:00:00,25.6014446445,2.20982716754,0.0,0.0,3.71167865564,18.077,41.5579997047,13.1611927988,25.50935,2.88745690586
 03/02  19:00:00,27.4959611545,2.20982716754,0.0,0.0,3.71167865564,18.077,46.0539986519,16.5065231088,25.50935,4.03812554315
 03/02  20:00:00,28.2572858773,2.20982716754,0.0,0.0,3.71167865564,18.077,51.3625923215,21.8141734371,25.50935,4.03906888439
 03/02  21:00:00,23.2231065704,2.20982716754,0.0,0.0,3.71167865564,13.077,54.0552245374,28.0847497896,22.50825,3.46222474785
 03/02  22:00:00,23.1496758349,2.20982716754,0.0,0.0,3.71167865564,13.077,55.6496880624,30.6045555598,21.0077,4.03743250265
 03/02  23:00:00,23.0415050028,2.20982716754,0.0,0.0,3.71167865564,13.077,53.3074026085,31.8393441715,18.0066,3.46145843706
 03/02  24:00:00,24.238419494,2.20982716754,0.0,0.0,3.71167865564,13.077,39.2843887889,34.5448498835,3.0011,1.7384389054
 03/03  01:00:00,13.7574852848,2.20982716754,0.0,0.0,1.85583932782,5.577,46.4742138614,41.7350647612,3.0011,1.73804910019
 03/03  02:00:00,9.49169413505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.52113883693,0.0,0.0,0.0,0.618613109274,5.0,3.59314519185,0.0,3.0011,0.592045191846
 03/03  04:00:00,9.53511620566,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.2022582538,0.0,0.0,0.0,0.618613109274,5.0,3.59315113803,0.0,3.0011,0.592051138026
 03/03  06:00:00,14.2282352322,2.20982716754,0.0,0.0,1.85583932782,5.577,54.5930392282,50.0713892282,4.50165,0.02
 03/03  07:00:00,27.7855365587,2.20982716754,0.0,0.0,3.71167865564,18.077,54.0042163215,39.3343419479,13.50495,1.16492437355
 03/03  08:00:00,25.6355566704,2.20982716754,0.0,0.0,3.71167865564,18.077,53.7289934356,28.1079183155,21.0077,4.61337512011
 03/03  09:00:00,20.6690137666,2.20982716754,0.0,0.0,3.71167865564,13.077,40.3598779947,21.8903843491,15.0055,3.46399364553
 03/03  10:00:00,20.7108885157,2.20982716754,0.0,0.0,3.71167865564,13.077,33.3548737868,14.8872305868,15.0055,3.46214320005
 03/03  11:00:00,25.742548837,2.20982716754,0.0,0.0,3.71167865564,18.077,42.3526253613,6.45314877278,33.0121,2.88737658851
 03/03  12:00:00,26.9174003364,2.20982716754,0.0,0.0,3.71167865564,18.077,44.4681371931,0.491202695215,40.51485,3.46208449787
 03/03  13:00:00,26.1036713258,2.20982716754,0.00592933589803,0.0,3.71167865564,18.077,38.9001374967,0.0,36.0132,2.88693749674
 03/03  14:00:00,25.9044570705,2.20982716754,0.0,0.0,3.71167865564,18.077,33.8246609592,0.0,31.51155,2.31311095921
 03/03  15:00:00,20.9236269668,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3506059481,0.0303817016689,21.0077,2.3125242464
 03/03  16:00:00,20.9085013424,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8379987526,0.0184661996624,19.50715,2.31238255297
 03/03  17:00:00,20.8184258495,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8204907446,0.0,22.50825,2.31224074463
 03/03  18:00:00,25.8280929235,2.20982716754,0.00565312840208,0.0,3.71167865564,18.077,28.3967641053,0.0,25.50935,2.88741410531
 03/03  19:00:00,27.722076308,2.20982716754,0.0,0.0,3.71167865564,18.077,29.546786366,0.0,25.50935,4.03743636595
 03/03  20:00:00,28.3539526828,2.20982716754,0.0,0.0,3.71167865564,18.077,29.547094488,0.0,25.50935,4.037744488
 03/03  21:00:00,23.3447173407,2.20982716754,0.0,0.0,3.71167865564,13.077,26.5442175518,0.0,22.50825,4.03596755179
 03/03  22:00:00,23.3005686612,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0447888804,0.0,21.0077,4.03708888042
 03/03  23:00:00,23.3009334759,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8939581625,0.0,18.0066,2.88735816255
 03/03  24:00:00,24.4484722745,2.20982716754,0.0,0.0,3.71167865564,13.077,5.77212338681,0.460120179547,3.0011,2.31090320726
 03/04  01:00:00,14.025233968,2.20982716754,0.0,0.0,1.85583932782,5.577,7.61703505854,3.45072315397,3.0011,1.16521190457
 03/04  02:00:00,9.73869679901,0.0,0.0,0.0,0.618613109274,5.0,3.59317231876,0.0,3.0011,0.59207231876
 03/04  03:00:00,9.76785410247,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  04:00:00,9.78291063674,0.0,0.0,0.0,0.618613109274,5.0,3.59315235422,0.0,3.0011,0.592052354225
 03/04  05:00:00,9.95394648126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  06:00:00,13.9908856462,2.20982716754,0.0,0.0,1.85583932782,5.577,8.41696490379,3.32325661659,4.50165,0.592058287195
 03/04  07:00:00,27.846493715,2.20982716754,0.0,0.0,3.71167865564,18.077,15.0306625349,0.360793546877,13.50495,1.16491898804
 03/04  08:00:00,25.9301140461,2.20982716754,0.0125643120889,0.0,3.71167865564,18.077,22.172792157,0.0,21.0077,1.16509215697
 03/04  09:00:00,20.9215818222,2.20982716754,0.0,0.0,3.71167865564,13.077,16.1706802237,0.0,15.0055,1.16518022371
 03/04  10:00:00,20.9522411273,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4684920371,0.0,15.0055,3.46299203708
 03/04  11:00:00,26.0076103868,2.20982716754,0.0174157335365,0.0,3.71167865564,18.077,36.4740206578,0.0,33.0121,3.46192065779
 03/04  12:00:00,27.9142020687,2.20982716754,0.794018068522,0.0,3.71167865564,18.077,43.9766325652,0.0,40.51485,3.46178256517
 03/04  13:00:00,27.944452752,2.20982716754,1.61001615939,0.0,3.71167865564,18.077,39.4762310529,0.0,36.0132,3.46303105286
 03/04  14:00:00,28.0087814591,2.20982716754,1.91647107438,0.0,3.71167865564,18.077,34.9732043344,0.0,31.51155,3.46165433439
 03/04  15:00:00,23.0580592656,2.20982716754,1.94663910412,0.0,3.71167865564,13.077,23.8949726763,0.0,21.0077,2.88727267628
 03/04  16:00:00,23.0890986592,2.20982716754,1.97659671039,0.0,3.71167865564,13.077,22.3941890861,0.0,19.50715,2.88703908614
 03/04  17:00:00,22.9439059456,2.20982716754,1.88020799807,0.0,3.71167865564,13.077,25.3947909585,0.0,22.50825,2.88654095853
 03/04  18:00:00,27.9338491496,2.20982716754,1.90617991543,0.0,3.71167865564,18.077,28.3967589362,0.0,25.50935,2.88740893619
 03/04  19:00:00,29.5924934712,2.20982716754,1.68814605589,0.0,3.71167865564,18.077,29.5473482555,0.0,25.50935,4.03799825551
 03/04  20:00:00,29.5832305021,2.20982716754,0.917087033861,0.0,3.71167865564,18.077,28.9731827233,0.0,25.50935,3.46383272328
 03/04  21:00:00,23.6245400809,2.20982716754,0.0279755091142,0.0,3.71167865564,13.077,26.5448868968,0.0,22.50825,4.03663689684
 03/04  22:00:00,23.4822346964,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4707221552,0.0,21.0077,3.46302215525
 03/04  23:00:00,23.3562891691,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8931233082,0.0,18.0066,2.88652330818
 03/04  24:00:00,24.4927008207,2.20982716754,0.0,0.0,3.71167865564,13.077,5.33797340441,0.0243567995644,3.0011,2.31251660484
 03/05  01:00:00,14.0503208415,2.20982716754,0.0,0.0,1.85583932782,5.577,8.04066949852,2.72834325523,3.0011,2.31122624329
 03/05  02:00:00,9.74235442318,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.75342126108,0.0,0.0,0.0,0.618613109274,5.0,3.59318272929,0.0,3.0011,0.592082729293
 03/05  04:00:00,9.75918018985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  05:00:00,9.92182916577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  06:00:00,13.9443808861,2.20982716754,0.0,0.0,1.85583932782,5.577,11.3555041566,6.26176552075,4.50165,0.592088635864
 03/05  07:00:00,27.7826102045,2.20982716754,0.0,0.0,3.71167865564,18.077,18.4178450445,3.74785521221,13.50495,1.16503983224
 03/05  08:00:00,25.8223050968,2.20982716754,0.0,0.0,3.71167865564,18.077,24.4537179677,2.28093421989,21.0077,1.16508374785
 03/05  09:00:00,20.7910301332,2.20982716754,0.0,0.0,3.71167865564,13.077,19.2882025377,3.11749037857,15.0055,1.16521215909
 03/05  10:00:00,20.7984245719,2.20982716754,0.0,0.0,3.71167865564,13.077,18.2403619521,1.49698811862,15.0055,1.73787383347
 03/05  11:00:00,25.8314094634,2.20982716754,0.0,0.0,3.71167865564,18.077,36.4750727011,0.0,33.0121,3.46297270106
 03/05  12:00:00,26.9844878164,2.20982716754,0.0020461634612,0.0,3.71167865564,18.077,43.9778315425,0.0,40.51485,3.46298154245
 03/05  13:00:00,26.2825316108,2.20982716754,0.122753211833,0.0,3.71167865564,18.077,38.9005564434,0.0,36.0132,2.88735644342
 03/05  14:00:00,26.3289630719,2.20982716754,0.379952477609,0.0,3.71167865564,18.077,34.3983262434,0.0,31.51155,2.88677624339
 03/05  15:00:00,21.3159888397,2.20982716754,0.349608103795,0.0,3.71167865564,13.077,23.3197908583,0.0,21.0077,2.31209085835
 03/05  16:00:00,21.2211985569,2.20982716754,0.269062247904,0.0,3.71167865564,13.077,21.8196472156,0.0,19.50715,2.31249721556
 03/05  17:00:00,20.9027883026,2.20982716754,0.0420935690868,0.0,3.71167865564,13.077,24.8207418948,0.0,22.50825,2.3124918948
 03/05  18:00:00,25.8763011993,2.20982716754,0.0186812655464,0.0,3.71167865564,18.077,28.396959186,0.0,25.50935,2.88760918603
 03/05  19:00:00,27.7341120424,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9722989187,0.0,25.50935,3.46294891875
 03/05  20:00:00,28.4785670535,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9722221117,0.0,25.50935,3.4628721117
 03/05  21:00:00,23.4066342109,2.20982716754,0.0,0.0,3.71167865564,13.077,26.1190366357,0.72362849824,22.50825,2.88715813741
 03/05  22:00:00,23.2978040011,2.20982716754,0.0,0.0,3.71167865564,13.077,28.4937951354,3.45011678036,21.0077,4.03597835502
 03/05  23:00:00,23.1694112099,2.20982716754,0.0,0.0,3.71167865564,13.077,27.2982427516,6.40461229455,18.0066,2.88703045708
 03/05  24:00:00,24.304820095,2.20982716754,0.0,0.0,3.71167865564,13.077,14.8989569237,10.1595994799,3.0011,1.7382574438
 03/06  01:00:00,13.8511071888,2.20982716754,0.0,0.0,1.85583932782,5.577,22.4309907686,18.2646844331,3.0011,1.16520633547
 03/06  02:00:00,9.59444684945,0.0,0.0,0.0,0.618613109274,5.0,3.5931955834,0.0,3.0011,0.592095583396
 03/06  03:00:00,9.62415375824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  04:00:00,9.63171163738,0.0,0.0,0.0,0.618613109274,5.0,3.593149742,0.0,3.0011,0.592049741996
 03/06  05:00:00,9.77692370335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  06:00:00,13.7863750269,2.20982716754,0.0,0.0,1.85583932782,5.577,33.2408951128,28.1471894336,4.50165,0.592055679128
 03/06  07:00:00,27.6342697081,2.20982716754,0.0,0.0,3.71167865564,18.077,33.4511110062,18.7811274427,13.50495,1.16503356347
 03/06  08:00:00,25.7274199827,2.20982716754,0.0,0.0,3.71167865564,18.077,33.7012342452,8.65447292969,21.0077,4.03906131555
 03/06  09:00:00,20.7662173142,2.20982716754,0.0,0.0,3.71167865564,13.077,23.5560757285,4.51253564253,15.0055,4.03804008597
 03/06  10:00:00,20.8307117635,2.20982716754,0.0,0.0,3.71167865564,13.077,19.1495564406,1.25588759297,15.0055,2.88816884761
 03/06  11:00:00,25.9052171467,2.20982716754,0.00244406804479,0.0,3.71167865564,18.077,36.0147892091,0.0,33.0121,3.00268920907
 03/06  12:00:00,27.5746465983,2.20982716754,0.483947639532,0.0,3.71167865564,18.077,43.8610862333,0.0,40.51485,3.34623623329
 03/06  13:00:00,27.6978969299,2.20982716754,1.38371087236,0.0,3.71167865564,18.077,38.8998981772,0.0,36.0132,2.88669817719
 03/06  14:00:00,27.736438125,2.20982716754,1.6616000262,0.0,3.71167865564,18.077,34.3975876096,0.0,31.51155,2.88603760959
 03/06  15:00:00,22.4965705444,2.20982716754,1.41033548792,0.0,3.71167865564,13.077,23.3187257485,0.0,21.0077,2.31102574848
 03/06  16:00:00,22.0890662938,2.20982716754,1.01027324098,0.0,3.71167865564,13.077,21.2457629297,0.0,19.50715,1.7386129297
 03/06  17:00:00,21.6265394583,2.20982716754,0.629906222576,0.0,3.71167865564,13.077,24.8208071809,0.0,22.50825,2.31255718088
 03/06  18:00:00,26.7690166371,2.20982716754,0.806130341577,0.0,3.71167865564,18.077,28.3965045419,0.0,25.50935,2.88715454191
 03/06  19:00:00,28.3863525631,2.20982716754,0.539746299089,0.0,3.71167865564,18.077,29.5467155215,0.0,25.50935,4.03736552152
 03/06  20:00:00,28.8460602243,2.20982716754,0.213072382792,0.0,3.71167865564,18.077,30.1211197744,0.0,25.50935,4.61176977444
 03/06  21:00:00,23.5995079669,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9703175671,0.0,22.50825,3.46206756707
 03/06  22:00:00,23.5012680805,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0447820699,0.0,21.0077,4.03708206993
 03/06  23:00:00,23.3725364414,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8942213386,0.0,18.0066,2.88762133856
 03/06  24:00:00,24.5058469406,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76340435136,0.0240712540282,3.0011,1.73823309733
 03/07  01:00:00,14.0879903722,2.20982716754,0.0,0.0,1.85583932782,5.577,5.29129855098,0.552243186234,3.0011,1.73795536475
 03/07  02:00:00,9.8071467927,0.0,0.0,0.0,0.618613109274,5.0,3.59317169171,0.0,3.0011,0.592071691713
 03/07  03:00:00,9.84429545918,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  04:00:00,9.85866802562,0.0,0.0,0.0,0.618613109274,5.0,3.59317759571,0.0,3.0011,0.592077595706
 03/07  05:00:00,10.6284785322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  06:00:00,14.6815698325,2.20982716754,0.0,0.0,1.85583932782,5.577,4.63900856834,0.11735856834,4.50165,0.02
 03/07  07:00:00,28.2308887865,2.20982716754,0.010515774968,0.0,3.71167865564,18.077,15.2424217152,0.0,13.50495,1.7374717152
 03/07  08:00:00,26.0681201863,2.20982716754,0.0524598065389,0.0,3.71167865564,18.077,25.0464092081,0.0,21.0077,4.03870920814
 03/07  09:00:00,21.0237324479,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0432327648,0.0,15.0055,4.03773276477
 03/07  10:00:00,21.1786060789,2.20982716754,0.135085437754,0.0,3.71167865564,13.077,17.8936506996,0.0,15.0055,2.88815069955
 03/07  11:00:00,26.8971622115,2.20982716754,0.842308541756,0.0,3.71167865564,18.077,35.8992405707,0.0,33.0121,2.88714057071
 03/07  12:00:00,29.2171435475,2.20982716754,2.04920895578,0.0,3.71167865564,18.077,43.9763510614,0.0,40.51485,3.46150106144
 03/07  13:00:00,29.4713299904,2.20982716754,3.10130184775,0.0,3.71167865564,18.077,38.9000321545,0.0,36.0132,2.88683215454
 03/07  14:00:00,29.32904203,2.20982716754,3.23664363786,0.0,3.71167865564,18.077,34.3977521184,0.0,31.51155,2.88620211838
 03/07  15:00:00,23.6331668059,2.20982716754,2.52857576883,0.0,3.71167865564,13.077,22.7467147285,0.0,21.0077,1.73901472851
 03/07  16:00:00,23.2266461079,2.20982716754,2.12131179709,0.0,3.71167865564,13.077,21.8196130366,0.0,19.50715,2.31246303658
 03/07  17:00:00,23.1572136495,2.20982716754,2.0563550896,0.0,3.71167865564,13.077,24.8205202757,0.0,22.50825,2.3122702757
 03/07  18:00:00,28.7681322187,2.20982716754,2.67182502248,0.0,3.71167865564,18.077,28.3965658434,0.0,25.50935,2.88721584336
 03/07  19:00:00,30.3788298406,2.20982716754,2.43626749344,0.0,3.71167865564,18.077,29.547221228,0.0,25.50935,4.03787122803
 03/07  20:00:00,30.5516162549,2.20982716754,2.00532796904,0.0,3.71167865564,18.077,29.5476711954,0.0,25.50935,4.03832119545
 03/07  21:00:00,24.7020682215,2.20982716754,1.18261607892,0.0,3.71167865564,13.077,26.5442961729,0.0,22.50825,4.03604617295
 03/07  22:00:00,24.1509835979,2.20982716754,0.698588871122,0.0,3.71167865564,13.077,24.4704238465,0.0,21.0077,3.46272384649
 03/07  23:00:00,23.5687810587,2.20982716754,0.126282572381,0.0,3.71167865564,13.077,21.4674505612,0.0,18.0066,3.46085056116
 03/07  24:00:00,24.5748930647,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73959885885,0.0,3.0011,1.73849885885
 03/08  01:00:00,14.1561618887,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77514692896,0.0359878263261,3.0011,1.73805910264
 03/08  02:00:00,9.85148231335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  03:00:00,9.87668011981,0.0,0.0,0.0,0.618613109274,5.0,3.5931680056,0.0,3.0011,0.592068005604
 03/08  04:00:00,9.88371384156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  05:00:00,10.0500896136,0.0,0.0,0.0,0.618613109274,5.0,3.59317391546,0.0,3.0011,0.592073915457
 03/08  06:00:00,14.1022219523,2.20982716754,0.0,0.0,1.85583932782,5.577,4.64128212807,0.119632128067,4.50165,0.02
 03/08  07:00:00,27.9785824512,2.20982716754,0.0162744511839,0.0,3.71167865564,18.077,14.6700949693,0.0,13.50495,1.16514496929
 03/08  08:00:00,26.524241155,2.20982716754,0.491281854987,0.0,3.71167865564,18.077,25.6202470228,0.0,21.0077,4.61254702277
 03/08  09:00:00,21.3480190893,2.20982716754,0.309725621706,0.0,3.71167865564,13.077,18.4692356761,0.0,15.0055,3.46373567611
 03/08  10:00:00,21.5434089022,2.20982716754,0.490171874962,0.0,3.71167865564,13.077,18.4671912761,0.0,15.0055,3.46169127612
 03/08  11:00:00,27.1998624297,2.20982716754,1.13564272803,0.0,3.71167865564,18.077,35.8993665149,0.0,33.0121,2.88726651489
 03/08  12:00:00,29.3552468063,2.20982716754,2.17930260214,0.0,3.71167865564,18.077,43.976623832,0.0,40.51485,3.46177383201
 03/08  13:00:00,29.5863517321,2.20982716754,3.2051985253,0.0,3.71167865564,18.077,38.9003818461,0.0,36.0132,2.88718184612
 03/08  14:00:00,29.6355207153,2.20982716754,3.53598429724,0.0,3.71167865564,18.077,33.823854613,0.0,31.51155,2.31230461302
 03/08  15:00:00,23.8098172308,2.20982716754,2.69843039095,0.0,3.71167865564,13.077,23.3197590685,0.0,21.0077,2.31205906847
 03/08  16:00:00,23.3798219295,2.20982716754,2.26746395428,0.0,3.71167865564,13.077,21.8190019319,0.0,19.50715,2.31185193192
 03/08  17:00:00,23.2415106142,2.20982716754,2.13390661379,0.0,3.71167865564,13.077,24.8206584337,0.0,22.50825,2.3124084337
 03/08  18:00:00,28.8743228682,2.20982716754,2.77155470738,0.0,3.71167865564,18.077,28.3963184534,0.0,25.50935,2.8869684534
 03/08  19:00:00,30.0136178874,2.20982716754,2.05726724898,0.0,3.71167865564,18.077,29.5471148034,0.0,25.50935,4.0377648034
 03/08  20:00:00,30.0145922634,2.20982716754,1.31410929899,0.0,3.71167865564,18.077,29.5481869997,0.0,25.50935,4.03883699968
 03/08  21:00:00,24.1825817551,2.20982716754,0.547384077959,0.0,3.71167865564,13.077,25.9703056014,0.0,22.50825,3.46205560143
 03/08  22:00:00,23.6834908647,2.20982716754,0.169233066638,0.0,3.71167865564,13.077,25.0446677978,0.0,21.0077,4.0369677978
 03/08  23:00:00,23.3696762713,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4676402142,0.0,18.0066,3.46104021422
 03/08  24:00:00,24.4900150194,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76681412218,0.0272056880673,3.0011,1.73850843411
 03/09  01:00:00,14.0395252221,2.20982716754,0.0,0.0,1.85583932782,5.577,5.20812208089,0.469115519277,3.0011,1.73790656161
 03/09  02:00:00,9.74018593332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.75996017167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  04:00:00,9.76472499812,0.0,0.0,0.0,0.618613109274,5.0,3.59318489988,0.0,3.0011,0.592084899876
 03/09  05:00:00,9.92212004762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  06:00:00,13.9245678606,2.20982716754,0.0,0.0,1.85583932782,5.577,10.6085996364,5.5148588553,4.50165,0.592090781145
 03/09  07:00:00,27.7713828789,2.20982716754,0.0,0.0,3.71167865564,18.077,16.7946898877,2.12455980566,13.50495,1.16518008208
 03/09  08:00:00,25.8500129732,2.20982716754,0.0,0.0,3.71167865564,18.077,25.0455680291,0.0,21.0077,4.03786802913
 03/09  09:00:00,20.861835389,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0432246216,0.0,15.0055,4.03772462162
