Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  10:00:00,20.8947588692,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4672817022,0.0,15.0055,3.46178170221
 03/09  11:00:00,25.9371221249,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8994447203,0.0,33.0121,2.88734472027
 03/09  12:00:00,27.5085230543,2.20982716754,0.424017378332,0.0,3.71167865564,18.077,43.4030884476,0.0,40.51485,2.88823844758
 03/09  13:00:00,27.5334251239,2.20982716754,1.24062053393,0.0,3.71167865564,18.077,38.9001592451,0.0,36.0132,2.8869592451
 03/09  14:00:00,27.5522293758,2.20982716754,1.49238796087,0.0,3.71167865564,18.077,34.3972337175,0.0,31.51155,2.88568371748
 03/09  15:00:00,22.2942424525,2.20982716754,1.21903456335,0.0,3.71167865564,13.077,23.3188315047,0.0,21.0077,2.31113150474
 03/09  16:00:00,22.128912765,2.20982716754,1.04914250914,0.0,3.71167865564,13.077,21.8185253547,0.0,19.50715,2.31137535474
 03/09  17:00:00,22.055369116,2.20982716754,1.05889973444,0.0,3.71167865564,13.077,24.2476670406,0.0,22.50825,1.7394170406
 03/09  18:00:00,27.579238345,2.20982716754,1.57360040702,0.0,3.71167865564,18.077,28.3965195726,0.0,25.50935,2.88716957262
 03/09  19:00:00,29.3522056134,2.20982716754,1.45660535444,0.0,3.71167865564,18.077,29.5469583169,0.0,25.50935,4.03760831689
 03/09  20:00:00,29.7990787216,2.20982716754,1.11687146415,0.0,3.71167865564,18.077,29.5479817346,0.0,25.50935,4.03863173462
 03/09  21:00:00,24.0568536912,2.20982716754,0.417714439024,0.0,3.71167865564,13.077,26.5440547952,0.0,22.50825,4.03580479519
 03/09  22:00:00,23.583133997,2.20982716754,0.0443382594642,0.0,3.71167865564,13.077,24.4708781022,0.0,21.0077,3.46317810222
 03/09  23:00:00,23.4137893349,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4675211826,0.0,18.0066,3.46092118264
 03/09  24:00:00,24.5536563466,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73961659556,0.0,3.0011,1.73851659556
 03/10  01:00:00,14.1363757321,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77717644231,0.0380126933935,3.0011,1.73806374892
 03/10  02:00:00,9.82520283385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.84636756498,0.0,0.0,0.0,0.618613109274,5.0,3.5931696387,0.0,3.0011,0.592069638703
 03/10  04:00:00,9.85386139706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.6067015571,0.0,0.0,0.0,0.618613109274,5.0,3.59317554596,0.0,3.0011,0.592075545959
 03/10  06:00:00,14.6430066615,2.20982716754,0.0,0.0,1.85583932782,5.577,4.64935914978,0.127709149785,4.50165,0.02
 03/10  07:00:00,28.1955038819,2.20982716754,0.00991424392694,0.0,3.71167865564,18.077,14.6700711197,0.0,13.50495,1.16512111969
 03/10  08:00:00,26.0022414823,2.20982716754,0.0108160465549,0.0,3.71167865564,18.077,25.6203660828,0.0,21.0077,4.61266608279
 03/10  09:00:00,21.0037159553,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4694581098,0.0,15.0055,3.46395810976
 03/10  10:00:00,21.6185039878,2.20982716754,0.572370651298,0.0,3.71167865564,13.077,18.4674352008,0.0,15.0055,3.4619352008
 03/10  11:00:00,28.0603863395,2.20982716754,1.97552252056,0.0,3.71167865564,18.077,35.8994678772,0.0,33.0121,2.88736787721
 03/10  12:00:00,31.3618871545,2.20982716754,4.13590230697,0.0,3.71167865564,18.077,43.9767177433,0.0,40.51485,3.46186774328
 03/10  13:00:00,32.718689516,2.20982716754,6.2549445796,0.0,3.71167865564,18.077,38.9004664764,0.0,36.0132,2.88726647638
 03/10  14:00:00,32.7945456052,2.20982716754,6.62667674792,0.0,3.71167865564,18.077,33.8246108841,0.0,31.51155,2.3130608841
 03/10  15:00:00,26.8981692398,2.20982716754,5.71019648968,0.0,3.71167865564,13.077,23.3196666595,0.0,21.0077,2.31196665951
 03/10  16:00:00,26.3104034886,2.20982716754,5.12744707521,0.0,3.71167865564,13.077,21.8195388961,0.0,19.50715,2.3123888961
 03/10  17:00:00,26.0006908636,2.20982716754,4.8361465055,0.0,3.71167865564,13.077,24.8207015547,0.0,22.50825,2.31245155473
 03/10  18:00:00,31.4059427625,2.20982716754,5.30048694509,0.0,3.71167865564,18.077,28.3967436118,0.0,25.50935,2.8873936118
 03/10  19:00:00,32.3787306835,2.20982716754,4.40874972935,0.0,3.71167865564,18.077,28.9732614996,0.0,25.50935,3.46391149961
 03/10  20:00:00,31.6149534334,2.20982716754,3.0366347111,0.0,3.71167865564,18.077,30.1221412227,0.0,25.50935,4.61279122274
 03/10  21:00:00,25.2916421072,2.20982716754,1.74708641731,0.0,3.71167865564,13.077,25.970432072,0.0,22.50825,3.46218207198
 03/10  22:00:00,24.722461524,2.20982716754,1.25273378786,0.0,3.71167865564,13.077,25.0444681795,0.0,21.0077,4.03676817952
 03/10  23:00:00,24.2332894925,2.20982716754,0.773883566106,0.0,3.71167865564,13.077,20.8939613701,0.0,18.0066,2.88736137009
 03/10  24:00:00,24.8549907535,2.20982716754,0.260168475904,0.0,3.71167865564,13.077,4.73935005029,0.0,3.0011,1.73825005029
 03/11  01:00:00,14.1866657377,2.20982716754,0.0,0.0,1.85583932782,5.577,4.76828979771,0.0292441302969,3.0011,1.73794566742
 03/11  02:00:00,9.87031528371,0.0,0.0,0.0,0.618613109274,5.0,3.59316770233,0.0,3.0011,0.59206770233
 03/11  03:00:00,9.8917356945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  04:00:00,9.90045893635,0.0,0.0,0.0,0.618613109274,5.0,3.59317361266,0.0,3.0011,0.592073612665
 03/11  05:00:00,10.072152242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  06:00:00,14.1314572486,2.20982716754,0.0,0.0,1.85583932782,5.577,4.6282363454,0.106586345403,4.50165,0.02
 03/11  07:00:00,28.0308067737,2.20982716754,0.0385398879023,0.0,3.71167865564,18.077,15.2423896908,0.0,13.50495,1.73743969076
 03/11  08:00:00,26.8230252487,2.20982716754,0.768564624333,0.0,3.71167865564,18.077,22.1726802927,0.0,21.0077,1.16498029274
 03/11  09:00:00,21.6089444966,2.20982716754,0.555022094118,0.0,3.71167865564,13.077,16.1706306475,0.0,15.0055,1.16513064745
 03/11  10:00:00,22.0415400893,2.20982716754,0.978550154812,0.0,3.71167865564,13.077,18.4682395554,0.0,15.0055,3.4627395554
 03/11  11:00:00,27.7317119973,2.20982716754,1.65458446966,0.0,3.71167865564,18.077,36.4735786709,0.0,33.0121,3.46147867086
 03/11  12:00:00,29.8401595833,2.20982716754,2.64941759996,0.0,3.71167865564,18.077,43.977317546,0.0,40.51485,3.46246754605
 03/11  13:00:00,29.9947268339,2.20982716754,3.59549632109,0.0,3.71167865564,18.077,39.4753411837,0.0,36.0132,3.46214118372
 03/11  14:00:00,30.1556440504,2.20982716754,4.04855536901,0.0,3.71167865564,18.077,34.9725740433,0.0,31.51155,3.46102404334
 03/11  15:00:00,24.3929973288,2.20982716754,3.27847657457,0.0,3.71167865564,13.077,23.894022506,0.0,21.0077,2.88632250595
 03/11  16:00:00,23.9404820185,2.20982716754,2.82683088345,0.0,3.71167865564,13.077,22.3933085776,0.0,19.50715,2.88615857764
 03/11  17:00:00,23.5090710017,2.20982716754,2.40053171699,0.0,3.71167865564,13.077,24.8212109271,0.0,22.50825,2.31296092708
 03/11  18:00:00,28.606982786,2.20982716754,2.50386475701,0.0,3.71167865564,18.077,28.3964595294,0.0,25.50935,2.88710952936
 03/11  19:00:00,30.6079602621,2.20982716754,2.61648004681,0.0,3.71167865564,18.077,29.5464572257,0.0,25.50935,4.03710722574
 03/11  20:00:00,31.0797276946,2.20982716754,2.30793219496,0.0,3.71167865564,18.077,28.9721544162,0.0,25.50935,3.46280441624
 03/11  21:00:00,25.4811567911,2.20982716754,1.76696794631,0.0,3.71167865564,13.077,26.5443421307,0.0,22.50825,4.03609213065
 03/11  22:00:00,25.0727368783,2.20982716754,1.46257582342,0.0,3.71167865564,13.077,24.4702256326,0.0,21.0077,3.46252563259
 03/11  23:00:00,24.4923676024,2.20982716754,1.01778711709,0.0,3.71167865564,13.077,20.8934411232,0.0,18.0066,2.88684112322
 03/11  24:00:00,25.11797459,2.20982716754,0.505797770121,0.0,3.71167865564,13.077,5.31316024506,0.0,3.0011,2.31206024506
 03/12  01:00:00,10.1343654099,0.0,0.0,0.0,0.618613109274,5.0,3.59316992244,0.0,3.0011,0.592069922438
 03/12  02:00:00,9.91364591356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  03:00:00,9.91530638133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  04:00:00,10.0828352594,0.0,0.0,0.0,0.618613109274,5.0,3.59317582924,0.0,3.0011,0.592075829243
 03/12  05:00:00,14.1371802089,2.20982716754,0.0,0.0,1.85583932782,5.577,4.57815612674,0.0565061267419,4.50165,0.02
 03/12  06:00:00,28.6634682419,2.20982716754,0.0356419953573,0.0,3.71167865564,18.077,15.2424897118,0.0,13.50495,1.73753971179
 03/12  07:00:00,28.9167992571,2.20982716754,0.959116678773,0.0,3.71167865564,18.077,22.1725751288,0.0,21.0077,1.16487512883
 03/12  08:00:00,22.1244764462,2.20982716754,1.05608023371,0.0,3.71167865564,13.077,16.1707113201,0.0,15.0055,1.16521132011
 03/12  09:00:00,22.6938928486,2.20982716754,1.61739908427,0.0,3.71167865564,13.077,16.1707116659,0.0,15.0055,1.16521166593
 03/12  10:00:00,28.3701659092,2.20982716754,2.27288274965,0.0,3.71167865564,18.077,36.4749162481,0.0,33.0121,3.46281624808
 03/12  11:00:00,30.9865919709,2.20982716754,3.75743325252,0.0,3.71167865564,18.077,43.9778045193,0.0,40.51485,3.46295451935
 03/12  12:00:00,31.0702151953,2.20982716754,4.60343754183,0.0,3.71167865564,18.077,38.9006518467,0.0,36.0132,2.88745184669
 03/12  13:00:00,31.1384269563,2.20982716754,4.97869812114,0.0,3.71167865564,18.077,34.3983799971,0.0,31.51155,2.88682999711
 03/12  14:00:00,25.8196527831,2.20982716754,4.654022182,0.0,3.71167865564,13.077,23.3197380221,0.0,21.0077,2.31203802213
 03/12  15:00:00,26.0522346378,2.20982716754,4.88057562911,0.0,3.71167865564,13.077,21.8190780699,0.0,19.50715,2.31192806989
 03/12  16:00:00,25.7723112978,2.20982716754,4.67765309041,0.0,3.71167865564,13.077,24.820674487,0.0,22.50825,2.31242448704
 03/12  17:00:00,30.6793128634,2.20982716754,4.61301776863,0.0,3.71167865564,18.077,28.3964362156,0.0,25.50935,2.8870862156
 03/12  18:00:00,30.5296738091,2.20982716754,4.47013813481,0.0,3.71167865564,18.077,28.9720384463,0.0,25.50935,3.46268844627
 03/12  19:00:00,31.7773355536,2.20982716754,3.64254849622,0.0,3.71167865564,18.077,28.9721116524,0.0,25.50935,3.46276165238
 03/12  20:00:00,25.8356461783,2.20982716754,2.11035384384,0.0,3.71167865564,13.077,25.3953415971,0.0,22.50825,2.88709159714
 03/12  21:00:00,24.8731883503,2.20982716754,1.27061213652,0.0,3.71167865564,13.077,24.4699549405,0.0,21.0077,3.46225494053
 03/12  22:00:00,24.1478593651,2.20982716754,0.705443129681,0.0,3.71167865564,13.077,20.8934415756,0.0,18.0066,2.88684157559
 03/12  23:00:00,24.7380776041,2.20982716754,0.17286727195,0.0,3.71167865564,13.077,4.73910919283,0.0,3.0011,1.73800919283
 03/12  24:00:00,14.1390703799,2.20982716754,0.0,0.0,1.85583932782,5.577,4.79495552615,0.0552087101926,3.0011,1.73864681596
 03/13  01:00:00,9.813222708,0.0,0.0,0.0,0.618613109274,5.0,3.59319155922,0.0,3.0011,0.592091559225
 03/13  02:00:00,9.82531807609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  03:00:00,9.82006112989,0.0,0.0,0.0,0.618613109274,5.0,3.59317161888,0.0,3.0011,0.592071618876
 03/13  04:00:00,9.96905271396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  05:00:00,13.9472663567,2.20982716754,0.0,0.0,1.85583932782,5.577,9.13343887651,4.61178887651,4.50165,0.02
 03/13  06:00:00,28.3900728018,2.20982716754,0.0,0.0,3.71167865564,18.077,17.9909531414,2.74857816039,13.50495,1.73742498102
 03/13  07:00:00,27.0891936239,2.20982716754,0.0,0.0,3.71167865564,18.077,25.2043452856,0.158322787394,21.0077,4.03832249817
 03/13  08:00:00,20.8560573898,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0428666168,0.0,15.0055,4.0373666168
 03/13  09:00:00,20.8972200047,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8934366194,0.0,15.0055,2.88793661942
 03/13  10:00:00,25.9296601043,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8993780984,0.0,33.0121,2.88727809843
 03/13  11:00:00,27.4532710877,2.20982716754,0.392310432648,0.0,3.71167865564,18.077,43.9763904785,0.0,40.51485,3.46154047852
 03/13  12:00:00,27.3513447898,2.20982716754,1.09967846048,0.0,3.71167865564,18.077,38.8999488747,0.0,36.0132,2.88674887474
 03/13  13:00:00,27.3455976174,2.20982716754,1.33039972437,0.0,3.71167865564,18.077,33.8245035349,0.0,31.51155,2.31295353487
 03/13  14:00:00,22.0404696532,2.20982716754,1.01684569898,0.0,3.71167865564,13.077,23.3193374851,0.0,21.0077,2.31163748514
 03/13  15:00:00,21.9798809906,2.20982716754,0.966648614879,0.0,3.71167865564,13.077,21.8188123999,0.0,19.50715,2.31166239989
 03/13  16:00:00,21.7847899619,2.20982716754,0.857355319301,0.0,3.71167865564,13.077,24.8206984064,0.0,22.50825,2.3124484064
 03/13  17:00:00,26.9988870491,2.20982716754,1.07709939858,0.0,3.71167865564,18.077,28.3965121338,0.0,25.50935,2.88716213377
 03/13  18:00:00,26.7959188019,2.20982716754,0.882720237975,0.0,3.71167865564,18.077,28.9730293835,0.0,25.50935,3.46367938345
 03/13  19:00:00,27.7090935682,2.20982716754,0.38883200317,0.0,3.71167865564,18.077,29.976080742,0.0,25.50935,4.46673074199
 03/13  20:00:00,23.5211717364,2.20982716754,0.0,0.0,3.71167865564,13.077,26.1160179973,0.0,22.50825,3.60776799727
 03/13  21:00:00,23.3914780069,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4864286972,0.0155156924922,21.0077,3.46321300468
 03/13  22:00:00,23.2459000389,2.20982716754,0.0,0.0,3.71167865564,13.077,22.0271078264,0.559157991828,18.0066,3.46134983454
 03/13  23:00:00,24.3746252965,2.20982716754,0.0,0.0,3.71167865564,13.077,7.58165881226,2.8418251515,3.0011,1.73873366075
 03/13  24:00:00,13.9297265855,2.20982716754,0.0,0.0,1.85583932782,5.577,11.8639799979,7.12463885907,3.0011,1.73824113882
 03/14  01:00:00,9.66381176163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.70162842988,0.0,0.0,0.0,0.618613109274,5.0,3.59315798538,0.0,3.0011,0.592057985375
 03/14  03:00:00,9.71512990114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.4061979502,0.0,0.0,0.0,0.618613109274,5.0,3.59316391117,0.0,3.0011,0.59206391117
 03/14  05:00:00,14.4134099575,2.20982716754,0.0,0.0,1.85583932782,5.577,12.8543041828,8.33265418278,4.50165,0.02
 03/14  06:00:00,28.5880450089,2.20982716754,0.0,0.0,3.71167865564,18.077,19.5137608545,4.84376700083,13.50495,1.16504385364
 03/14  07:00:00,27.0622792376,2.20982716754,0.0,0.0,3.71167865564,18.077,26.3682074705,1.32266968019,21.0077,4.0378377903
 03/14  08:00:00,20.8224774361,2.20982716754,0.0,0.0,3.71167865564,13.077,19.323389829,0.280335386004,15.0055,4.03755444296
 03/14  09:00:00,20.8575680892,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4669248122,0.0,15.0055,3.46142481223
 03/14  10:00:00,25.8989550004,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8994697792,0.0,33.0121,2.88736977916
 03/14  11:00:00,27.4743003876,2.20982716754,0.413222850833,0.0,3.71167865564,18.077,43.4029590163,0.0,40.51485,2.88810901627
 03/14  12:00:00,27.668120615,2.20982716754,1.38595748669,0.0,3.71167865564,18.077,38.9006067824,0.0,36.0132,2.88740678238
 03/14  13:00:00,27.5590658257,2.20982716754,1.51816249796,0.0,3.71167865564,18.077,34.3977802133,0.0,31.51155,2.88623021331
 03/14  14:00:00,22.0014327845,2.20982716754,0.966366213991,0.0,3.71167865564,13.077,22.7465026257,0.0,21.0077,1.73880262571
 03/14  15:00:00,21.6950111704,2.20982716754,0.68415176959,0.0,3.71167865564,13.077,21.8195396763,0.0,19.50715,2.31238967629
 03/14  16:00:00,21.4312781283,2.20982716754,0.511695673049,0.0,3.71167865564,13.077,24.8204625795,0.0,22.50825,2.3122125795
 03/14  17:00:00,26.5493797899,2.20982716754,0.634174075978,0.0,3.71167865564,18.077,28.3965733349,0.0,25.50935,2.88722333494
 03/14  18:00:00,26.3074617768,2.20982716754,0.400890731991,0.0,3.71167865564,18.077,29.5474004259,0.0,25.50935,4.03805042591
 03/14  19:00:00,27.239246886,2.20982716754,0.0837949338669,0.0,3.71167865564,18.077,29.5482095874,0.0,25.50935,4.03885958736
 03/14  20:00:00,23.386728542,2.20982716754,0.0,0.0,3.71167865564,13.077,25.988755266,0.0186410281203,22.50825,3.46186423792
 03/14  21:00:00,23.3113765334,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0445595024,0.0,21.0077,4.03685950242
 03/14  22:00:00,23.2884587739,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9201140795,0.0261740447928,18.0066,2.88734003473
 03/14  23:00:00,24.420241972,2.20982716754,0.0,0.0,3.71167865564,13.077,6.34457810219,1.03244247687,3.0011,2.31103562532
 03/14  24:00:00,13.9837913497,2.20982716754,0.0,0.0,1.85583932782,5.577,9.07070027324,4.90436949348,3.0011,1.16523077977
 03/15  01:00:00,9.70422090308,0.0,0.0,0.0,0.618613109274,5.0,3.59315652803,0.0,3.0011,0.592056528034
 03/15  02:00:00,9.73406902537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  03:00:00,9.74285084121,0.0,0.0,0.0,0.618613109274,5.0,3.59316245615,0.0,3.0011,0.592062456149
 03/15  04:00:00,9.89654604935,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  05:00:00,13.907070375,2.20982716754,0.0,0.0,1.85583932782,5.577,13.4129778511,8.3192594781,4.50165,0.592068373039
 03/15  06:00:00,28.3781440297,2.20982716754,0.0,0.0,3.71167865564,18.077,19.9126072821,5.24275894139,13.50495,1.16489834069
 03/15  07:00:00,27.1000413189,2.20982716754,0.0,0.0,3.71167865564,18.077,26.3565474442,1.31077420492,21.0077,4.03807323926
 03/15  08:00:00,20.8799836685,2.20982716754,0.0,0.0,3.71167865564,13.077,19.1008218809,0.0583390416706,15.0055,4.03698283922
 03/15  09:00:00,20.9390398235,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8936115148,0.0,15.0055,2.88811151479
 03/15  10:00:00,26.0463136435,2.20982716754,0.0582101661287,0.0,3.71167865564,18.077,35.899215629,0.0,33.0121,2.88711562904
 03/15  11:00:00,28.1816729325,2.20982716754,1.05291899968,0.0,3.71167865564,18.077,43.9763622382,0.0,40.51485,3.46151223821
 03/15  12:00:00,28.2764944238,2.20982716754,1.92269264352,0.0,3.71167865564,18.077,38.9003660618,0.0,36.0132,2.88716606184
 03/15  13:00:00,28.1125182705,2.20982716754,2.02684720962,0.0,3.71167865564,18.077,33.8245604749,0.0,31.51155,2.31301047489
 03/15  14:00:00,22.4118776671,2.20982716754,1.33450962215,0.0,3.71167865564,13.077,23.3196044714,0.0,21.0077,2.31190447144
 03/15  15:00:00,21.9305717431,2.20982716754,0.861612258113,0.0,3.71167865564,13.077,21.8189783431,0.0,19.50715,2.31182834312
 03/15  16:00:00,21.6345565443,2.20982716754,0.63353774576,0.0,3.71167865564,13.077,24.2470930991,0.0,22.50825,1.73884309913
 03/15  17:00:00,26.8995163947,2.20982716754,0.936455484307,0.0,3.71167865564,18.077,28.396360211,0.0,25.50935,2.88701021095
 03/15  18:00:00,26.5690723915,2.20982716754,0.617718775851,0.0,3.71167865564,18.077,29.5465239238,0.0,25.50935,4.03717392377
 03/15  19:00:00,27.9218032017,2.20982716754,0.537802436259,0.0,3.71167865564,18.077,29.5481541152,0.0,25.50935,4.03880411517
 03/15  20:00:00,23.9583490493,2.20982716754,0.316505290709,0.0,3.71167865564,13.077,25.9702974576,0.0,22.50825,3.46204745756
 03/15  21:00:00,23.9190300511,2.20982716754,0.357402257933,0.0,3.71167865564,13.077,25.0448866015,0.0,21.0077,4.03718660151
 03/15  22:00:00,23.6679864502,2.20982716754,0.221904488845,0.0,3.71167865564,13.077,21.4677412115,0.0,18.0066,3.46114121153
 03/15  23:00:00,24.5993057812,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73959589277,0.0,3.0011,1.73849589277
 03/15  24:00:00,14.2011122512,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77234742742,0.0333956585968,3.0011,1.73785176882
 03/16  01:00:00,9.88410461095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.90331997268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  03:00:00,9.90351855551,0.0,0.0,0.0,0.618613109274,5.0,3.59316919033,0.0,3.0011,0.59206919033
 03/16  04:00:00,10.0785271905,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  05:00:00,14.1544470612,2.20982716754,0.0,0.0,1.85583932782,5.577,5.12802018012,0.0342950833903,4.50165,0.592075096734
 03/16  06:00:00,29.3156573057,2.20982716754,0.664651191727,0.0,3.71167865564,18.077,14.6700708853,0.0,13.50495,1.16512088528
 03/16  07:00:00,28.9054466873,2.20982716754,1.56777493178,0.0,3.71167865564,18.077,25.0452852445,0.0,21.0077,4.03758524446
 03/16  08:00:00,22.4756713152,2.20982716754,1.40016247021,0.0,3.71167865564,13.077,19.0424654689,0.0,15.0055,4.03696546893
 03/16  09:00:00,22.4447062328,2.20982716754,1.36657176945,0.0,3.71167865564,13.077,17.8934207873,0.0,15.0055,2.8879207873
 03/16  10:00:00,27.9675806064,2.20982716754,1.87989620105,0.0,3.71167865564,18.077,35.8990694983,0.0,33.0121,2.88696949825
 03/16  11:00:00,30.2921833399,2.20982716754,3.09194637082,0.0,3.71167865564,18.077,43.9762686522,0.0,40.51485,3.46141865217
 03/16  12:00:00,31.1766658534,2.20982716754,4.76018986527,0.0,3.71167865564,18.077,38.9003573159,0.0,36.0132,2.88715731585
 03/16  13:00:00,30.836622902,2.20982716754,4.72339804614,0.0,3.71167865564,18.077,33.8236410841,0.0,31.51155,2.31209108406
 03/16  14:00:00,24.1231182237,2.20982716754,3.01468677086,0.0,3.71167865564,13.077,23.3194331028,0.0,21.0077,2.31173310285
 03/16  15:00:00,23.4277794921,2.20982716754,2.32422805505,0.0,3.71167865564,13.077,21.8195397275,0.0,19.50715,2.31238972751
 03/16  16:00:00,23.3710594294,2.20982716754,2.27108403184,0.0,3.71167865564,13.077,24.8202465109,0.0,22.50825,2.31199651091
 03/16  17:00:00,29.1992797644,2.20982716754,3.10079943581,0.0,3.71167865564,18.077,28.3961370447,0.0,25.50935,2.88678704472
 03/16  18:00:00,29.3200087837,2.20982716754,3.22353464733,0.0,3.71167865564,18.077,28.9722318831,0.0,25.50935,3.46288188313
 03/16  19:00:00,30.5633256276,2.20982716754,3.02407692834,0.0,3.71167865564,18.077,29.5478859766,0.0,25.50935,4.03853597657
 03/16  20:00:00,26.2962509326,2.20982716754,2.53842022433,0.0,3.71167865564,13.077,25.970406217,0.0,22.50825,3.46215621699
 03/16  21:00:00,25.9017033706,2.20982716754,2.26182450687,0.0,3.71167865564,13.077,25.045097641,0.0,21.0077,4.03739764096
 03/16  22:00:00,25.3399167908,2.20982716754,1.83512292146,0.0,3.71167865564,13.077,21.4678844925,0.0,18.0066,3.46128449249
 03/16  23:00:00,26.0994478325,2.20982716754,1.44999409938,0.0,3.71167865564,13.077,4.73965754148,0.0,3.0011,1.73855754148
 03/16  24:00:00,14.5331565336,2.20982716754,0.276966501024,0.0,1.85583932782,5.577,4.73895334383,0.0,3.0011,1.73785334383
 03/17  01:00:00,9.92370152559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  02:00:00,9.93359020301,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.92619613006,0.0,0.0,0.0,0.618613109274,5.0,3.59318717455,0.0,3.0011,0.592087174547
 03/17  04:00:00,10.7165547347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  05:00:00,14.7428396361,2.20982716754,0.0,0.0,1.85583932782,5.577,5.15149962508,0.0577565726715,4.50165,0.592093052405
 03/17  06:00:00,28.8811180967,2.20982716754,0.0120846634554,0.0,3.71167865564,18.077,14.670102584,0.0,13.50495,1.16515258405
 03/17  07:00:00,27.2658843073,2.20982716754,0.0104930070077,0.0,3.71167865564,18.077,25.0452961316,0.0,21.0077,4.03759613157
 03/17  08:00:00,20.957681631,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0722305247,0.0296775133579,15.0055,4.03705301139
 03/17  09:00:00,20.9296594247,2.20982716754,0.0,0.0,3.71167865564,13.077,17.9164515739,0.0236683511295,15.0055,2.88728322275
 03/17  10:00:00,25.9071986054,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8987289866,0.0,33.0121,2.88662898659
 03/17  11:00:00,27.0064281511,2.20982716754,0.00600548945781,0.0,3.71167865564,18.077,43.9759565558,0.0,40.51485,3.46110655583
 03/17  12:00:00,26.1531947841,2.20982716754,0.00899755559539,0.0,3.71167865564,18.077,38.9001255855,0.0,36.0132,2.88692558549
 03/17  13:00:00,25.9629947347,2.20982716754,0.0309517965275,0.0,3.71167865564,18.077,33.824651872,0.0,31.51155,2.31310187199
 03/17  14:00:00,20.9483263326,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3323206674,0.0125129489408,21.0077,2.31210771844
 03/17  15:00:00,20.9473667825,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8191091355,0.0,19.50715,2.31195913555
 03/17  16:00:00,20.8734389322,2.20982716754,0.00455792417208,0.0,3.71167865564,13.077,24.8201767565,0.0,22.50825,2.31192675646
 03/17  17:00:00,26.2118894869,2.20982716754,0.342343015812,0.0,3.71167865564,18.077,27.8229356841,0.0,25.50935,2.31358568407
 03/17  18:00:00,26.1136429966,2.20982716754,0.245692671795,0.0,3.71167865564,18.077,29.5468586847,0.0,25.50935,4.03750868471
 03/17  19:00:00,27.1254137604,2.20982716754,0.0136106128973,0.0,3.71167865564,18.077,29.5480544149,0.0,25.50935,4.03870441492
 03/17  20:00:00,23.3323778744,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9911852914,0.0204381157441,22.50825,3.46249717565
 03/17  21:00:00,23.2502639859,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0447571729,0.0,21.0077,4.03705717292
 03/17  22:00:00,23.2075468918,2.20982716754,0.0,0.0,3.71167865564,13.077,23.5838660283,2.68972976706,18.0066,2.88753626122
 03/17  23:00:00,24.3170063349,2.20982716754,0.0,0.0,3.71167865564,13.077,12.0048106348,6.69205455619,3.0011,2.31165607857
 03/17  24:00:00,13.852234812,2.20982716754,0.0,0.0,1.85583932782,5.577,20.2200752151,16.0534832703,3.0011,1.16549194482
 03/18  01:00:00,9.59783855441,0.0,0.0,0.0,0.618613109274,5.0,3.593192421,0.0,3.0011,0.592092420996
 03/18  02:00:00,9.62688521696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  03:00:00,9.63195229501,0.0,0.0,0.0,0.618613109274,5.0,3.59316140835,0.0,3.0011,0.592061408354
 03/18  04:00:00,9.78142497795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  05:00:00,13.7949949526,2.20982716754,0.0,0.0,1.85583932782,5.577,30.3782515786,25.2845342516,4.50165,0.592067326923
 03/18  06:00:00,28.2631380635,2.20982716754,0.0,0.0,3.71167865564,18.077,33.2927542685,18.6228139865,13.50495,1.16499028202
 03/18  07:00:00,26.9671517692,2.20982716754,0.0,0.0,3.71167865564,18.077,34.4213788686,12.2485631906,21.0077,1.16511567798
 03/18  08:00:00,20.7181281801,2.20982716754,0.0,0.0,3.71167865564,13.077,25.2388792677,9.0682214498,15.0055,1.16515781788
 03/18  09:00:00,20.7520643158,2.20982716754,0.0,0.0,3.71167865564,13.077,23.635412259,5.16724183256,15.0055,3.4626704264
 03/18  10:00:00,25.7893163421,2.20982716754,0.0,0.0,3.71167865564,18.077,38.0700654509,1.59615221282,33.0121,3.46181323806
 03/18  11:00:00,26.9432189032,2.20982716754,0.00157215656808,0.0,3.71167865564,18.077,43.9775901627,0.0,40.51485,3.46274016269
 03/18  12:00:00,26.129960839,2.20982716754,0.0020947214048,0.0,3.71167865564,18.077,39.4757582042,0.0,36.0132,3.46255820422
 03/18  13:00:00,25.9228008903,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3992826928,0.0,31.51155,2.88773269277
 03/18  14:00:00,20.9255712122,2.20982716754,0.0,0.0,3.71167865564,13.077,23.9335725471,0.0387956963771,21.0077,2.88707685068
 03/18  15:00:00,20.9148049461,2.20982716754,0.0,0.0,3.71167865564,13.077,22.3941657278,0.0,19.50715,2.88701572775
 03/18  16:00:00,20.8264185392,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8209606089,0.0,22.50825,2.31271060892
 03/18  17:00:00,25.8140247909,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3964030758,0.0,25.50935,2.88705307576
 03/18  18:00:00,25.8036894408,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5468705996,0.0,25.50935,4.03752059956
 03/18  19:00:00,27.2075294832,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5467413367,0.0,25.50935,4.03739133668
 03/18  20:00:00,23.4349519094,2.20982716754,0.0,0.0,3.71167865564,13.077,26.0964385333,0.126367958434,22.50825,3.4618205749
 03/18  21:00:00,23.3417168779,2.20982716754,0.0,0.0,3.71167865564,13.077,26.1113628679,1.64052729494,21.0077,3.46313557291
 03/18  22:00:00,23.2211149016,2.20982716754,0.0,0.0,3.71167865564,13.077,24.5324498396,3.63907345811,18.0066,2.88677638146
 03/18  23:00:00,24.3555865464,2.20982716754,0.0,0.0,3.71167865564,13.077,10.6851902853,5.37227639362,3.0011,2.31181389169
 03/18  24:00:00,13.9094813626,2.20982716754,0.0,0.0,1.85583932782,5.577,14.651342735,9.91226320849,3.0011,1.73797952646
 03/19  01:00:00,9.65118654516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  02:00:00,9.68881616289,0.0,0.0,0.0,0.618613109274,5.0,3.59317713111,0.0,3.0011,0.592077131109
 03/19  03:00:00,9.70646448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,9.8679277618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  05:00:00,13.8967356227,2.20982716754,0.0,0.0,1.85583932782,5.577,15.0720362022,9.97829027248,4.50165,0.592095929693
 03/19  06:00:00,28.3806646985,2.20982716754,0.0,0.0,3.71167865564,18.077,20.2437108289,5.57378201755,13.50495,1.16497881138
 03/19  07:00:00,27.0929980336,2.20982716754,0.0,0.0,3.71167865564,18.077,24.9642175483,2.79166451636,21.0077,1.16485303195
 03/19  08:00:00,20.8447126063,2.20982716754,0.0,0.0,3.71167865564,13.077,18.5862515961,2.41565232665,15.0055,1.1650992695
 03/19  09:00:00,20.8704843867,2.20982716754,0.0,0.0,3.71167865564,13.077,17.3364390818,1.16576042825,15.0055,1.16517865355
 03/19  10:00:00,25.8874780273,2.20982716754,0.0,0.0,3.71167865564,18.077,36.4945591168,0.019854990052,33.0121,3.46260412676
 03/19  11:00:00,27.0132597376,2.20982716754,0.00745455052175,0.0,3.71167865564,18.077,44.551003386,0.0,40.51485,4.03615338598
 03/19  12:00:00,26.184858033,2.20982716754,0.00549846711998,0.0,3.71167865564,18.077,38.3267273532,0.0,36.0132,2.31352735324
 03/19  13:00:00,25.9757736076,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3981925472,0.0,31.51155,2.88664254716
 03/19  14:00:00,21.0052224821,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3485740711,0.0287176263962,21.0077,2.3121564447
 03/19  15:00:00,21.0416460782,2.20982716754,0.0236948680571,0.0,3.71167865564,13.077,21.8189379584,0.0,19.50715,2.31178795844
 03/19  16:00:00,21.3035691801,2.20982716754,0.340905798829,0.0,3.71167865564,13.077,24.8196685117,0.0,22.50825,2.31141851175
 03/19  17:00:00,27.0450088914,2.20982716754,1.05716837066,0.0,3.71167865564,18.077,28.3961677464,0.0,25.50935,2.8868177464
 03/19  18:00:00,27.8607187122,2.20982716754,1.85017214268,0.0,3.71167865564,18.077,28.9714460339,0.0,25.50935,3.46209603394
 03/19  19:00:00,29.2534926868,2.20982716754,1.79878856355,0.0,3.71167865564,18.077,28.9716641831,0.0,25.50935,3.4623141831
 03/19  20:00:00,24.9107800842,2.20982716754,1.22245059563,0.0,3.71167865564,13.077,25.3949502242,0.0,22.50825,2.88670022417
 03/19  21:00:00,24.3638455123,2.20982716754,0.781514600999,0.0,3.71167865564,13.077,24.4700016833,0.0,21.0077,3.46230168328
 03/19  22:00:00,23.832369664,2.20982716754,0.38046213167,0.0,3.71167865564,13.077,20.8931803083,0.0,18.0066,2.88658030827
 03/19  23:00:00,24.7318151742,2.20982716754,0.129481787586,0.0,3.71167865564,13.077,4.16635185633,0.0,3.0011,1.16525185633
 03/19  24:00:00,14.2003182063,2.20982716754,0.0,0.0,1.85583932782,5.577,5.34155475034,0.029448355142,3.0011,2.3110063952
 03/20  01:00:00,9.88033112676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  02:00:00,9.89322160606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.88777035808,0.0,0.0,0.0,0.618613109274,5.0,3.59318276691,0.0,3.0011,0.592082766912
 03/20  04:00:00,10.0565482243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  05:00:00,14.1216812856,2.20982716754,0.0,0.0,1.85583932782,5.577,5.14547673917,0.0517380874139,4.50165,0.592088651759
 03/20  06:00:00,28.6564900818,2.20982716754,0.0373959178548,0.0,3.71167865564,18.077,14.6700802142,0.0,13.50495,1.16513021425
 03/20  07:00:00,28.3314088976,2.20982716754,1.00862917286,0.0,3.71167865564,18.077,25.0450517234,0.0,21.0077,4.03735172338
 03/20  08:00:00,22.1119965803,2.20982716754,1.04444477289,0.0,3.71167865564,13.077,19.0422456954,0.0,15.0055,4.03674569545
 03/20  09:00:00,22.2936285869,2.20982716754,1.21825718783,0.0,3.71167865564,13.077,17.8935038738,0.0,15.0055,2.88800387382
 03/20  10:00:00,28.0774837271,2.20982716754,1.98505305198,0.0,3.71167865564,18.077,35.899210677,0.0,33.0121,2.88711067705
 03/20  11:00:00,30.8175011765,2.20982716754,3.6032542813,0.0,3.71167865564,18.077,43.9764893156,0.0,40.51485,3.46163931563
 03/20  12:00:00,32.0068745513,2.20982716754,5.5641001054,0.0,3.71167865564,18.077,38.3268542139,0.0,36.0132,2.31365421386
 03/20  13:00:00,32.1471175192,2.20982716754,5.99246980632,0.0,3.71167865564,18.077,34.3975986127,0.0,31.51155,2.88604861268
 03/20  14:00:00,26.145144125,2.20982716754,4.96838231651,0.0,3.71167865564,13.077,23.3200297896,0.0,21.0077,2.31232978958
 03/20  15:00:00,27.0048869468,2.20982716754,5.80797774575,0.0,3.71167865564,13.077,21.2463607715,0.0,19.50715,1.73921077152
 03/20  16:00:00,27.511834165,2.20982716754,6.33662976095,0.0,3.71167865564,13.077,24.8203931726,0.0,22.50825,2.31214317256
 03/20  17:00:00,32.7095300118,2.20982716754,6.63670090806,0.0,3.71167865564,18.077,28.3962613494,0.0,25.50935,2.88691134939
 03/20  18:00:00,32.2702520668,2.20982716754,6.21226422481,0.0,3.71167865564,18.077,29.5470890075,0.0,25.50935,4.03773900751
 03/20  19:00:00,32.3573212679,2.20982716754,4.85993648212,0.0,3.71167865564,18.077,29.5480269236,0.0,25.50935,4.03867692357
 03/20  20:00:00,26.5061911402,2.20982716754,2.79144150665,0.0,3.71167865564,13.077,25.9707459457,0.0,22.50825,3.46249594569
 03/20  21:00:00,25.0569737932,2.20982716754,1.46842391294,0.0,3.71167865564,13.077,24.4709429363,0.0,21.0077,3.46324293626
 03/20  22:00:00,24.201006761,2.20982716754,0.777728846084,0.0,3.71167865564,13.077,21.467875893,0.0,18.0066,3.461275893
 03/20  23:00:00,24.7781925314,2.20982716754,0.234099703146,0.0,3.71167865564,13.077,4.73973432961,0.0,3.0011,1.73863432961
 03/20  24:00:00,14.1108681069,2.20982716754,0.0,0.0,1.85583932782,5.577,4.79815193338,0.0588560154239,3.0011,1.73819591795
 03/21  01:00:00,9.77701911291,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.77984545262,0.0,0.0,0.0,0.618613109274,5.0,3.5931883598,0.0,3.0011,0.592088359802
 03/21  03:00:00,9.7644152394,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  04:00:00,10.4258629847,0.0,0.0,0.0,0.618613109274,5.0,3.59319424784,0.0,3.0011,0.592094247838
 03/21  05:00:00,14.3714663378,2.20982716754,0.0,0.0,1.85583932782,5.577,15.08083373,10.55918373,4.50165,0.02
 03/21  06:00:00,28.5240061835,2.20982716754,0.0,0.0,3.71167865564,18.077,24.5234996555,9.85350290551,13.50495,1.16504674995
 03/21  07:00:00,27.0007337264,2.20982716754,0.0,0.0,3.71167865564,18.077,31.1986581346,6.15308796069,21.0077,4.0378701739
 03/21  08:00:00,20.7716892735,2.20982716754,0.0,0.0,3.71167865564,13.077,22.1797372862,3.13683484655,15.0055,4.03740243965
 03/21  09:00:00,20.8213426116,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4666035251,0.573173603503,15.0055,2.88792992164
 03/21  10:00:00,25.8649952316,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8991865841,0.0,33.0121,2.8870865841
 03/21  11:00:00,27.1711196836,2.20982716754,0.146394097067,0.0,3.71167865564,18.077,43.97654464,0.0,40.51485,3.46169464003
 03/21  12:00:00,27.3499205801,2.20982716754,1.1209796795,0.0,3.71167865564,18.077,38.9002130733,0.0,36.0132,2.88701307333
 03/21  13:00:00,27.3750047294,2.20982716754,1.37340555096,0.0,3.71167865564,18.077,33.8245164496,0.0,31.51155,2.31296644956
 03/21  14:00:00,22.0098690012,2.20982716754,1.00100346373,0.0,3.71167865564,13.077,23.3197554505,0.0,21.0077,2.31205545051
 03/21  15:00:00,21.9092321888,2.20982716754,0.910531401195,0.0,3.71167865564,13.077,21.2457029788,0.0,19.50715,1.73855297878
 03/21  16:00:00,21.6865939092,2.20982716754,0.778918631775,0.0,3.71167865564,13.077,24.8204423372,0.0,22.50825,2.31219233718
 03/21  17:00:00,26.739457928,2.20982716754,0.843691245016,0.0,3.71167865564,18.077,28.3965067668,0.0,25.50935,2.88715676678
 03/21  18:00:00,26.3668889721,2.20982716754,0.487765779962,0.0,3.71167865564,18.077,29.5471234833,0.0,25.50935,4.03777348333
 03/21  19:00:00,27.1733763626,2.20982716754,0.0536067059974,0.0,3.71167865564,18.077,29.5484096106,0.0,25.50935,4.03905961058
 03/21  20:00:00,23.3453463697,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9807310423,0.00996595957535,22.50825,3.46251508268
 03/21  21:00:00,23.2655394952,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4708842064,0.0,21.0077,3.4631842064
 03/21  22:00:00,23.2368795457,2.20982716754,0.0,0.0,3.71167865564,13.077,22.832943621,1.36516150308,18.0066,3.46118211793
 03/21  23:00:00,24.3680598166,2.20982716754,0.0,0.0,3.71167865564,13.077,8.35638715394,3.61670860169,3.0011,1.73857855225
 03/21  24:00:00,13.9234599879,2.20982716754,0.0,0.0,1.85583932782,5.577,12.6699970826,7.93087039809,3.0011,1.73802668454
 03/22  01:00:00,9.65138340123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.67677407507,0.0,0.0,0.0,0.618613109274,5.0,3.59319355606,0.0,3.0011,0.592093556063
 03/22  03:00:00,9.67904699018,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,9.82373428209,0.0,0.0,0.0,0.618613109274,5.0,3.59314770427,0.0,3.0011,0.592047704269
 03/22  05:00:00,13.8326547733,2.20982716754,0.0,0.0,1.85583932782,5.577,24.3834657133,19.8618157133,4.50165,0.02
 03/22  06:00:00,28.2962698299,2.20982716754,0.0,0.0,3.71167865564,18.077,29.1451222313,14.4751728503,13.50495,1.16499938101
 03/22  07:00:00,27.0094004772,2.20982716754,0.0,0.0,3.71167865564,18.077,32.7846181242,7.73940748782,21.0077,4.03751063638
 03/22  08:00:00,20.7922630579,2.20982716754,0.0,0.0,3.71167865564,13.077,23.236296625,4.19315833347,15.0055,4.03763829148
 03/22  09:00:00,20.8566261238,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0221984921,1.12874079765,15.0055,2.88795769441
 03/22  10:00:00,25.9142972544,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8992521963,0.0,33.0121,2.88715219628
 03/22  11:00:00,27.4175955716,2.20982716754,0.33691754404,0.0,3.71167865564,18.077,43.4028457226,0.0,40.51485,2.88799572259
 03/22  12:00:00,27.7575192073,2.20982716754,1.44944874402,0.0,3.71167865564,18.077,38.9001239899,0.0,36.0132,2.8869239899
 03/22  13:00:00,27.7905585763,2.20982716754,1.71262912346,0.0,3.71167865564,18.077,34.3969795264,0.0,31.51155,2.88542952642
 03/22  14:00:00,22.424583615,2.20982716754,1.33978287518,0.0,3.71167865564,13.077,22.7464195186,0.0,21.0077,1.7387195186
 03/22  15:00:00,22.4398340744,2.20982716754,1.34787013112,0.0,3.71167865564,13.077,21.819501211,0.0,19.50715,2.31235121103
 03/22  16:00:00,22.3624866733,2.20982716754,1.36046250024,0.0,3.71167865564,13.077,24.8201863385,0.0,22.50825,2.31193633848
 03/22  17:00:00,27.6763299296,2.20982716754,1.67902305002,0.0,3.71167865564,18.077,28.3964293724,0.0,25.50935,2.88707937242
 03/22  18:00:00,27.4980567238,2.20982716754,1.50745250989,0.0,3.71167865564,18.077,28.9726915093,0.0,25.50935,3.46334150933
 03/22  19:00:00,28.6249076226,2.20982716754,1.20739937574,0.0,3.71167865564,18.077,30.1219863291,0.0,25.50935,4.61263632907
 03/22  20:00:00,24.2587041147,2.20982716754,0.614384017213,0.0,3.71167865564,13.077,25.9701026358,0.0,22.50825,3.46185263576
 03/22  21:00:00,23.6447610055,2.20982716754,0.109530312365,0.0,3.71167865564,13.077,24.4707151948,0.0,21.0077,3.4630151948
 03/22  22:00:00,23.4017526062,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4675368669,0.0,18.0066,3.4609368669
 03/22  23:00:00,24.5422329657,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73949905377,0.0,3.0011,1.73839905377
 03/22  24:00:00,14.1261399104,2.20982716754,0.0,0.0,1.85583932782,5.577,4.19087592466,0.0244153674737,3.0011,1.16536055719
 03/23  01:00:00,9.82342935423,0.0,0.0,0.0,0.618613109274,5.0,3.59319150492,0.0,3.0011,0.592091504917
 03/23  02:00:00,9.85645833594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.87599074947,0.0,0.0,0.0,0.618613109274,5.0,3.59317528198,0.0,3.0011,0.592075281977
 03/23  04:00:00,10.0562797901,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  05:00:00,14.1212679477,2.20982716754,0.0,0.0,1.85583932782,5.577,5.13875705967,0.0450258809789,4.50165,0.592081178693
 03/23  06:00:00,28.8572750922,2.20982716754,0.232978467496,0.0,3.71167865564,18.077,14.6699455424,0.0,13.50495,1.16499554242
 03/23  07:00:00,28.3846059066,2.20982716754,1.05917518422,0.0,3.71167865564,18.077,25.0452917643,0.0,21.0077,4.03759176431
 03/23  08:00:00,21.9971889873,2.20982716754,0.932280193483,0.0,3.71167865564,13.077,18.4677683187,0.0,15.0055,3.46226831874
 03/23  09:00:00,21.9736152912,2.20982716754,0.904792184711,0.0,3.71167865564,13.077,18.4667449083,0.0,15.0055,3.46124490832
 03/23  10:00:00,27.4744091717,2.20982716754,1.3998865696,0.0,3.71167865564,18.077,35.8990348061,0.0,33.0121,2.88693480606
 03/23  11:00:00,29.5035589104,2.20982716754,2.32540066195,0.0,3.71167865564,18.077,43.402509608,0.0,40.51485,2.887659608
 03/23  12:00:00,29.7196542573,2.20982716754,3.33962659596,0.0,3.71167865564,18.077,38.9000116727,0.0,36.0132,2.88681167273
 03/23  13:00:00,29.6672543597,2.20982716754,3.57217440396,0.0,3.71167865564,18.077,33.8240894104,0.0,31.51155,2.31253941036
 03/23  14:00:00,24.0786524196,2.20982716754,2.97043565741,0.0,3.71167865564,13.077,23.3199146547,0.0,21.0077,2.31221465466
 03/23  15:00:00,24.1143740601,2.20982716754,2.99301049254,0.0,3.71167865564,13.077,21.8194488162,0.0,19.50715,2.31229881624
 03/23  16:00:00,24.3290858205,2.20982716754,3.20680431566,0.0,3.71167865564,13.077,24.8194472133,0.0,22.50825,2.31119721333
 03/23  17:00:00,30.526136501,2.20982716754,4.40863775084,0.0,3.71167865564,18.077,28.39562582,0.0,25.50935,2.88627581998
 03/23  18:00:00,30.4188383837,2.20982716754,4.30618431987,0.0,3.71167865564,18.077,28.9731205754,0.0,25.50935,3.4637705754
 03/23  19:00:00,30.8667208559,2.20982716754,3.32335480752,0.0,3.71167865564,18.077,29.5477687612,0.0,25.50935,4.03841876123
 03/23  20:00:00,25.6981751098,2.20982716754,1.97377006621,0.0,3.71167865564,13.077,25.9703047939,0.0,22.50825,3.46205479387
 03/23  21:00:00,24.6966907973,2.20982716754,1.10064403736,0.0,3.71167865564,13.077,25.0444879128,0.0,21.0077,4.03678791277
 03/23  22:00:00,23.8475755219,2.20982716754,0.396345248759,0.0,3.71167865564,13.077,20.8941807696,0.0,18.0066,2.8875807696
 03/23  23:00:00,24.5893817457,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73946633998,0.0,3.0011,1.73836633998
 03/23  24:00:00,14.1697053403,2.20982716754,0.0,0.0,1.85583932782,5.577,4.76351020674,0.0244339383433,3.0011,1.7379762684
 03/24  01:00:00,9.84684183124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.85306505583,0.0,0.0,0.0,0.618613109274,5.0,3.59315032623,0.0,3.0011,0.592050326235
 03/24  03:00:00,9.84512293667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.5691710623,0.0,0.0,0.0,0.618613109274,5.0,3.59315626423,0.0,3.0011,0.592056264229
 03/24  05:00:00,14.5485590256,2.20982716754,0.0,0.0,1.85583932782,5.577,7.18585858751,2.66420858751,4.50165,0.02
 03/24  06:00:00,28.6789726207,2.20982716754,0.0,0.0,3.71167865564,18.077,15.2138849196,0.543881261666,13.50495,1.16505365791
 03/24  07:00:00,27.1107851334,2.20982716754,0.00495575342502,0.0,3.71167865564,18.077,25.0451539412,0.0,21.0077,4.03745394124
 03/24  08:00:00,20.8342687132,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0423962107,0.0,15.0055,4.03689621069
 03/24  09:00:00,20.8340325154,2.20982716754,0.0,0.0,3.71167865564,13.077,17.893193064,0.0,15.0055,2.88769306403
 03/24  10:00:00,25.8517171899,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8990833129,0.0,33.0121,2.88698331286
 03/24  11:00:00,27.0371871567,2.20982716754,0.0302665223255,0.0,3.71167865564,18.077,43.9763398122,0.0,40.51485,3.46148981225
 03/24  12:00:00,26.9841758477,2.20982716754,0.781806194452,0.0,3.71167865564,18.077,38.3268476425,0.0,36.0132,2.31364764251
 03/24  13:00:00,27.1494521975,2.20982716754,1.15474232787,0.0,3.71167865564,18.077,34.3970769122,0.0,31.51155,2.8855269122
 03/24  14:00:00,22.0410186098,2.20982716754,1.01623808726,0.0,3.71167865564,13.077,23.3193620876,0.0,21.0077,2.31166208759
 03/24  15:00:00,22.2621995534,2.20982716754,1.22373714857,0.0,3.71167865564,13.077,21.2463777675,0.0,19.50715,1.73922776746
 03/24  16:00:00,22.2703896629,2.20982716754,1.30703342271,0.0,3.71167865564,13.077,24.8203073511,0.0,22.50825,2.31205735112
 03/24  17:00:00,27.3877767346,2.20982716754,1.43185538079,0.0,3.71167865564,18.077,28.3964506464,0.0,25.50935,2.88710064637
 03/24  18:00:00,27.1536417943,2.20982716754,1.20767155582,0.0,3.71167865564,18.077,28.9725604931,0.0,25.50935,3.46321049315
 03/24  19:00:00,27.9479393601,2.20982716754,0.760466235208,0.0,3.71167865564,18.077,29.5478404259,0.0,25.50935,4.03849042587
 03/24  20:00:00,23.5223788563,2.20982716754,0.105377398486,0.0,3.71167865564,13.077,25.9710055591,0.0,22.50825,3.46275555912
 03/24  21:00:00,23.3361706213,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0446883682,0.0,21.0077,4.03698836816
 03/24  22:00:00,23.3104176111,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9184706732,0.0249060062176,18.0066,2.886964667
 03/24  23:00:00,24.4466791472,2.20982716754,0.0,0.0,3.71167865564,13.077,5.33660860783,0.0245235679704,3.0011,2.31098503986
 03/24  24:00:00,14.0194400515,2.20982716754,0.0,0.0,1.85583932782,5.577,6.45086914244,2.28461600756,3.0011,1.16515313488
 03/25  01:00:00,9.73171354639,0.0,0.0,0.0,0.618613109274,5.0,3.59317125057,0.0,3.0011,0.592071250567
 03/25  02:00:00,9.76180955124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  03:00:00,9.77127609605,0.0,0.0,0.0,0.618613109274,5.0,3.59317715526,0.0,3.0011,0.592077155262
 03/25  04:00:00,9.93333167283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  05:00:00,13.942846786,2.20982716754,0.0,0.0,1.85583932782,5.577,8.85131509805,4.32966509805,4.50165,0.02
 03/25  06:00:00,28.4159431301,2.20982716754,0.0,0.0,3.71167865564,18.077,16.8797807169,1.63745921775,13.50495,1.73737149913
 03/25  07:00:00,27.1132512643,2.20982716754,0.0,0.0,3.71167865564,18.077,22.1725718089,0.0,21.0077,1.16487180895
 03/25  08:00:00,20.8508361705,2.20982716754,0.0,0.0,3.71167865564,13.077,16.3251738866,0.154705447881,15.0055,1.16496843872
 03/25  09:00:00,20.864345168,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4676814058,0.0,15.0055,3.46218140581
 03/25  10:00:00,25.8907399744,2.20982716754,0.0,0.0,3.71167865564,18.077,35.899710195,0.0,33.0121,2.88761019501
 03/25  11:00:00,27.0848173893,2.20982716754,0.0427508242202,0.0,3.71167865564,18.077,43.9770780462,0.0,40.51485,3.46222804622
 03/25  12:00:00,26.9250126276,2.20982716754,0.673433940001,0.0,3.71167865564,18.077,39.4756085209,0.0,36.0132,3.46240852086
 03/25  13:00:00,26.9056637714,2.20982716754,0.880842717652,0.0,3.71167865564,18.077,34.399159867,0.0,31.51155,2.887609867
 03/25  14:00:00,21.735073567,2.20982716754,0.701948423363,0.0,3.71167865564,13.077,23.8941430177,0.0,21.0077,2.88644301765
 03/25  15:00:00,21.7770338853,2.20982716754,0.751605643274,0.0,3.71167865564,13.077,22.3935247074,0.0,19.50715,2.88637470736
 03/25  16:00:00,21.6669580941,2.20982716754,0.724609190288,0.0,3.71167865564,13.077,24.8209377142,0.0,22.50825,2.31268771419
 03/25  17:00:00,26.6282897618,2.20982716754,0.686027296856,0.0,3.71167865564,18.077,28.3963720716,0.0,25.50935,2.88702207162
 03/25  18:00:00,26.7314628099,2.20982716754,0.791912464614,0.0,3.71167865564,18.077,29.5465444121,0.0,25.50935,4.03719441207
 03/25  19:00:00,27.881182063,2.20982716754,0.521093808092,0.0,3.71167865564,18.077,28.972727359,0.0,25.50935,3.46337735902
 03/25  20:00:00,23.6274045235,2.20982716754,0.0433762142415,0.0,3.71167865564,13.077,25.9704511418,0.0,22.50825,3.46220114182
 03/25  21:00:00,23.472352635,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0442985608,0.0,21.0077,4.03659856076
 03/25  22:00:00,23.3355176486,2.20982716754,0.0,0.0,3.71167865564,13.077,20.917047386,0.0237893742965,18.0066,2.88665801175
 03/25  23:00:00,24.4733353199,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76409978259,0.0237218998308,3.0011,1.73927788276
 03/25  24:00:00,14.0470167878,2.20982716754,0.0,0.0,1.85583932782,5.577,6.25413968348,1.51512819303,3.0011,1.73791149045
 03/26  01:00:00,9.75213984306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  02:00:00,9.7757856731,0.0,0.0,0.0,0.618613109274,5.0,3.59315453691,0.0,3.0011,0.592054536908
 03/26  03:00:00,9.78080127981,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  04:00:00,9.93998586496,0.0,0.0,0.0,0.618613109274,5.0,3.59316046819,0.0,3.0011,0.592060468194
