Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  05:00:00,13.9581903702,2.20982716754,0.0,0.0,1.85583932782,5.577,9.57354293941,5.05189293941,4.50165,0.02
 03/26  06:00:00,28.4360858287,2.20982716754,0.0,0.0,3.71167865564,18.077,17.0513012167,2.3812973422,13.50495,1.16505387446
 03/26  07:00:00,26.5078773428,2.20982716754,0.0,0.0,3.71167865564,18.077,22.2919619071,0.119197768526,21.0077,1.16506413855
 03/26  08:00:00,20.8837782482,2.20982716754,0.0,0.0,3.71167865564,13.077,17.1813538138,0.4382080041,15.0055,1.73764580966
 03/26  09:00:00,20.9024834394,2.20982716754,0.0,0.0,3.71167865564,13.077,16.1705899913,0.0,15.0055,1.16508999131
 03/26  10:00:00,25.9279436397,2.20982716754,0.0,0.0,3.71167865564,18.077,36.4743207512,0.0,33.0121,3.46222075122
 03/26  11:00:00,27.071470957,2.20982716754,0.00651222521223,0.0,3.71167865564,18.077,43.4035491852,0.0,40.51485,2.88869918525
 03/26  12:00:00,26.7908338901,2.20982716754,0.524015133492,0.0,3.71167865564,18.077,38.9000176282,0.0,36.0132,2.88681762823
 03/26  13:00:00,26.6727691516,2.20982716754,0.637508915431,0.0,3.71167865564,18.077,34.3981765678,0.0,31.51155,2.88662656785
 03/26  14:00:00,21.115819074,2.20982716754,0.0848445803035,0.0,3.71167865564,13.077,23.3193435455,0.0,21.0077,2.31164354546
 03/26  15:00:00,21.0082177281,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8183065958,0.0,19.50715,2.31115659582
 03/26  16:00:00,20.9178249506,2.20982716754,0.0,0.0,3.71167865564,13.077,24.246964077,0.0,22.50825,1.73871407696
 03/26  17:00:00,25.9191941563,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3959482894,0.0,25.50935,2.88659828944
 03/26  18:00:00,26.0781111284,2.20982716754,0.158324497012,0.0,3.71167865564,18.077,28.9711961019,0.0,25.50935,3.46184610195
 03/26  19:00:00,27.3519712016,2.20982716754,0.00475439046294,0.0,3.71167865564,18.077,28.971124647,0.0,25.50935,3.46177464701
 03/26  20:00:00,23.5900768999,2.20982716754,0.0,0.0,3.71167865564,13.077,25.3949154423,0.0,22.50825,2.88666544228
 03/26  21:00:00,23.4990124495,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4697626953,0.0,21.0077,3.4620626953
 03/26  22:00:00,23.3729459643,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8935663227,0.0,18.0066,2.88696632268
 03/26  23:00:00,24.5119401622,2.20982716754,0.0,0.0,3.71167865564,13.077,4.16635980865,0.0,3.0011,1.16525980865
 03/26  24:00:00,14.0858035722,2.20982716754,0.0,0.0,1.85583932782,5.577,5.58131109514,0.269287302523,3.0011,2.31092379262
 03/27  01:00:00,9.78899980889,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  02:00:00,9.81340466483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  03:00:00,9.82265818575,0.0,0.0,0.0,0.618613109274,5.0,3.59316369872,0.0,3.0011,0.592063698721
 03/27  04:00:00,9.9884926821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  05:00:00,14.0176747431,2.20982716754,0.0,0.0,1.85583932782,5.577,7.02768586562,1.93396625196,4.50165,0.592069613659
 03/27  06:00:00,28.4992639141,2.20982716754,0.0,0.0,3.71167865564,18.077,14.6700080021,0.0,13.50495,1.16505800206
 03/27  07:00:00,26.5782162319,2.20982716754,0.00908522674277,0.0,3.71167865564,18.077,25.045566516,0.0,21.0077,4.03786651598
 03/27  08:00:00,20.9375792139,2.20982716754,0.0,0.0,3.71167865564,13.077,18.46777239,0.0,15.0055,3.46227238998
 03/27  09:00:00,20.9433841045,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4665483199,0.0,15.0055,3.46104831995
 03/27  10:00:00,25.9495210426,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8990305093,0.0,33.0121,2.88693050927
 03/27  11:00:00,27.0650396547,2.20982716754,0.00608844758918,0.0,3.71167865564,18.077,43.4024372484,0.0,40.51485,2.88758724838
 03/27  12:00:00,26.7353222093,2.20982716754,0.500326026059,0.0,3.71167865564,18.077,38.8995432351,0.0,36.0132,2.88634323512
 03/27  13:00:00,26.5676460639,2.20982716754,0.559690894299,0.0,3.71167865564,18.077,33.8242423101,0.0,31.51155,2.31269231009
 03/27  14:00:00,21.0150210387,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3193138449,0.0,21.0077,2.31161384493
 03/27  15:00:00,21.0036531228,2.20982716754,0.0,0.0,3.71167865564,13.077,21.2693251596,0.0237389100353,19.50715,1.73843624959
 03/27  16:00:00,20.916567281,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8205289056,0.0,22.50825,2.31227890565
 03/27  17:00:00,25.9222351367,2.20982716754,0.00949092214774,0.0,3.71167865564,18.077,28.3962288555,0.0,25.50935,2.88687885547
 03/27  18:00:00,25.9046550883,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5462029366,0.0,25.50935,4.03685293655
 03/27  19:00:00,27.3203928022,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5474641482,0.0,25.50935,4.03811414822
 03/27  20:00:00,23.5617028348,2.20982716754,0.0,0.0,3.71167865564,13.077,25.3966333558,0.0,22.50825,2.88838335575
 03/27  21:00:00,23.4709139682,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0442526448,0.0,21.0077,4.03655264475
 03/27  22:00:00,23.3465421326,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8935291765,0.0,18.0066,2.88692917651
 03/27  23:00:00,24.48591544,2.20982716754,0.0,0.0,3.71167865564,13.077,4.7393369361,0.0,3.0011,1.7382369361
 03/27  24:00:00,14.057027686,2.20982716754,0.0,0.0,1.85583932782,5.577,6.62257259115,1.88336486745,3.0011,1.7381077237
 03/28  01:00:00,9.77191256128,0.0,0.0,0.0,0.618613109274,5.0,3.59316725813,0.0,3.0011,0.592067258128
 03/28  02:00:00,9.80028988513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  03:00:00,9.81216908349,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  04:00:00,10.5496213523,0.0,0.0,0.0,0.618613109274,5.0,3.59317316917,0.0,3.0011,0.592073169169
 03/28  05:00:00,14.5762706776,2.20982716754,0.0,0.0,1.85583932782,5.577,7.25392712772,2.73227712772,4.50165,0.02
 03/28  06:00:00,28.7437817546,2.20982716754,0.0,0.0,3.71167865564,18.077,14.6700441839,0.0,13.50495,1.16509418394
 03/28  07:00:00,26.5678621995,2.20982716754,0.00934939929659,0.0,3.71167865564,18.077,25.0451385201,0.0,21.0077,4.03743852006
 03/28  08:00:00,20.9470913445,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0422491903,0.0,15.0055,4.03674919026
 03/28  09:00:00,20.9751039499,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8930656331,0.0,15.0055,2.88756563308
 03/28  10:00:00,26.0506219323,2.20982716754,0.0476718102146,0.0,3.71167865564,18.077,35.8992335504,0.0,33.0121,2.88713355038
 03/28  11:00:00,28.2282932995,2.20982716754,1.09968844876,0.0,3.71167865564,18.077,43.4028193205,0.0,40.51485,2.88796932053
 03/28  12:00:00,28.4324560458,2.20982716754,2.0929963266,0.0,3.71167865564,18.077,38.9003424617,0.0,36.0132,2.88714246166
 03/28  13:00:00,28.3301486111,2.20982716754,2.24780923899,0.0,3.71167865564,18.077,33.824346957,0.0,31.51155,2.31279695698
 03/28  14:00:00,22.9200578342,2.20982716754,1.82835557505,0.0,3.71167865564,13.077,23.3199369372,0.0,21.0077,2.3122369372
 03/28  15:00:00,22.8116222002,2.20982716754,1.71054771524,0.0,3.71167865564,13.077,21.8190890176,0.0,19.50715,2.31193901765
 03/28  16:00:00,22.8381514562,2.20982716754,1.76725588871,0.0,3.71167865564,13.077,24.8203996256,0.0,22.50825,2.31214962564
 03/28  17:00:00,28.2303042192,2.20982716754,2.20334614777,0.0,3.71167865564,18.077,27.8229645386,0.0,25.50935,2.31361453865
 03/28  18:00:00,28.1694320998,2.20982716754,2.14434821875,0.0,3.71167865564,18.077,29.5467463099,0.0,25.50935,4.0373963099
 03/28  19:00:00,29.0694343455,2.20982716754,1.79400371977,0.0,3.71167865564,18.077,29.5476899832,0.0,25.50935,4.03833998324
 03/28  20:00:00,24.6096356786,2.20982716754,1.09754658235,0.0,3.71167865564,13.077,25.9706593122,0.0,22.50825,3.46240931218
 03/28  21:00:00,23.9092802546,2.20982716754,0.472885462202,0.0,3.71167865564,13.077,24.4709401925,0.0,21.0077,3.46324019246
 03/28  22:00:00,23.4235388304,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4673574309,0.0,18.0066,3.46075743086
 03/28  23:00:00,24.5643223896,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73950411587,0.0,3.0011,1.73840411587
 03/28  24:00:00,14.1481896093,2.20982716754,0.0,0.0,1.85583932782,5.577,4.19055307433,0.0241178096421,3.0011,1.16533526469
 03/29  01:00:00,9.84023423942,0.0,0.0,0.0,0.618613109274,5.0,3.59319448689,0.0,3.0011,0.592094486894
 03/29  02:00:00,9.867152753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.88073730701,0.0,0.0,0.0,0.618613109274,5.0,3.59316348571,0.0,3.0011,0.592063485714
 03/29  04:00:00,10.053229425,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  05:00:00,14.1092871004,2.20982716754,0.0,0.0,1.85583932782,5.577,5.21098557186,0.117266170687,4.50165,0.592069401176
 03/29  06:00:00,28.6206424417,2.20982716754,0.0163720460203,0.0,3.71167865564,18.077,14.6698912135,0.0,13.50495,1.16494121348
 03/29  07:00:00,27.2167814049,2.20982716754,0.546683711007,0.0,3.71167865564,18.077,25.0450005285,0.0,21.0077,4.03730052854
 03/29  08:00:00,21.2047885437,2.20982716754,0.170568714606,0.0,3.71167865564,13.077,18.4675876331,0.0,15.0055,3.46208763314
 03/29  09:00:00,21.0388275686,2.20982716754,0.0,0.0,3.71167865564,13.077,17.893436824,0.0,15.0055,2.88793682397
 03/29  10:00:00,26.8950006459,2.20982716754,0.844025754794,0.0,3.71167865564,18.077,35.8991741889,0.0,33.0121,2.88707418893
 03/29  11:00:00,29.1718200405,2.20982716754,1.99647619358,0.0,3.71167865564,18.077,43.9763405427,0.0,40.51485,3.46149054273
 03/29  12:00:00,29.4769576344,2.20982716754,3.08070288124,0.0,3.71167865564,18.077,38.3267354353,0.0,36.0132,2.31353543535
 03/29  13:00:00,29.2155608249,2.20982716754,3.10370845968,0.0,3.71167865564,18.077,34.3970487624,0.0,31.51155,2.88549876242
 03/29  14:00:00,23.171356531,2.20982716754,2.06165156253,0.0,3.71167865564,13.077,22.7462470059,0.0,21.0077,1.7385470059
 03/29  15:00:00,22.9343335201,2.20982716754,1.82689238278,0.0,3.71167865564,13.077,21.8192474622,0.0,19.50715,2.31209746221
 03/29  16:00:00,22.788304573,2.20982716754,1.76574307202,0.0,3.71167865564,13.077,24.8203937426,0.0,22.50825,2.31214374265
 03/29  17:00:00,27.9663509103,2.20982716754,1.97782669368,0.0,3.71167865564,18.077,28.3963043265,0.0,25.50935,2.88695432652
 03/29  18:00:00,27.7348560551,2.20982716754,1.7612171049,0.0,3.71167865564,18.077,28.9725157551,0.0,25.50935,3.46316575507
 03/29  19:00:00,28.4096731833,2.20982716754,1.03413680683,0.0,3.71167865564,18.077,29.5478004717,0.0,25.50935,4.03845047166
 03/29  20:00:00,23.6597252948,2.20982716754,0.0973040479306,0.0,3.71167865564,13.077,25.9705225622,0.0,22.50825,3.46227256218
 03/29  21:00:00,23.4129278045,2.20982716754,0.0,0.0,3.71167865564,13.077,24.5113172263,0.0405053586087,21.0077,3.46311186773
 03/29  22:00:00,23.2563999031,2.20982716754,0.0,0.0,3.71167865564,13.077,21.6776833969,0.210208334412,18.0066,3.46087506246
 03/29  23:00:00,24.3815275891,2.20982716754,0.0,0.0,3.71167865564,13.077,7.19698342455,2.45735407235,3.0011,1.7385293522
 03/29  24:00:00,13.9329602079,2.20982716754,0.0,0.0,1.85583932782,5.577,11.22855689,6.81837508467,3.0011,1.40908180532
 03/30  01:00:00,9.66525768514,0.0,0.0,0.0,0.618613109274,5.0,3.34941343366,0.0,3.0011,0.348313433664
 03/30  02:00:00,9.69427454024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  03:00:00,9.6984833807,0.0,0.0,0.0,0.618613109274,5.0,3.59315061436,0.0,3.0011,0.592050614361
 03/30  04:00:00,9.84540285191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  05:00:00,13.8485011283,2.20982716754,0.0,0.0,1.85583932782,5.577,19.2931500023,14.1994434522,4.50165,0.592056550127
 03/30  06:00:00,28.3108016655,2.20982716754,0.0,0.0,3.71167865564,18.077,23.3127858503,8.64281930753,13.50495,1.16501654272
 03/30  07:00:00,26.3941924412,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5755239011,4.53016304798,21.0077,4.03766085317
 03/30  08:00:00,20.7985765927,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8184798916,2.34978885101,15.0055,3.46319104057
 03/30  09:00:00,20.843682789,2.20982716754,0.0,0.0,3.71167865564,13.077,18.7495378559,0.282615183976,15.0055,3.46142267193
 03/30  10:00:00,25.8908998179,2.20982716754,0.0,0.0,3.71167865564,18.077,35.3256347712,0.0,33.0121,2.3135347712
 03/30  11:00:00,27.4356375185,2.20982716754,0.377788749081,0.0,3.71167865564,18.077,43.9760651193,0.0,40.51485,3.46121511932
 03/30  12:00:00,27.7266641607,2.20982716754,1.45016363716,0.0,3.71167865564,18.077,38.3266049201,0.0,36.0132,2.3134049201
 03/30  13:00:00,27.9135502313,2.20982716754,1.8642377043,0.0,3.71167865564,18.077,34.3976710995,0.0,31.51155,2.8861210995
 03/30  14:00:00,22.7495719448,2.20982716754,1.68290717748,0.0,3.71167865564,13.077,22.7466467752,0.0,21.0077,1.73894677518
 03/30  15:00:00,22.8236411473,2.20982716754,1.75831140228,0.0,3.71167865564,13.077,21.8191737286,0.0,19.50715,2.31202372862
 03/30  16:00:00,22.8131484872,2.20982716754,1.8231406304,0.0,3.71167865564,13.077,24.8203723117,0.0,22.50825,2.31212231171
 03/30  17:00:00,28.1804692536,2.20982716754,2.18377620822,0.0,3.71167865564,18.077,28.3962023095,0.0,25.50935,2.88685230948
 03/30  18:00:00,28.1121161955,2.20982716754,2.11278819896,0.0,3.71167865564,18.077,28.9725838028,0.0,25.50935,3.46323380284
 03/30  19:00:00,28.7910016861,2.20982716754,1.36841327693,0.0,3.71167865564,18.077,29.5478603715,0.0,25.50935,4.03851037154
 03/30  20:00:00,24.0725810879,2.20982716754,0.451802306325,0.0,3.71167865564,13.077,25.9705051495,0.0,22.50825,3.46225514949
 03/30  21:00:00,23.4809550127,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4706842341,0.0,21.0077,3.46298423413
 03/30  22:00:00,23.3210696855,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4859390206,0.018670794674,18.0066,3.46066822594
 03/30  23:00:00,24.4359712525,2.20982716754,0.0,0.0,3.71167865564,13.077,5.04769731688,0.308098591384,3.0011,1.7384987255
 03/30  24:00:00,13.9927947405,2.20982716754,0.0,0.0,1.85583932782,5.577,9.15807066045,4.99155215607,3.0011,1.16541850438
 03/31  01:00:00,9.71648207386,0.0,0.0,0.0,0.618613109274,5.0,3.59317457972,0.0,3.0011,0.592074579716
 03/31  02:00:00,9.75234245289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  03:00:00,9.76632119323,0.0,0.0,0.0,0.618613109274,5.0,3.59318047912,0.0,3.0011,0.592080479122
 03/31  04:00:00,10.468265613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.4709325577,2.20982716754,0.0,0.0,1.85583932782,5.577,11.8466616785,6.75292531232,4.50165,0.5920863662
 03/31  06:00:00,28.6385664712,2.20982716754,0.0,0.0,3.71167865564,18.077,18.9048991995,4.23509041656,13.50495,1.16485878292
 03/31  07:00:00,26.4847926792,2.20982716754,0.0,0.0,3.71167865564,18.077,25.6138605774,0.568927069145,21.0077,4.03723350827
 03/31  08:00:00,20.9068052015,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4685146042,0.0,15.0055,3.46301460417
 03/31  09:00:00,20.9742761026,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8931996123,0.0,15.0055,2.88769961235
 03/31  10:00:00,26.3360647729,2.20982716754,0.31223062316,0.0,3.71167865564,18.077,35.8988916354,0.0,33.0121,2.88679163539
 03/31  11:00:00,28.5347663894,2.20982716754,1.37857355486,0.0,3.71167865564,18.077,43.4025549307,0.0,40.51485,2.88770493071
 03/31  12:00:00,28.6711162931,2.20982716754,2.28780201227,0.0,3.71167865564,18.077,38.9000913501,0.0,36.0132,2.88689135006
 03/31  13:00:00,28.560456285,2.20982716754,2.45361993273,0.0,3.71167865564,18.077,33.8242105158,0.0,31.51155,2.31266051582
 03/31  14:00:00,22.7586626346,2.20982716754,1.65703283,0.0,3.71167865564,13.077,23.3198902612,0.0,21.0077,2.31219026123
 03/31  15:00:00,22.4176368734,2.20982716754,1.32089275115,0.0,3.71167865564,13.077,21.819455533,0.0,19.50715,2.31230553297
 03/31  16:00:00,22.2699245966,2.20982716754,1.24435460379,0.0,3.71167865564,13.077,24.2472765931,0.0,22.50825,1.73902659305
 03/31  17:00:00,27.5920631024,2.20982716754,1.59023400024,0.0,3.71167865564,18.077,28.3960725871,0.0,25.50935,2.8867225871
 03/31  18:00:00,27.4907024667,2.20982716754,1.49632167332,0.0,3.71167865564,18.077,29.5462757193,0.0,25.50935,4.03692571933
 03/31  19:00:00,28.4297173976,2.20982716754,1.1853886391,0.0,3.71167865564,18.077,29.5473819729,0.0,25.50935,4.0380319729
 03/31  20:00:00,23.9892297139,2.20982716754,0.508403243242,0.0,3.71167865564,13.077,25.3965242015,0.0,22.50825,2.88827420146
 03/31  21:00:00,23.4337540254,2.20982716754,0.027349964479,0.0,3.71167865564,13.077,25.0443234859,0.0,21.0077,4.0366234859
 03/31  22:00:00,23.3866540489,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8938761151,0.0,18.0066,2.88727611505
 03/31  23:00:00,24.5180532656,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76341301451,0.0242834525319,3.0011,1.73802956197
 03/31  24:00:00,14.0902825395,2.20982716754,0.0,0.0,1.85583932782,5.577,5.01483442637,0.27587109529,3.0011,1.73786333108
 04/01  01:00:00,9.78999918081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  02:00:00,9.81677301323,0.0,0.0,0.0,0.618613109274,5.0,3.59319044842,0.0,3.0011,0.592090448422
 04/01  03:00:00,9.82562170693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.98986775798,0.0,0.0,0.0,0.618613109274,5.0,3.59319632265,0.0,3.0011,0.592096322648
 04/01  05:00:00,14.0140619602,2.20982716754,0.0,0.0,1.85583932782,5.577,6.20588077688,1.68423077688,4.50165,0.02
 04/01  06:00:00,28.5098140709,2.20982716754,0.00534179024071,0.0,3.71167865564,18.077,14.6699467863,0.0,13.50495,1.16499678628
 04/01  07:00:00,26.6050606866,2.20982716754,0.00841781510631,0.0,3.71167865564,18.077,22.1727627641,0.0,21.0077,1.1650627641
 04/01  08:00:00,20.9994904263,2.20982716754,0.00343997815206,0.0,3.71167865564,13.077,16.1706877758,0.0,15.0055,1.16518777579
 04/01  09:00:00,21.4580324555,2.20982716754,0.422192485242,0.0,3.71167865564,13.077,18.4678302388,0.0,15.0055,3.46233023884
 04/01  10:00:00,27.1760282884,2.20982716754,1.11083712368,0.0,3.71167865564,18.077,36.4730419322,0.0,33.0121,3.46094193216
 04/01  11:00:00,29.3242685474,2.20982716754,2.13422213181,0.0,3.71167865564,18.077,43.4036079455,0.0,40.51485,2.88875794552
 04/01  12:00:00,29.9419967858,2.20982716754,3.52625596005,0.0,3.71167865564,18.077,39.475495463,0.0,36.0132,3.462295463
 04/01  13:00:00,29.9254051525,2.20982716754,3.80517731437,0.0,3.71167865564,18.077,34.6983083926,0.0,31.51155,3.18675839256
 04/01  14:00:00,23.9912717094,2.20982716754,2.87419218051,0.0,3.71167865564,13.077,23.5948772137,0.0,21.0077,2.58717721373
 04/01  15:00:00,23.6785526775,2.20982716754,2.56433305069,0.0,3.71167865564,13.077,22.3939443008,0.0,19.50715,2.88679430082
 04/01  16:00:00,23.2939681734,2.20982716754,2.18639829251,0.0,3.71167865564,13.077,24.8211278642,0.0,22.50825,2.31287786419
 04/01  17:00:00,28.3118767022,2.20982716754,2.25984384217,0.0,3.71167865564,18.077,28.3961633791,0.0,25.50935,2.8868133791
 04/01  18:00:00,28.2681778537,2.20982716754,2.24001583761,0.0,3.71167865564,18.077,28.9720896151,0.0,25.50935,3.46273961509
 04/01  19:00:00,29.3487495702,2.20982716754,1.88872905324,0.0,3.71167865564,18.077,29.546403341,0.0,25.50935,4.03705334101
 04/01  20:00:00,25.0158007593,2.20982716754,1.32780401468,0.0,3.71167865564,13.077,25.9698953172,0.0,22.50825,3.46164531723
 04/01  21:00:00,24.4757369804,2.20982716754,0.89880452176,0.0,3.71167865564,13.077,24.4703920129,0.0,21.0077,3.46269201287
 04/01  22:00:00,23.8902609294,2.20982716754,0.450076846916,0.0,3.71167865564,13.077,20.8928088524,0.0,18.0066,2.88620885237
 04/01  23:00:00,24.6835428631,2.20982716754,0.1027455661,0.0,3.71167865564,13.077,4.7392189417,0.0,3.0011,1.7381189417
 04/01  24:00:00,14.1684953025,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77278966452,0.0336757469648,3.0011,1.73801391755
 04/02  01:00:00,9.85615994772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  02:00:00,9.88202710841,0.0,0.0,0.0,0.618613109274,5.0,3.5931880961,0.0,3.0011,0.592088096098
 04/02  03:00:00,9.89445832661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,10.0740472687,0.0,0.0,0.0,0.618613109274,5.0,3.59319397405,0.0,3.0011,0.592093974053
 04/02  05:00:00,14.1138012573,2.20982716754,0.0,0.0,1.85583932782,5.577,4.65840148443,0.136751484431,4.50165,0.02
 04/02  06:00:00,28.6101558697,2.20982716754,0.011064556162,0.0,3.71167865564,18.077,14.6700411179,0.0,13.50495,1.16509111789
 04/02  07:00:00,27.3547173263,2.20982716754,0.683466628895,0.0,3.71167865564,18.077,22.1727715261,0.0,21.0077,1.16507152612
 04/02  08:00:00,21.8113198733,2.20982716754,0.76026442536,0.0,3.71167865564,13.077,16.1706318192,0.0,15.0055,1.16513181922
 04/02  09:00:00,22.160438998,2.20982716754,1.08833745141,0.0,3.71167865564,13.077,16.7431112818,0.0,15.0055,1.7376112818
 04/02  10:00:00,27.6738250269,2.20982716754,1.58889699077,0.0,3.71167865564,18.077,35.9005611085,0.0,33.0121,2.88846110851
 04/02  11:00:00,29.8449269285,2.20982716754,2.64468995923,0.0,3.71167865564,18.077,43.9770831027,0.0,40.51485,3.46223310269
 04/02  12:00:00,30.1841066094,2.20982716754,3.76831235149,0.0,3.71167865564,18.077,38.9001111889,0.0,36.0132,2.88691118894
 04/02  13:00:00,29.8498412807,2.20982716754,3.73758538726,0.0,3.71167865564,18.077,34.3981993209,0.0,31.51155,2.88664932085
 04/02  14:00:00,23.7275281371,2.20982716754,2.61765660728,0.0,3.71167865564,13.077,22.7461687398,0.0,21.0077,1.73846873979
 04/02  15:00:00,23.296757482,2.20982716754,2.18908271515,0.0,3.71167865564,13.077,21.8192140518,0.0,19.50715,2.31206405181
 04/02  16:00:00,23.0719358584,2.20982716754,1.96864820903,0.0,3.71167865564,13.077,24.8203520683,0.0,22.50825,2.31210206829
 04/02  17:00:00,28.4641920149,2.20982716754,2.40063169186,0.0,3.71167865564,18.077,27.8227063563,0.0,25.50935,2.31335635635
 04/02  18:00:00,28.7408061626,2.20982716754,2.7026382344,0.0,3.71167865564,18.077,28.9713277669,0.0,25.50935,3.46197776688
 04/02  19:00:00,29.8103231748,2.20982716754,2.33159576229,0.0,3.71167865564,18.077,28.9711681578,0.0,25.50935,3.46181815782
 04/02  20:00:00,25.4659983328,2.20982716754,1.75271115832,0.0,3.71167865564,13.077,25.3948292281,0.0,22.50825,2.88657922812
 04/02  21:00:00,25.0246433693,2.20982716754,1.41996615576,0.0,3.71167865564,13.077,24.4692437655,0.0,21.0077,3.46154376551
 04/02  22:00:00,24.5781688979,2.20982716754,1.10676690548,0.0,3.71167865564,13.077,20.3193229485,0.0,18.0066,2.31272294849
 04/02  23:00:00,25.4892433508,2.20982716754,0.869457843931,0.0,3.71167865564,13.077,4.73910770227,0.0,3.0011,1.73800770227
 04/02  24:00:00,14.2509340591,2.20982716754,0.0248301101246,0.0,1.85583932782,5.577,4.73948552005,0.0,3.0011,1.73838552005
 04/03  01:00:00,9.90161207124,0.0,0.0,0.0,0.618613109274,5.0,3.5931471587,0.0,3.0011,0.592047158703
 04/03  02:00:00,9.91827341365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  03:00:00,9.92518880081,0.0,0.0,0.0,0.618613109274,5.0,3.59315310175,0.0,3.0011,0.592053101747
 04/03  04:00:00,10.1044461871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  05:00:00,14.1537495085,2.20982716754,0.0,0.0,1.85583932782,5.577,4.57407274035,0.0524227403497,4.50165,0.02
 04/03  06:00:00,29.3955882305,2.20982716754,0.755412175325,0.0,3.71167865564,18.077,14.6700827085,0.0,13.50495,1.16513270853
 04/03  07:00:00,28.190088309,2.20982716754,1.48710464652,0.0,3.71167865564,18.077,25.0451428725,0.0,21.0077,4.0374428725
 04/03  08:00:00,22.4998914221,2.20982716754,1.42313203997,0.0,3.71167865564,13.077,19.0417071474,0.0,15.0055,4.03620714744
 04/03  09:00:00,22.5490028749,2.20982716754,1.46718211214,0.0,3.71167865564,13.077,17.8929826484,0.0,15.0055,2.88748264836
 04/03  10:00:00,28.1879264494,2.20982716754,2.08843399599,0.0,3.71167865564,18.077,35.8989152276,0.0,33.0121,2.88681522759
 04/03  11:00:00,31.1883566456,2.20982716754,3.96236899516,0.0,3.71167865564,18.077,43.4025778746,0.0,40.51485,2.88772787459
 04/03  12:00:00,32.002467343,2.20982716754,5.54171696208,0.0,3.71167865564,18.077,38.8998917048,0.0,36.0132,2.88669170482
 04/03  13:00:00,31.7436990806,2.20982716754,5.5965440872,0.0,3.71167865564,18.077,33.82324732,0.0,31.51155,2.31169731998
 04/03  14:00:00,25.4018669092,2.20982716754,4.26236113763,0.0,3.71167865564,13.077,23.3191659744,0.0,21.0077,2.31146597435
 04/03  15:00:00,24.6852681162,2.20982716754,3.5526689405,0.0,3.71167865564,13.077,21.24631066,0.0,19.50715,1.73916065997
 04/03  16:00:00,24.3654818594,2.20982716754,3.24149224195,0.0,3.71167865564,13.077,24.820348403,0.0,22.50825,2.31209840298
 04/03  17:00:00,30.0350883215,2.20982716754,3.94343902351,0.0,3.71167865564,18.077,28.3961657828,0.0,25.50935,2.88681578279
 04/03  18:00:00,29.7162620859,2.20982716754,3.66346257377,0.0,3.71167865564,18.077,28.9725492227,0.0,25.50935,3.46319922273
 04/03  19:00:00,30.7991128306,2.20982716754,3.30344759654,0.0,3.71167865564,18.077,29.5469795608,0.0,25.50935,4.03762956083
 04/03  20:00:00,26.1145103229,2.20982716754,2.37181389982,0.0,3.71167865564,13.077,25.9698155286,0.0,22.50825,3.46156552855
 04/03  21:00:00,25.7602294287,2.20982716754,2.11866539717,0.0,3.71167865564,13.077,24.4702621552,0.0,21.0077,3.46256215523
 04/03  22:00:00,25.2475276107,2.20982716754,1.74472510487,0.0,3.71167865564,13.077,20.8935127499,0.0,18.0066,2.88691274988
 04/03  23:00:00,26.0326168907,2.20982716754,1.38774463551,0.0,3.71167865564,13.077,4.73925600346,0.0,3.0011,1.73815600346
 04/03  24:00:00,14.6807979758,2.20982716754,0.43189429408,0.0,1.85583932782,5.577,4.73905824529,0.0,3.0011,1.73795824529
 04/04  01:00:00,9.91737447445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  02:00:00,9.93522839078,0.0,0.0,0.0,0.618613109274,5.0,3.59316980946,0.0,3.0011,0.59206980946
 04/04  03:00:00,9.94350810541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  04:00:00,10.7625630536,0.0,0.0,0.0,0.618613109274,5.0,3.59317571645,0.0,3.0011,0.592075716445
 04/04  05:00:00,14.8195678864,2.20982716754,0.0147992238453,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/04  06:00:00,29.812390166,2.20982716754,0.869516495672,0.0,3.71167865564,18.077,14.6699961324,0.0,13.50495,1.16504613242
 04/04  07:00:00,28.225696116,2.20982716754,1.52234899423,0.0,3.71167865564,18.077,25.045238741,0.0,21.0077,4.03753874104
 04/04  08:00:00,22.5159565056,2.20982716754,1.43940242491,0.0,3.71167865564,13.077,18.4679714938,0.0,15.0055,3.46247149378
 04/04  09:00:00,22.5322659385,2.20982716754,1.45086953958,0.0,3.71167865564,13.077,18.466616614,0.0,15.0055,3.461116614
 04/04  10:00:00,28.2605277476,2.20982716754,2.16129784555,0.0,3.71167865564,18.077,35.3255069738,0.0,33.0121,2.31340697375
 04/04  11:00:00,31.4648561151,2.20982716754,4.23886846469,0.0,3.71167865564,18.077,43.9761228379,0.0,40.51485,3.46127283795
 04/04  12:00:00,32.483722323,2.20982716754,6.02220198417,0.0,3.71167865564,18.077,38.3266661949,0.0,36.0132,2.3134661949
 04/04  13:00:00,32.4052328567,2.20982716754,6.24972527334,0.0,3.71167865564,18.077,34.396931721,0.0,31.51155,2.885381721
 04/04  14:00:00,26.0681551636,2.20982716754,4.90932051268,0.0,3.71167865564,13.077,22.7464832057,0.0,21.0077,1.73878320573
 04/04  15:00:00,25.5492263666,2.20982716754,4.38642684269,0.0,3.71167865564,13.077,21.8192291806,0.0,19.50715,2.31207918064
 04/04  16:00:00,25.3969860349,2.20982716754,4.24323787987,0.0,3.71167865564,13.077,24.8203286223,0.0,22.50825,2.31207862228
 04/04  17:00:00,30.9290495061,2.20982716754,4.84742438388,0.0,3.71167865564,18.077,27.8228929418,0.0,25.50935,2.31354294185
 04/04  18:00:00,30.5432005458,2.20982716754,4.48029098221,0.0,3.71167865564,18.077,29.5462558164,0.0,25.50935,4.03690581644
 04/04  19:00:00,31.177611624,2.20982716754,3.85971758896,0.0,3.71167865564,18.077,28.9737506107,0.0,25.50935,3.46440061074
 04/04  20:00:00,26.1196406836,2.20982716754,2.54715939969,0.0,3.71167865564,13.077,25.9704213136,0.0,22.50825,3.4621713136
 04/04  21:00:00,25.5638352676,2.20982716754,2.05802059548,0.0,3.71167865564,13.077,25.0439680314,0.0,21.0077,4.03626803145
 04/04  22:00:00,25.1668985864,2.20982716754,1.6706510625,0.0,3.71167865564,13.077,20.8931506124,0.0,18.0066,2.88655061242
 04/04  23:00:00,25.9947707632,2.20982716754,1.35385782949,0.0,3.71167865564,13.077,4.73939447429,0.0,3.0011,1.73829447429
 04/04  24:00:00,14.696260091,2.20982716754,0.448061450722,0.0,1.85583932782,5.577,4.73890804708,0.0,3.0011,1.73780804708
 04/05  01:00:00,9.91683229253,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.93272769438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  03:00:00,9.93896025029,0.0,0.0,0.0,0.618613109274,5.0,3.5931789056,0.0,3.0011,0.592078905602
 04/05  04:00:00,10.117451839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,14.1650238143,2.20982716754,0.0,0.0,1.85583932782,5.577,5.13410915442,0.0403743578485,4.50165,0.592084796576
 04/05  06:00:00,29.5653914034,2.20982716754,0.918062598719,0.0,3.71167865564,18.077,14.6699911337,0.0,13.50495,1.16504113373
 04/05  07:00:00,28.3445275521,2.20982716754,1.63962952,0.0,3.71167865564,18.077,25.0446286611,0.0,21.0077,4.03692866107
 04/05  08:00:00,22.6331208001,2.20982716754,1.5557904446,0.0,3.71167865564,13.077,18.4678867254,0.0,15.0055,3.46238672544
 04/05  09:00:00,22.6553269271,2.20982716754,1.57295166569,0.0,3.71167865564,13.077,17.8925929032,0.0,15.0055,2.88709290322
 04/05  10:00:00,28.1663800113,2.20982716754,2.07155830271,0.0,3.71167865564,18.077,35.8988837554,0.0,33.0121,2.88678375542
 04/05  11:00:00,31.0077385808,2.20982716754,3.79450117988,0.0,3.71167865564,18.077,43.402404071,0.0,40.51485,2.88755407101
 04/05  12:00:00,31.7090360923,2.20982716754,5.27205094104,0.0,3.71167865564,18.077,38.8999857737,0.0,36.0132,2.88678577365
 04/05  13:00:00,31.4436186008,2.20982716754,5.30962154597,0.0,3.71167865564,18.077,33.8235917644,0.0,31.51155,2.31204176436
 04/05  14:00:00,25.1408717526,2.20982716754,4.00337825716,0.0,3.71167865564,13.077,23.3190380905,0.0,21.0077,2.31133809049
 04/05  15:00:00,24.6467047558,2.20982716754,3.50521620274,0.0,3.71167865564,13.077,21.2456451105,0.0,19.50715,1.7384951105
 04/05  16:00:00,24.3205785838,2.20982716754,3.18822736622,0.0,3.71167865564,13.077,24.8201476011,0.0,22.50825,2.31189760114
 04/05  17:00:00,29.759810501,2.20982716754,3.66816427334,0.0,3.71167865564,18.077,28.3957343794,0.0,25.50935,2.88638437938
 04/05  18:00:00,29.1729373561,2.20982716754,3.13190672361,0.0,3.71167865564,18.077,28.9722483645,0.0,25.50935,3.46289836454
 04/05  19:00:00,30.0791578459,2.20982716754,2.59978672709,0.0,3.71167865564,18.077,29.5472969372,0.0,25.50935,4.03794693721
 04/05  20:00:00,25.6221510455,2.20982716754,1.90249920382,0.0,3.71167865564,13.077,25.9699909625,0.0,22.50825,3.46174096249
 04/05  21:00:00,25.2368243478,2.20982716754,1.62154662652,0.0,3.71167865564,13.077,24.470383596,0.0,21.0077,3.46268359604
 04/05  22:00:00,24.747160468,2.20982716754,1.26857270841,0.0,3.71167865564,13.077,20.8933226252,0.0,18.0066,2.88672262525
 04/05  23:00:00,25.5994080025,2.20982716754,0.97598639676,0.0,3.71167865564,13.077,4.73912157011,0.0,3.0011,1.73802157011
 04/05  24:00:00,14.3513354879,2.20982716754,0.124522083249,0.0,1.85583932782,5.577,4.73890477348,0.0,3.0011,1.73780477348
 04/06  01:00:00,9.90108320824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  02:00:00,9.92067390344,0.0,0.0,0.0,0.618613109274,5.0,3.59317128087,0.0,3.0011,0.592071280872
 04/06  03:00:00,9.9301562953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  04:00:00,10.1127983894,0.0,0.0,0.0,0.618613109274,5.0,3.59317718552,0.0,3.0011,0.592077185518
 04/06  05:00:00,14.1600753933,2.20982716754,0.0,0.0,1.85583932782,5.577,4.54854994741,0.0268999474075,4.50165,0.02
 04/06  06:00:00,29.475201229,2.20982716754,0.832353869999,0.0,3.71167865564,18.077,14.6699649873,0.0,13.50495,1.16501498735
 04/06  07:00:00,28.2966382961,2.20982716754,1.59148124711,0.0,3.71167865564,18.077,25.0447120845,0.0,21.0077,4.03701208454
 04/06  08:00:00,22.7016703552,2.20982716754,1.62005240407,0.0,3.71167865564,13.077,18.4679149512,0.0,15.0055,3.46241495118
 04/06  09:00:00,22.8258973533,2.20982716754,1.73620833839,0.0,3.71167865564,13.077,18.4663052505,0.0,15.0055,3.46080525048
 04/06  10:00:00,28.3471255567,2.20982716754,2.24554635137,0.0,3.71167865564,18.077,35.3255059092,0.0,33.0121,2.31340590918
 04/06  11:00:00,31.237857018,2.20982716754,4.02159124546,0.0,3.71167865564,18.077,43.4020884756,0.0,40.51485,2.88723847563
 04/06  12:00:00,32.0137006039,2.20982716754,5.57395122414,0.0,3.71167865564,18.077,38.8999393765,0.0,36.0132,2.8867393765
 04/06  13:00:00,31.8173475993,2.20982716754,5.68567854828,0.0,3.71167865564,18.077,33.8239808195,0.0,31.51155,2.3124308195
 04/06  14:00:00,25.4895988213,2.20982716754,4.35807614145,0.0,3.71167865564,13.077,23.3196944348,0.0,21.0077,2.31199443478
 04/06  15:00:00,24.993946375,2.20982716754,3.86244619347,0.0,3.71167865564,13.077,21.8185982865,0.0,19.50715,2.31144828647
 04/06  16:00:00,24.6627775646,2.20982716754,3.53826243354,0.0,3.71167865564,13.077,24.2473529524,0.0,22.50825,1.73910295243
 04/06  17:00:00,30.219260003,2.20982716754,4.10454505588,0.0,3.71167865564,18.077,28.3961833588,0.0,25.50935,2.88683335875
 04/06  18:00:00,29.7667809269,2.20982716754,3.67908419246,0.0,3.71167865564,18.077,28.9724533198,0.0,25.50935,3.4631033198
 04/06  19:00:00,30.7094882271,2.20982716754,3.21654075613,0.0,3.71167865564,18.077,29.5471529645,0.0,25.50935,4.03780296449
 04/06  20:00:00,25.9691738285,2.20982716754,2.23287338502,0.0,3.71167865564,13.077,25.9699395395,0.0,22.50825,3.46168953954
 04/06  21:00:00,25.5931351621,2.20982716754,1.96104779755,0.0,3.71167865564,13.077,24.4702516954,0.0,21.0077,3.4625516954
 04/06  22:00:00,25.0200876711,2.20982716754,1.52853282981,0.0,3.71167865564,13.077,20.8934909866,0.0,18.0066,2.88689098659
 04/06  23:00:00,25.7272442686,2.20982716754,1.09823959492,0.0,3.71167865564,13.077,4.73921149061,0.0,3.0011,1.73811149061
 04/06  24:00:00,14.2632004272,2.20982716754,0.0363700870996,0.0,1.85583932782,5.577,4.73898305141,0.0,3.0011,1.73788305141
 04/07  01:00:00,9.90131193348,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  02:00:00,9.9207740189,0.0,0.0,0.0,0.618613109274,5.0,3.59314509222,0.0,3.0011,0.592045092218
 04/07  03:00:00,9.92947994169,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  04:00:00,10.7369606485,0.0,0.0,0.0,0.618613109274,5.0,3.59315103856,0.0,3.0011,0.592051038557
 04/07  05:00:00,14.7908453594,2.20982716754,0.0,0.0,1.85583932782,5.577,4.57667406872,0.0550240687152,4.50165,0.02
 04/07  06:00:00,29.8253275835,2.20982716754,0.881275745927,0.0,3.71167865564,18.077,14.6699332572,0.0,13.50495,1.1649832572
 04/07  07:00:00,28.4020889449,2.20982716754,1.69642137963,0.0,3.71167865564,18.077,25.0448791769,0.0,21.0077,4.03717917688
 04/07  08:00:00,22.6735203122,2.20982716754,1.59564943431,0.0,3.71167865564,13.077,18.4675701291,0.0,15.0055,3.46207012913
 04/07  09:00:00,22.69129007,2.20982716754,1.6084726397,0.0,3.71167865564,13.077,18.4662874973,0.0,15.0055,3.46078749735
 04/07  10:00:00,28.1417272378,2.20982716754,2.04989257723,0.0,3.71167865564,18.077,35.3255155831,0.0,33.0121,2.31341558305
 04/07  11:00:00,30.6528135587,2.20982716754,3.44970016676,0.0,3.71167865564,18.077,43.4022124328,0.0,40.51485,2.88736243276
 04/07  12:00:00,31.3297334913,2.20982716754,4.91143667381,0.0,3.71167865564,18.077,38.8996424959,0.0,36.0132,2.88644249594
 04/07  13:00:00,31.2110341762,2.20982716754,5.09367491923,0.0,3.71167865564,18.077,33.8241934599,0.0,31.51155,2.3126434599
 04/07  14:00:00,24.8806870819,2.20982716754,3.76094072652,0.0,3.71167865564,13.077,23.3192746577,0.0,21.0077,2.31157465766
 04/07  15:00:00,24.4621573054,2.20982716754,3.33958824636,0.0,3.71167865564,13.077,21.2453669197,0.0,19.50715,1.73821691966
 04/07  16:00:00,24.3470962827,2.20982716754,3.22865386475,0.0,3.71167865564,13.077,24.820302393,0.0,22.50825,2.31205239302
 04/07  17:00:00,30.1830651784,2.20982716754,4.07206615218,0.0,3.71167865564,18.077,28.3958579533,0.0,25.50935,2.88650795329
 04/07  18:00:00,29.9475376075,2.20982716754,3.84436523632,0.0,3.71167865564,18.077,28.9725009089,0.0,25.50935,3.46315090893
 04/07  19:00:00,30.6143659164,2.20982716754,3.30173741691,0.0,3.71167865564,18.077,29.547540402,0.0,25.50935,4.03819040203
 04/07  20:00:00,25.7421354448,2.20982716754,2.17976288421,0.0,3.71167865564,13.077,25.9698198311,0.0,22.50825,3.46156983106
 04/07  21:00:00,25.2895803475,2.20982716754,1.79622903361,0.0,3.71167865564,13.077,24.4701090288,0.0,21.0077,3.46240902882
 04/07  22:00:00,24.9343623521,2.20982716754,1.44773252139,0.0,3.71167865564,13.077,20.893646885,0.0,18.0066,2.88704688503
 04/07  23:00:00,25.8360204803,2.20982716754,1.20048278001,0.0,3.71167865564,13.077,4.73929058231,0.0,3.0011,1.73819058231
 04/07  24:00:00,14.6076645139,2.20982716754,0.364852154152,0.0,1.85583932782,5.577,4.73913798684,0.0,3.0011,1.73803798684
 04/08  01:00:00,9.91674151764,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  02:00:00,9.93518012689,0.0,0.0,0.0,0.618613109274,5.0,3.59315188232,0.0,3.0011,0.59205188232
 04/08  03:00:00,9.94464390473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  04:00:00,10.1222631313,0.0,0.0,0.0,0.618613109274,5.0,3.59315781784,0.0,3.0011,0.592057817835
 04/08  05:00:00,14.1881011932,2.20982716754,0.0155769076175,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/08  06:00:00,29.5350520501,2.20982716754,0.882718663795,0.0,3.71167865564,18.077,14.669890352,0.0,13.50495,1.16494035198
 04/08  07:00:00,27.6341195251,2.20982716754,1.55903223308,0.0,3.71167865564,18.077,22.1724372,0.0,21.0077,1.16473719999
 04/08  08:00:00,22.5911215036,2.20982716754,1.50894846459,0.0,3.71167865564,13.077,16.1705091909,0.0,15.0055,1.16500919092
 04/08  09:00:00,22.8253354685,2.20982716754,1.73545745266,0.0,3.71167865564,13.077,18.4673603982,0.0,15.0055,3.46186039821
 04/08  10:00:00,28.4374521881,2.20982716754,2.33246151616,0.0,3.71167865564,18.077,35.8993620148,0.0,33.0121,2.8872620148
 04/08  11:00:00,31.339462356,2.20982716754,4.11430995967,0.0,3.71167865564,18.077,43.9769189519,0.0,40.51485,3.46206895185
 04/08  12:00:00,31.8310179798,2.20982716754,5.37561059151,0.0,3.71167865564,18.077,38.9012160413,0.0,36.0132,2.88801604133
 04/08  13:00:00,31.3386382438,2.20982716754,5.19956802813,0.0,3.71167865564,18.077,34.9723849209,0.0,31.51155,3.4608349209
 04/08  14:00:00,24.8430634148,2.20982716754,3.7145811962,0.0,3.71167865564,13.077,23.3202013031,0.0,21.0077,2.31250130314
 04/08  15:00:00,24.0945300154,2.20982716754,2.97654956354,0.0,3.71167865564,13.077,22.3933723771,0.0,19.50715,2.88622237711
 04/08  16:00:00,23.7290207053,2.20982716754,2.61828068355,0.0,3.71167865564,13.077,24.8206073299,0.0,22.50825,2.31235732994
 04/08  17:00:00,29.1828265205,2.20982716754,3.0763217506,0.0,3.71167865564,18.077,28.3959452463,0.0,25.50935,2.88659524629
 04/08  18:00:00,29.4916668368,2.20982716754,3.42929833431,0.0,3.71167865564,18.077,28.9723034049,0.0,25.50935,3.4629534049
 04/08  19:00:00,30.0380485908,2.20982716754,3.1771474125,0.0,3.71167865564,18.077,28.9717764156,0.0,25.50935,3.46242641557
 04/08  20:00:00,26.0117946507,2.20982716754,2.27434771191,0.0,3.71167865564,13.077,25.969875431,0.0,22.50825,3.46162543096
 04/08  21:00:00,25.6704219392,2.20982716754,2.03680978372,0.0,3.71167865564,13.077,24.4695004273,0.0,21.0077,3.46180042731
 04/08  22:00:00,25.2321017747,2.20982716754,1.73215408171,0.0,3.71167865564,13.077,20.8926870433,0.0,18.0066,2.88608704328
 04/08  23:00:00,26.1019232584,2.20982716754,1.45410386122,0.0,3.71167865564,13.077,5.3120713976,0.0,3.0011,2.3109713976
 04/08  24:00:00,14.845031376,2.20982716754,0.587098309008,0.0,1.85583932782,5.577,4.16643990386,0.0,3.0011,1.16533990386
 04/09  01:00:00,9.92692103767,0.0,0.0,0.0,0.618613109274,5.0,3.59316875275,0.0,3.0011,0.592068752754
 04/09  02:00:00,9.94449649651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  03:00:00,9.95308200477,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  04:00:00,10.1312256356,0.0,0.0,0.0,0.618613109274,5.0,3.59317466142,0.0,3.0011,0.592074661418
 04/09  05:00:00,14.4892510892,2.20982716754,0.305114186697,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/09  06:00:00,29.8536092412,2.20982716754,1.18690698098,0.0,3.71167865564,18.077,14.6699965698,0.0,13.50495,1.16504656977
 04/09  07:00:00,27.9122080492,2.20982716754,1.83153665736,0.0,3.71167865564,18.077,22.1727738727,0.0,21.0077,1.16507387267
 04/09  08:00:00,22.7593785666,2.20982716754,1.67693861127,0.0,3.71167865564,13.077,16.1706013556,0.0,15.0055,1.16510135557
 04/09  09:00:00,22.9092881883,2.20982716754,1.8244948879,0.0,3.71167865564,13.077,16.1706287207,0.0,15.0055,1.16512872067
 04/09  10:00:00,28.2450452681,2.20982716754,2.15664085811,0.0,3.71167865564,18.077,36.4740828462,0.0,33.0121,3.46198284618
 04/09  11:00:00,30.2377392702,2.20982716754,3.04852549298,0.0,3.71167865564,18.077,43.9765038952,0.0,40.51485,3.46165389522
 04/09  12:00:00,30.1555082117,2.20982716754,3.76211885913,0.0,3.71167865564,18.077,38.8993641984,0.0,36.0132,2.88616419836
 04/09  13:00:00,30.3514260118,2.20982716754,4.2472434838,0.0,3.71167865564,18.077,33.8250847593,0.0,31.51155,2.31353475934
 04/09  14:00:00,24.8848553847,2.20982716754,3.7659924853,0.0,3.71167865564,13.077,23.3199043599,0.0,21.0077,2.3122043599
 04/09  15:00:00,25.2872928574,2.20982716754,4.15419545524,0.0,3.71167865564,13.077,21.2454639099,0.0,19.50715,1.73831390989
 04/09  16:00:00,25.2501211102,2.20982716754,4.11769068619,0.0,3.71167865564,13.077,24.8203186266,0.0,22.50825,2.31206862664
 04/09  17:00:00,30.4019179855,2.20982716754,4.27949229027,0.0,3.71167865564,18.077,28.3959770824,0.0,25.50935,2.88662708245
 04/09  18:00:00,30.4735684771,2.20982716754,4.36122671134,0.0,3.71167865564,18.077,28.397499505,0.0,25.50935,2.88814950498
 04/09  19:00:00,30.8054303713,2.20982716754,3.89202592911,0.0,3.71167865564,18.077,28.9711025816,0.0,25.50935,3.46175258155
 04/09  20:00:00,26.4146127059,2.20982716754,2.66464840301,0.0,3.71167865564,13.077,25.3946860912,0.0,22.50825,2.88643609124
 04/09  21:00:00,25.8780505129,2.20982716754,2.23254910877,0.0,3.71167865564,13.077,23.8952191641,0.0,21.0077,2.88751916414
 04/09  22:00:00,25.36979825,2.20982716754,1.8629461465,0.0,3.71167865564,13.077,20.8925234259,0.0,18.0066,2.88592342594
 04/09  23:00:00,26.2019489065,2.20982716754,1.55007619442,0.0,3.71167865564,13.077,4.73886566345,0.0,3.0011,1.73776566345
 04/09  24:00:00,14.8969364653,2.20982716754,0.638022628448,0.0,1.85583932782,5.577,4.73939950436,0.0,3.0011,1.73829950436
 04/10  01:00:00,9.9280408544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.94563163594,0.0,0.0,0.0,0.618613109274,5.0,3.59314916256,0.0,3.0011,0.592049162563
 04/10  03:00:00,9.95436526392,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,10.1329199342,0.0,0.0,0.0,0.618613109274,5.0,3.59315510241,0.0,3.0011,0.592055102412
 04/10  05:00:00,14.5060085303,2.20982716754,0.321158956377,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/10  06:00:00,29.9616977473,2.20982716754,1.29462050187,0.0,3.71167865564,18.077,14.6701115829,0.0,13.50495,1.16516158294
 04/10  07:00:00,28.0706580904,2.20982716754,1.99172829829,0.0,3.71167865564,18.077,25.0447129872,0.0,21.0077,4.03701298718
 04/10  08:00:00,22.8918406492,2.20982716754,1.81298816441,0.0,3.71167865564,13.077,18.467679139,0.0,15.0055,3.46217913897
 04/10  09:00:00,22.7507242446,2.20982716754,1.6718262349,0.0,3.71167865564,13.077,17.8923447899,0.0,15.0055,2.88684478987
 04/10  10:00:00,28.0297748641,2.20982716754,1.95013374603,0.0,3.71167865564,18.077,35.8988596963,0.0,33.0121,2.88675969627
 04/10  11:00:00,29.8345434661,2.20982716754,2.65723661392,0.0,3.71167865564,18.077,43.4019328845,0.0,40.51485,2.88708288452
 04/10  12:00:00,29.6320921893,2.20982716754,3.25839037005,0.0,3.71167865564,18.077,38.899520269,0.0,36.0132,2.88632026903
 04/10  13:00:00,29.4484817974,2.20982716754,3.36342127642,0.0,3.71167865564,18.077,33.8235427116,0.0,31.51155,2.31199271163
 04/10  14:00:00,23.5017874963,2.20982716754,2.40693217289,0.0,3.71167865564,13.077,22.7466802452,0.0,21.0077,1.73898024518
 04/10  15:00:00,23.240559616,2.20982716754,2.13616832509,0.0,3.71167865564,13.077,21.8187379211,0.0,19.50715,2.31158792106
 04/10  16:00:00,23.1294559057,2.20982716754,2.02580763593,0.0,3.71167865564,13.077,24.2466524231,0.0,22.50825,1.73840242311
 04/10  17:00:00,28.7131765276,2.20982716754,2.61495960969,0.0,3.71167865564,18.077,28.3956662878,0.0,25.50935,2.88631628777
 04/10  18:00:00,28.4998201465,2.20982716754,2.40747975136,0.0,3.71167865564,18.077,28.971843403,0.0,25.50935,3.46249340302
 04/10  19:00:00,28.4783079911,2.20982716754,1.65794700026,0.0,3.71167865564,18.077,29.5470213737,0.0,25.50935,4.0376713737
 04/10  20:00:00,24.4916606011,2.20982716754,0.838807749259,0.0,3.71167865564,13.077,25.9700874728,0.0,22.50825,3.46183747285
 04/10  21:00:00,23.713491565,2.20982716754,0.193217146808,0.0,3.71167865564,13.077,24.4698616076,0.0,21.0077,3.46216160761
 04/10  22:00:00,23.3690370291,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9175118864,0.0239418211213,18.0066,2.88697006524
 04/10  23:00:00,24.4936798499,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76540592195,0.0259143446483,3.0011,1.7383915773
 04/10  24:00:00,14.0501447805,2.20982716754,0.0,0.0,1.85583932782,5.577,5.04006518698,0.300987775436,3.0011,1.73797741155
 04/11  01:00:00,9.75771365791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  02:00:00,9.77879737943,0.0,0.0,0.0,0.618613109274,5.0,3.59314930104,0.0,3.0011,0.592049301044
 04/11  03:00:00,9.77834973229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  04:00:00,10.4706982943,0.0,0.0,0.0,0.618613109274,5.0,3.59315524067,0.0,3.0011,0.592055240673
 04/11  05:00:00,14.4673434383,2.20982716754,0.0,0.0,1.85583932782,5.577,10.5212861059,5.99963610595,4.50165,0.02
 04/11  06:00:00,28.6358324814,2.20982716754,0.0,0.0,3.71167865564,18.077,17.9842039293,3.31409820775,13.50495,1.16515572154
 04/11  07:00:00,25.8320671174,2.20982716754,0.0,0.0,3.71167865564,18.077,25.6105348441,0.56599070656,21.0077,4.03684413754
 04/11  08:00:00,20.8404430932,2.20982716754,0.0,0.0,3.71167865564,13.077,19.025570217,0.557540512148,15.0055,3.46252970488
 04/11  09:00:00,20.8570511972,2.20982716754,0.0,0.0,3.71167865564,13.077,18.162487842,0.26964554882,15.0055,2.88734229315
 04/11  10:00:00,25.8657975754,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8985878539,0.0,33.0121,2.88648785394
 04/11  11:00:00,26.9845770739,2.20982716754,0.00584353974516,0.0,3.71167865564,18.077,43.4019716086,0.0,40.51485,2.88712160859
 04/11  12:00:00,26.1419368921,2.20982716754,0.00538978128564,0.0,3.71167865564,18.077,38.3261497931,0.0,36.0132,2.31294979309
 04/11  13:00:00,25.9247520462,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3967746546,0.0,31.51155,2.88522465459
 04/11  14:00:00,20.9356891138,2.20982716754,0.0,0.0,3.71167865564,13.077,22.7761351497,0.0294247343762,21.0077,1.73901041536
 04/11  15:00:00,20.9289659437,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8184780738,0.0,19.50715,2.31132807382
 04/11  16:00:00,20.8482411715,2.20982716754,0.0,0.0,3.71167865564,13.077,24.2466539879,0.0,22.50825,1.73840398794
 04/11  17:00:00,25.872986896,2.20982716754,0.0172919332075,0.0,3.71167865564,18.077,28.3958298746,0.0,25.50935,2.88647987463
 04/11  18:00:00,25.8580796296,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9715730487,0.0,25.50935,3.46222304869
 04/11  19:00:00,26.4804186855,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5469468443,0.0,25.50935,4.0375968443
 04/11  20:00:00,23.3526386152,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9873089821,0.0177309769541,22.50825,3.4613280051
 04/11  21:00:00,23.2872826703,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4699167077,0.0,21.0077,3.46221670774
 04/11  22:00:00,23.2694438088,2.20982716754,0.0,0.0,3.71167865564,13.077,21.124225929,0.230783207151,18.0066,2.88684272184
 04/11  23:00:00,24.4023555659,2.20982716754,0.0,0.0,3.71167865564,13.077,6.78147291974,2.042168226,3.0011,1.73820469374
