Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  24:00:00,13.9625535079,2.20982716754,0.0,0.0,1.85583932782,5.577,10.1667798043,6.00045784071,3.0011,1.16522196361
 04/12  01:00:00,9.69444743169,0.0,0.0,0.0,0.618613109274,5.0,3.59319103553,0.0,3.0011,0.592091035527
 04/12  02:00:00,9.72850738038,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  03:00:00,9.73998831943,0.0,0.0,0.0,0.618613109274,5.0,3.59318219694,0.0,3.0011,0.592082196943
 04/12  04:00:00,9.89291140895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  05:00:00,13.8951634629,2.20982716754,0.0,0.0,1.85583932782,5.577,13.4680491925,8.37431111003,4.50165,0.592088082488
 04/12  06:00:00,28.363278189,2.20982716754,0.0,0.0,3.71167865564,18.077,20.0884274808,5.41857386963,13.50495,1.16490361113
 04/12  07:00:00,25.8058295141,2.20982716754,0.0,0.0,3.71167865564,18.077,27.1119298918,2.64124963305,21.0077,3.46298025872
 04/12  08:00:00,20.8189649902,2.20982716754,0.0,0.0,3.71167865564,13.077,21.5523950495,2.51055076201,15.0055,4.03634428753
 04/12  09:00:00,20.8397681778,2.20982716754,0.0,0.0,3.71167865564,13.077,20.0615463937,2.16861476893,15.0055,2.8874316248
 04/12  10:00:00,25.8467256395,2.20982716754,0.0,0.0,3.71167865564,18.077,36.5104017054,1.18493787289,33.0121,2.31336383246
 04/12  11:00:00,26.9493629271,2.20982716754,0.0,0.0,3.71167865564,18.077,43.4019745742,0.0,40.51485,2.88712457416
 04/12  12:00:00,26.094892555,2.20982716754,0.006353777141,0.0,3.71167865564,18.077,38.8990108841,0.0,36.0132,2.88581088414
 04/12  13:00:00,25.8801210502,2.20982716754,0.0,0.0,3.71167865564,18.077,33.8242440036,0.0,31.51155,2.31269400356
 04/12  14:00:00,20.8816858647,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3535562923,0.0341321443568,21.0077,2.31172414795
 04/12  15:00:00,20.8660794928,2.20982716754,0.0,0.0,3.71167865564,13.077,21.9566777077,0.710540116482,19.50715,1.73898759119
 04/12  16:00:00,20.7927102171,2.20982716754,0.0,0.0,3.71167865564,13.077,24.87350989,0.0536048718088,22.50825,2.3116550182
 04/12  17:00:00,25.8245133328,2.20982716754,0.00910322127472,0.0,3.71167865564,18.077,28.395549602,0.0,25.50935,2.88619960198
 04/12  18:00:00,25.8363348284,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9715169742,0.0,25.50935,3.46216697418
 04/12  19:00:00,26.6270360624,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9729918081,0.0,25.50935,3.46364180805
 04/12  20:00:00,23.4890528857,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9698680416,0.0,22.50825,3.46161804157
 04/12  21:00:00,23.3901683322,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4698621095,0.0,21.0077,3.46216210951
 04/12  22:00:00,23.2608459458,2.20982716754,0.0,0.0,3.71167865564,13.077,22.7477706956,1.85396816142,18.0066,2.88720253421
 04/12  23:00:00,24.3835246031,2.20982716754,0.0,0.0,3.71167865564,13.077,8.93691339634,4.19730037399,3.0011,1.73851302235
 04/12  24:00:00,13.9264991441,2.20982716754,0.0,0.0,1.85583932782,5.577,13.4370094578,8.69790054832,3.0011,1.73800890948
 04/13  01:00:00,9.66853906131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  02:00:00,9.70210709615,0.0,0.0,0.0,0.618613109274,5.0,3.59318931176,0.0,3.0011,0.592089311759
 04/13  03:00:00,9.71309521423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  04:00:00,9.8618431302,0.0,0.0,0.0,0.618613109274,5.0,3.59319518779,0.0,3.0011,0.592095187787
 04/13  05:00:00,13.8698976119,2.20982716754,0.0,0.0,1.85583932782,5.577,17.8851959806,13.3635459806,4.50165,0.02
 04/13  06:00:00,28.3329742717,2.20982716754,0.0,0.0,3.71167865564,18.077,22.925922526,8.25611105936,13.50495,1.16486146662
 04/13  07:00:00,25.7899341557,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9547796733,3.91016900148,21.0077,4.03691067181
 04/13  08:00:00,20.8404356617,2.20982716754,0.0,0.0,3.71167865564,13.077,19.6695212063,1.20113323607,15.0055,3.46288797022
 04/13  09:00:00,20.9013892124,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8930727757,0.0,15.0055,2.88757277567
 04/13  10:00:00,25.9546763212,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8988740239,0.0,33.0121,2.88677402386
 04/13  11:00:00,27.8318049948,2.20982716754,0.727524609926,0.0,3.71167865564,18.077,43.4024174116,0.0,40.51485,2.88756741159
 04/13  12:00:00,27.9923091438,2.20982716754,1.66804802523,0.0,3.71167865564,18.077,38.3265058307,0.0,36.0132,2.31330583068
 04/13  13:00:00,27.9672199816,2.20982716754,1.88115673453,0.0,3.71167865564,18.077,34.39733108,0.0,31.51155,2.88578107999
 04/13  14:00:00,22.7099620091,2.20982716754,1.61426970739,0.0,3.71167865564,13.077,22.7466248701,0.0,21.0077,1.73892487015
 04/13  15:00:00,22.7509341823,2.20982716754,1.64578678934,0.0,3.71167865564,13.077,21.8185413142,0.0,19.50715,2.31139131424
 04/13  16:00:00,22.7406131542,2.20982716754,1.70744276811,0.0,3.71167865564,13.077,24.2472186483,0.0,22.50825,1.73896864826
 04/13  17:00:00,28.2740933214,2.20982716754,2.25072522093,0.0,3.71167865564,18.077,28.3960179821,0.0,25.50935,2.88666798206
 04/13  18:00:00,28.2353986472,2.20982716754,2.21487265272,0.0,3.71167865564,18.077,28.9723086693,0.0,25.50935,3.46295866932
 04/13  19:00:00,28.357360616,2.20982716754,1.54559864297,0.0,3.71167865564,18.077,29.5471054765,0.0,25.50935,4.03775547653
 04/13  20:00:00,24.3363994996,2.20982716754,0.693899710809,0.0,3.71167865564,13.077,25.3964166723,0.0,22.50825,2.8881666723
 04/13  21:00:00,23.5484474449,2.20982716754,0.0446789652892,0.0,3.71167865564,13.077,24.4704882888,0.0,21.0077,3.46278828881
 04/13  22:00:00,23.3502771931,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4669558912,0.0,18.0066,3.46035589121
 04/13  23:00:00,24.4789844971,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76395863929,0.0244029147681,3.0011,1.73845572452
 04/13  24:00:00,14.0441111651,2.20982716754,0.0,0.0,1.85583932782,5.577,5.485450168,1.31900553863,3.0011,1.16534462937
 04/14  01:00:00,9.75383019539,0.0,0.0,0.0,0.618613109274,5.0,3.59317359819,0.0,3.0011,0.592073598189
 04/14  02:00:00,9.77984589966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  03:00:00,9.78434164956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.4817074386,0.0,0.0,0.0,0.618613109274,5.0,3.59317949915,0.0,3.0011,0.592079499153
 04/14  05:00:00,14.4788756202,2.20982716754,0.0,0.0,1.85583932782,5.577,10.3636738614,5.84202386139,4.50165,0.02
 04/14  06:00:00,28.6444392002,2.20982716754,0.0,0.0,3.71167865564,18.077,18.0302925916,3.36030867266,13.50495,1.16503391896
 04/14  07:00:00,25.8579849648,2.20982716754,0.0,0.0,3.71167865564,18.077,25.2089717767,0.164034879331,21.0077,4.03723689733
 04/14  08:00:00,20.9138389752,2.20982716754,0.0,0.0,3.71167865564,13.077,18.468305872,0.0,15.0055,3.46280587196
 04/14  09:00:00,20.9789652171,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8929761311,0.0,15.0055,2.88747613105
 04/14  10:00:00,26.484723597,2.20982716754,0.46407167551,0.0,3.71167865564,18.077,35.8987618829,0.0,33.0121,2.88666188288
 04/14  11:00:00,28.4483791377,2.20982716754,1.30908657121,0.0,3.71167865564,18.077,43.40181847,0.0,40.51485,2.88696846996
 04/14  12:00:00,28.5022966244,2.20982716754,2.14824042504,0.0,3.71167865564,18.077,38.899587086,0.0,36.0132,2.88638708595
 04/14  13:00:00,28.6893452411,2.20982716754,2.59533821044,0.0,3.71167865564,18.077,33.8238590375,0.0,31.51155,2.3123090375
 04/14  14:00:00,23.4857158559,2.20982716754,2.37416390951,0.0,3.71167865564,13.077,22.7468107373,0.0,21.0077,1.73911073727
 04/14  15:00:00,23.9470430929,2.20982716754,2.8178407118,0.0,3.71167865564,13.077,21.8188770563,0.0,19.50715,2.31172705632
 04/14  16:00:00,23.9864905721,2.20982716754,2.86100774975,0.0,3.71167865564,13.077,24.2469893995,0.0,22.50825,1.73873939945
 04/14  17:00:00,29.3525732047,2.20982716754,3.30334195257,0.0,3.71167865564,18.077,28.3959089931,0.0,25.50935,2.88655899313
 04/14  18:00:00,28.8740034523,2.20982716754,2.83778104954,0.0,3.71167865564,18.077,28.9722454539,0.0,25.50935,3.46289545395
 04/14  19:00:00,28.5740850343,2.20982716754,1.9266353638,0.0,3.71167865564,18.077,29.5470980141,0.0,25.50935,4.03774801412
 04/14  20:00:00,24.4340417597,2.20982716754,0.933241832966,0.0,3.71167865564,13.077,25.3963335431,0.0,22.50825,2.88808354309
 04/14  21:00:00,23.5373769151,2.20982716754,0.128672261755,0.0,3.71167865564,13.077,24.4703370965,0.0,21.0077,3.46263709653
 04/14  22:00:00,23.373657867,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9099368268,0.0163116078847,18.0066,2.88702521894
 04/14  23:00:00,24.4902409486,2.20982716754,0.0,0.0,3.71167865564,13.077,5.33984382747,0.0275086377856,3.0011,2.31123518969
 04/14  24:00:00,14.0446639743,2.20982716754,0.0,0.0,1.85583932782,5.577,5.92707148009,1.76070575301,3.0011,1.16526572708
 04/15  01:00:00,9.76592003166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  02:00:00,9.80999921056,0.0,0.0,0.0,0.618613109274,5.0,3.59318701075,0.0,3.0011,0.592087010754
 04/15  03:00:00,9.83418987748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  04:00:00,10.0159739524,0.0,0.0,0.0,0.618613109274,5.0,3.59319289043,0.0,3.0011,0.59209289043
 04/15  05:00:00,14.0538187324,2.20982716754,0.0,0.0,1.85583932782,5.577,4.63404453757,0.112394537573,4.50165,0.02
 04/15  06:00:00,28.5545853821,2.20982716754,0.0111900334658,0.0,3.71167865564,18.077,14.6699798785,0.0,13.50495,1.16502987848
 04/15  07:00:00,26.0279615848,2.20982716754,0.0345007058532,0.0,3.71167865564,18.077,22.1726519578,0.0,21.0077,1.16495195776
 04/15  08:00:00,21.134335186,2.20982716754,0.12228287679,0.0,3.71167865564,13.077,16.1705279654,0.0,15.0055,1.16502796539
 04/15  09:00:00,21.5520126226,2.20982716754,0.514895443628,0.0,3.71167865564,13.077,18.4672919765,0.0,15.0055,3.46179197648
 04/15  10:00:00,27.1503378701,2.20982716754,1.09252744972,0.0,3.71167865564,18.077,35.899486823,0.0,33.0121,2.88738682296
 04/15  11:00:00,29.1033164277,2.20982716754,1.92704805545,0.0,3.71167865564,18.077,43.9766897985,0.0,40.51485,3.46183979847
 04/15  12:00:00,29.3270794007,2.20982716754,2.93293090042,0.0,3.71167865564,18.077,38.9013485981,0.0,36.0132,2.88814859814
 04/15  13:00:00,29.5448344706,2.20982716754,3.43258972915,0.0,3.71167865564,18.077,34.3986980684,0.0,31.51155,2.88714806844
 04/15  14:00:00,24.1821869523,2.20982716754,3.06001259304,0.0,3.71167865564,13.077,23.8935413051,0.0,21.0077,2.88584130508
 04/15  15:00:00,24.5388404271,2.20982716754,3.40669497072,0.0,3.71167865564,13.077,21.8197997712,0.0,19.50715,2.31264977115
 04/15  16:00:00,24.42437037,2.20982716754,3.29707983962,0.0,3.71167865564,13.077,24.8209727565,0.0,22.50825,2.31272275648
 04/15  17:00:00,29.3354258717,2.20982716754,3.28163249062,0.0,3.71167865564,18.077,28.3960456088,0.0,25.50935,2.88669560885
 04/15  18:00:00,29.2010631188,2.20982716754,3.15928494975,0.0,3.71167865564,18.077,28.9720472014,0.0,25.50935,3.46269720145
 04/15  19:00:00,29.1252354551,2.20982716754,2.28709131491,0.0,3.71167865564,18.077,28.9723616899,0.0,25.50935,3.46301168992
 04/15  20:00:00,24.993059971,2.20982716754,1.30862874706,0.0,3.71167865564,13.077,25.9702110162,0.0,22.50825,3.46196101618
 04/15  21:00:00,24.0765703072,2.20982716754,0.520727235736,0.0,3.71167865564,13.077,24.4705519406,0.0,21.0077,3.46285194062
 04/15  22:00:00,23.4391022998,2.20982716754,0.0178107611549,0.0,3.71167865564,13.077,20.8930220837,0.0,18.0066,2.88642208366
 04/15  23:00:00,24.5740782755,2.20982716754,0.0,0.0,3.71167865564,13.077,4.74000142638,0.0,3.0011,1.73890142638
 04/15  24:00:00,14.1701590649,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77189946723,0.0329211359228,3.0011,1.73787833131
 04/16  01:00:00,9.8586181515,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  02:00:00,9.88129461305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  03:00:00,9.89062762627,0.0,0.0,0.0,0.618613109274,5.0,3.5931902796,0.0,3.0011,0.592090279599
 04/16  04:00:00,10.0606788431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  05:00:00,14.0761010148,2.20982716754,0.0,0.0,1.85583932782,5.577,5.19825058884,0.104504436499,4.50165,0.59209615234
 04/16  06:00:00,28.5478086523,2.20982716754,0.00994711129909,0.0,3.71167865564,18.077,14.6699519646,0.0,13.50495,1.16500196461
 04/16  07:00:00,25.9886122622,2.20982716754,0.00895972150072,0.0,3.71167865564,18.077,22.172696775,0.0,21.0077,1.16499677503
 04/16  08:00:00,21.0607874053,2.20982716754,0.0491285425485,0.0,3.71167865564,13.077,16.1705490103,0.0,15.0055,1.16504901027
 04/16  09:00:00,21.688749383,2.20982716754,0.639540911455,0.0,3.71167865564,13.077,16.1705890827,0.0,15.0055,1.16508908273
 04/16  10:00:00,27.6057265098,2.20982716754,1.53017610384,0.0,3.71167865564,18.077,35.9003582439,0.0,33.0121,2.88825824394
 04/16  11:00:00,30.3043343697,2.20982716754,3.0949740385,0.0,3.71167865564,18.077,43.976733894,0.0,40.51485,3.46188389405
 04/16  12:00:00,31.1835175862,2.20982716754,4.74317929569,0.0,3.71167865564,18.077,38.8997360055,0.0,36.0132,2.88653600553
 04/16  13:00:00,31.3425361856,2.20982716754,5.20322135996,0.0,3.71167865564,18.077,33.8246722046,0.0,31.51155,2.31312220463
 04/16  14:00:00,25.6896884936,2.20982716754,4.54778152933,0.0,3.71167865564,13.077,23.3190443112,0.0,21.0077,2.31134431119
 04/16  15:00:00,25.7641559701,2.20982716754,4.61921812519,0.0,3.71167865564,13.077,21.2459672488,0.0,19.50715,1.73881724877
 04/16  16:00:00,25.3841746907,2.20982716754,4.24721920516,0.0,3.71167865564,13.077,24.8203762233,0.0,22.50825,2.31212622334
 04/16  17:00:00,30.1622923959,2.20982716754,4.06347766251,0.0,3.71167865564,18.077,27.8225967239,0.0,25.50935,2.31324672391
 04/16  18:00:00,29.7902375382,2.20982716754,3.73854668915,0.0,3.71167865564,18.077,28.9710963676,0.0,25.50935,3.4617463676
 04/16  19:00:00,29.8447315543,2.20982716754,2.98940818164,0.0,3.71167865564,18.077,28.3975684073,0.0,25.50935,2.88821840727
 04/16  20:00:00,25.7430533406,2.20982716754,2.02028167017,0.0,3.71167865564,13.077,25.3947925803,0.0,22.50825,2.88654258031
 04/16  21:00:00,25.2336910556,2.20982716754,1.62265857592,0.0,3.71167865564,13.077,24.4688930502,0.0,21.0077,3.46119305016
 04/16  22:00:00,24.7356674268,2.20982716754,1.26012169489,0.0,3.71167865564,13.077,20.318718585,0.0,18.0066,2.31211858503
 04/16  23:00:00,25.624928471,2.20982716754,1.00158645458,0.0,3.71167865564,13.077,4.7388292928,0.0,3.0011,1.7377292928
 04/16  24:00:00,14.355859899,2.20982716754,0.126037929529,0.0,1.85583932782,5.577,4.73926840416,0.0,3.0011,1.73816840416
 04/17  01:00:00,9.90806122248,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  02:00:00,9.9272388397,0.0,0.0,0.0,0.618613109274,5.0,3.59316285861,0.0,3.0011,0.592062858606
 04/17  03:00:00,9.93666433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  04:00:00,10.1185121875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,14.3674211034,2.20982716754,0.189544091332,0.0,1.85583932782,5.577,5.093736008,0.0,4.50165,0.592086007999
 04/17  06:00:00,29.9979635222,2.20982716754,1.3295765867,0.0,3.71167865564,18.077,14.6699954058,0.0,13.50495,1.16504540576
 04/17  07:00:00,28.1799731052,2.20982716754,2.09294998239,0.0,3.71167865564,18.077,24.470117278,0.0,21.0077,3.46241727799
 04/17  08:00:00,23.1037413991,2.20982716754,2.01393273406,0.0,3.71167865564,13.077,19.0414200137,0.0,15.0055,4.03592001371
 04/17  09:00:00,23.1106861562,2.20982716754,2.01794171591,0.0,3.71167865564,13.077,17.8927497386,0.0,15.0055,2.88724973856
 04/17  10:00:00,28.7059377247,2.20982716754,2.60343680602,0.0,3.71167865564,18.077,35.3253921533,0.0,33.0121,2.31329215332
 04/17  11:00:00,31.7238671397,2.20982716754,4.50760136717,0.0,3.71167865564,18.077,43.4017236194,0.0,40.51485,2.88687361937
 04/17  12:00:00,32.5363313998,2.20982716754,6.09679482734,0.0,3.71167865564,18.077,38.8994542794,0.0,36.0132,2.88625427941
 04/17  13:00:00,32.4806735392,2.20982716754,6.34686808261,0.0,3.71167865564,18.077,33.8237058725,0.0,31.51155,2.31215587251
 04/17  14:00:00,26.1655315345,2.20982716754,5.02991704998,0.0,3.71167865564,13.077,22.7460782617,0.0,21.0077,1.73837826169
 04/17  15:00:00,25.7398231094,2.20982716754,4.60154544876,0.0,3.71167865564,13.077,21.8188484057,0.0,19.50715,2.31169840566
 04/17  16:00:00,26.0901083737,2.20982716754,4.94878743223,0.0,3.71167865564,13.077,24.2472448143,0.0,22.50825,1.73899481429
 04/17  17:00:00,32.5634689199,2.20982716754,6.41968206503,0.0,3.71167865564,18.077,28.3957868547,0.0,25.50935,2.88643685472
 04/17  18:00:00,32.8675402525,2.20982716754,6.72103496666,0.0,3.71167865564,18.077,28.9719502705,0.0,25.50935,3.46260027054
 04/17  19:00:00,33.0132126063,2.20982716754,6.06842540626,0.0,3.71167865564,18.077,29.5466119028,0.0,25.50935,4.03726190276
 04/17  20:00:00,27.9350115365,2.20982716754,4.16090345806,0.0,3.71167865564,13.077,25.3961304924,0.0,22.50825,2.88788049237
 04/17  21:00:00,26.4386241309,2.20982716754,2.78087122996,0.0,3.71167865564,13.077,24.469899956,0.0,21.0077,3.462199956
 04/17  22:00:00,25.6190263059,2.20982716754,2.10720129226,0.0,3.71167865564,13.077,20.8932538728,0.0,18.0066,2.88665387281
 04/17  23:00:00,26.3521665356,2.20982716754,1.69913882939,0.0,3.71167865564,13.077,4.73940833875,0.0,3.0011,1.73830833875
 04/17  24:00:00,14.8219649429,2.20982716754,0.563576003289,0.0,1.85583932782,5.577,4.73899958222,0.0,3.0011,1.73789958222
 04/18  01:00:00,9.93017631274,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  02:00:00,9.94998921053,0.0,0.0,0.0,0.618613109274,5.0,3.59315818628,0.0,3.0011,0.59205818628
 04/18  03:00:00,9.95732629381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.7785869536,0.0,0.0,0.0,0.618613109274,5.0,3.59316411176,0.0,3.0011,0.592064111755
 04/18  05:00:00,15.2035014511,2.20982716754,0.37178264212,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/18  06:00:00,30.3223421253,2.20982716754,1.3516072532,0.0,3.71167865564,18.077,14.6700832434,0.0,13.50495,1.16513324342
 04/18  07:00:00,28.2567480791,2.20982716754,2.17169053141,0.0,3.71167865564,18.077,25.0439623382,0.0,21.0077,4.03626233818
 04/18  08:00:00,23.3991876589,2.20982716754,2.30346540189,0.0,3.71167865564,13.077,18.4678420399,0.0,15.0055,3.4623420399
 04/18  09:00:00,23.6604797074,2.20982716754,2.55413923428,0.0,3.71167865564,13.077,17.8928665458,0.0,15.0055,2.88736654585
 04/18  10:00:00,30.1204193712,2.20982716754,3.9953075934,0.0,3.71167865564,18.077,35.325389996,0.0,33.0121,2.31328999602
 04/18  11:00:00,33.3920839773,2.20982716754,6.14354584182,0.0,3.71167865564,18.077,43.4021517561,0.0,40.51485,2.88730175612
 04/18  12:00:00,34.1108488918,2.20982716754,7.61814127965,0.0,3.71167865564,18.077,38.8997650434,0.0,36.0132,2.88656504338
 04/18  13:00:00,33.5455430583,2.20982716754,7.36459738148,0.0,3.71167865564,18.077,33.8234285398,0.0,31.51155,2.31187853984
 04/18  14:00:00,27.0612802098,2.20982716754,5.87245170115,0.0,3.71167865564,13.077,22.7464531109,0.0,21.0077,1.73875311088
 04/18  15:00:00,27.1659576309,2.20982716754,5.97036774231,0.0,3.71167865564,13.077,21.8189763917,0.0,19.50715,2.3118263917
 04/18  16:00:00,27.2741101432,2.20982716754,6.08249756796,0.0,3.71167865564,13.077,24.247171574,0.0,22.50825,1.73892157396
 04/18  17:00:00,32.560167882,2.20982716754,6.43208680448,0.0,3.71167865564,18.077,28.3958375435,0.0,25.50935,2.88648754347
 04/18  18:00:00,32.2422675706,2.20982716754,6.14613952854,0.0,3.71167865564,18.077,28.9719922304,0.0,25.50935,3.46264223038
 04/18  19:00:00,31.7841648983,2.20982716754,5.07263876115,0.0,3.71167865564,18.077,28.9729578006,0.0,25.50935,3.46360780063
 04/18  20:00:00,26.9788991461,2.20982716754,3.39450286759,0.0,3.71167865564,13.077,25.9700243709,0.0,22.50825,3.46177437089
 04/18  21:00:00,25.4699121764,2.20982716754,1.96814291031,0.0,3.71167865564,13.077,24.4701477634,0.0,21.0077,3.46244776335
 04/18  22:00:00,24.7280255881,2.20982716754,1.25160529312,0.0,3.71167865564,13.077,20.8937718069,0.0,18.0066,2.88717180687
 04/18  23:00:00,25.3513784964,2.20982716754,0.74226921868,0.0,3.71167865564,13.077,4.73952539304,0.0,3.0011,1.73842539304
 04/18  24:00:00,14.2026087136,2.20982716754,0.0,0.0,1.85583932782,5.577,4.73889805828,0.0,3.0011,1.73779805828
 04/19  01:00:00,9.87906331365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  02:00:00,9.90160317377,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.91052002425,0.0,0.0,0.0,0.618613109274,5.0,3.59318114654,0.0,3.0011,0.592081146541
 04/19  04:00:00,10.0859964129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,14.1245166416,2.20982716754,0.0,0.0,1.85583932782,5.577,5.24773538629,0.153998352336,4.50165,0.592087033959
 04/19  06:00:00,28.677791696,2.20982716754,0.0670589464919,0.0,3.71167865564,18.077,14.6699162543,0.0,13.50495,1.16496625428
 04/19  07:00:00,27.1393378269,2.20982716754,1.08959292883,0.0,3.71167865564,18.077,24.4707476383,0.0,21.0077,3.46304763833
 04/19  08:00:00,22.325347572,2.20982716754,1.2645031074,0.0,3.71167865564,13.077,18.4682500346,0.0,15.0055,3.46275003465
 04/19  09:00:00,22.4796906813,2.20982716754,1.40168418573,0.0,3.71167865564,13.077,17.8928716448,0.0,15.0055,2.88737164477
 04/19  10:00:00,27.892335323,2.20982716754,1.79702825303,0.0,3.71167865564,18.077,35.8986581503,0.0,33.0121,2.88655815028
 04/19  11:00:00,30.2676121529,2.20982716754,3.05643809976,0.0,3.71167865564,18.077,43.4022338321,0.0,40.51485,2.88738383208
 04/19  12:00:00,30.7717351385,2.20982716754,4.35392399346,0.0,3.71167865564,18.077,38.3263616201,0.0,36.0132,2.31316162006
 04/19  13:00:00,30.9551537341,2.20982716754,4.82138055819,0.0,3.71167865564,18.077,33.8242865236,0.0,31.51155,2.31273652357
 04/19  14:00:00,25.4675729231,2.20982716754,4.3224071979,0.0,3.71167865564,13.077,23.3194601935,0.0,21.0077,2.31176019351
 04/19  15:00:00,25.4665120397,2.20982716754,4.32854671553,0.0,3.71167865564,13.077,21.2453507482,0.0,19.50715,1.73820074815
 04/19  16:00:00,25.3158214988,2.20982716754,4.26234501201,0.0,3.71167865564,13.077,24.8201508776,0.0,22.50825,2.31190087761
 04/19  17:00:00,30.6253197819,2.20982716754,4.57799246322,0.0,3.71167865564,18.077,27.8224691557,0.0,25.50935,2.31311915567
 04/19  18:00:00,30.3121929337,2.20982716754,4.27229032205,0.0,3.71167865564,18.077,29.5456166436,0.0,25.50935,4.03626664357
 04/19  19:00:00,30.0023990111,2.20982716754,3.16449662445,0.0,3.71167865564,18.077,28.9728637272,0.0,25.50935,3.46351372722
 04/19  20:00:00,25.1116131613,2.20982716754,1.4329806509,0.0,3.71167865564,13.077,25.9697938875,0.0,22.50825,3.46154388752
 04/19  21:00:00,24.1200941188,2.20982716754,0.58330064485,0.0,3.71167865564,13.077,24.469965547,0.0,21.0077,3.46226554695
 04/19  22:00:00,23.4153389492,2.20982716754,0.0363719019129,0.0,3.71167865564,13.077,20.893631248,0.0,18.0066,2.88703124804
 04/19  23:00:00,24.5024682092,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76634542985,0.0269178851553,3.0011,1.7383275447
 04/19  24:00:00,14.066109008,2.20982716754,0.0,0.0,1.85583932782,5.577,4.20664608189,0.0402046275857,3.0011,1.1653414543
 04/20  01:00:00,9.77265061821,0.0,0.0,0.0,0.618613109274,5.0,3.59317522379,0.0,3.0011,0.592075223788
 04/20  02:00:00,9.80575684197,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  03:00:00,9.81568063097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  04:00:00,9.97664381882,0.0,0.0,0.0,0.618613109274,5.0,3.59318112217,0.0,3.0011,0.59208112217
 04/20  05:00:00,13.9683647087,2.20982716754,0.0,0.0,1.85583932782,5.577,6.45295245686,1.93130245686,4.50165,0.02
 04/20  06:00:00,28.4269247483,2.20982716754,0.0,0.0,3.71167865564,18.077,14.6699598379,0.0,13.50495,1.16500983793
 04/20  07:00:00,25.862406823,2.20982716754,0.00490415539953,0.0,3.71167865564,18.077,25.0442640525,0.0,21.0077,4.03656405251
 04/20  08:00:00,20.8602540561,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4677707171,0.0,15.0055,3.46227071709
 04/20  09:00:00,20.8698346694,2.20982716754,0.0,0.0,3.71167865564,13.077,17.89270171,0.0,15.0055,2.88720170999
 04/20  10:00:00,25.882542641,2.20982716754,0.0,0.0,3.71167865564,18.077,35.3254127047,0.0,33.0121,2.31331270473
 04/20  11:00:00,27.0124489455,2.20982716754,0.00383319310054,0.0,3.71167865564,18.077,43.4019185643,0.0,40.51485,2.88706856428
 04/20  12:00:00,26.4022334836,2.20982716754,0.217758641573,0.0,3.71167865564,18.077,38.8987265016,0.0,36.0132,2.88552650155
 04/20  13:00:00,26.3309269164,2.20982716754,0.36400293416,0.0,3.71167865564,18.077,33.8239844706,0.0,31.51155,2.31243447055
 04/20  14:00:00,21.1027824436,2.20982716754,0.119991665922,0.0,3.71167865564,13.077,22.7465725342,0.0,21.0077,1.73887253422
 04/20  15:00:00,21.0880195573,2.20982716754,0.10930151022,0.0,3.71167865564,13.077,21.8187258632,0.0,19.50715,2.31157586315
 04/20  16:00:00,21.16936959,2.20982716754,0.265037359709,0.0,3.71167865564,13.077,24.2467103367,0.0,22.50825,1.73846033672
 04/20  17:00:00,26.6545548152,2.20982716754,0.737666296766,0.0,3.71167865564,18.077,28.3956819991,0.0,25.50935,2.88633199907
 04/20  18:00:00,26.7311762984,2.20982716754,0.802607583769,0.0,3.71167865564,18.077,28.9719612479,0.0,25.50935,3.46261124792
 04/20  19:00:00,27.227508314,2.20982716754,0.510097675324,0.0,3.71167865564,18.077,28.9729505876,0.0,25.50935,3.46360058765
 04/20  20:00:00,23.5735408291,2.20982716754,0.0109780335308,0.0,3.71167865564,13.077,25.9699308195,0.0,22.50825,3.46168081946
 04/20  21:00:00,23.4398701078,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4704330021,0.0,21.0077,3.46273300207
 04/20  22:00:00,23.2966193403,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9092296855,0.0156344373948,18.0066,2.8869952481
 04/20  23:00:00,24.4261632513,2.20982716754,0.0,0.0,3.71167865564,13.077,4.88875343068,0.149298039728,3.0011,1.73835539095
 04/20  24:00:00,13.988274668,2.20982716754,0.0,0.0,1.85583932782,5.577,8.32492243519,4.15866960241,3.0011,1.16515283278
 04/21  01:00:00,9.70712253105,0.0,0.0,0.0,0.618613109274,5.0,3.59319320872,0.0,3.0011,0.592093208724
 04/21  02:00:00,9.72787624407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  03:00:00,9.72577924633,0.0,0.0,0.0,0.618613109274,5.0,3.59314735515,0.0,3.0011,0.592047355149
 04/21  04:00:00,10.3782041812,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  05:00:00,14.3726262419,2.20982716754,0.0,0.0,1.85583932782,5.577,18.5473096788,13.4536063827,4.50165,0.592053296097
 04/21  06:00:00,28.5440016961,2.20982716754,0.0,0.0,3.71167865564,18.077,24.3823184528,9.71258880636,13.50495,1.1647796464
 04/21  07:00:00,25.7770268852,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3230338918,3.851898126,21.0077,3.46343576581
 04/21  08:00:00,20.8523151585,2.20982716754,0.0,0.0,3.71167865564,13.077,18.7854462407,0.317297505561,15.0055,3.4626487351
 04/21  09:00:00,20.9455099402,2.20982716754,0.00142538979817,0.0,3.71167865564,13.077,17.8928639188,0.0,15.0055,2.8873639188
 04/21  10:00:00,26.4447191737,2.20982716754,0.438858403958,0.0,3.71167865564,18.077,35.898704926,0.0,33.0121,2.88660492596
 04/21  11:00:00,28.4552280294,2.20982716754,1.3131501079,0.0,3.71167865564,18.077,43.4021499072,0.0,40.51485,2.88729990717
 04/21  12:00:00,28.5732337807,2.20982716754,2.20310841757,0.0,3.71167865564,18.077,38.3263880147,0.0,36.0132,2.31318801467
 04/21  13:00:00,28.7980229515,2.20982716754,2.69151540178,0.0,3.71167865564,18.077,33.8238738999,0.0,31.51155,2.31232389993
 04/21  14:00:00,23.2076114504,2.20982716754,2.09716861795,0.0,3.71167865564,13.077,23.3186114076,0.0,21.0077,2.31091140757
 04/21  15:00:00,23.1258023601,2.20982716754,2.01075881158,0.0,3.71167865564,13.077,21.2459219154,0.0,19.50715,1.73877191544
 04/21  16:00:00,22.8799009245,2.20982716754,1.83407288652,0.0,3.71167865564,13.077,24.2471526684,0.0,22.50825,1.73890266844
 04/21  17:00:00,28.2077307351,2.20982716754,2.18559488531,0.0,3.71167865564,18.077,28.3957859477,0.0,25.50935,2.88643594767
 04/21  18:00:00,27.9163294269,2.20982716754,1.90356852832,0.0,3.71167865564,18.077,28.9720508343,0.0,25.50935,3.4627008343
 04/21  19:00:00,28.07776864,2.20982716754,1.45521154821,0.0,3.71167865564,18.077,28.9729439843,0.0,25.50935,3.46359398429
 04/21  20:00:00,24.1547783077,2.20982716754,0.672295315562,0.0,3.71167865564,13.077,25.9697006987,0.0,22.50825,3.46145069871
 04/21  21:00:00,23.4708266393,2.20982716754,0.0720228756282,0.0,3.71167865564,13.077,24.4704963311,0.0,21.0077,3.46279633112
 04/21  22:00:00,23.3817914198,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8934166719,0.0,18.0066,2.88681667187
 04/21  23:00:00,24.5317549964,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73927917942,0.0,3.0011,1.73817917942
 04/21  24:00:00,14.1228748345,2.20982716754,0.0,0.0,1.85583932782,5.577,4.20075129855,0.0344563987498,3.0011,1.1651948998
 04/22  01:00:00,9.82848143005,0.0,0.0,0.0,0.618613109274,5.0,3.59319013466,0.0,3.0011,0.592090134664
 04/22  02:00:00,9.86062452805,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  03:00:00,9.87775377464,0.0,0.0,0.0,0.618613109274,5.0,3.59319602945,0.0,3.0011,0.592096029452
 04/22  04:00:00,10.0628995549,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  05:00:00,14.1137472697,2.20982716754,0.0,0.0,1.85583932782,5.577,5.21583024745,0.122130058698,4.50165,0.592050188752
 04/22  06:00:00,28.0990984467,2.20982716754,0.121356727807,0.0,3.71167865564,18.077,14.669717281,0.0,13.50495,1.16476728101
 04/22  07:00:00,26.9871655944,2.20982716754,0.934214096476,0.0,3.71167865564,18.077,22.1726611803,0.0,21.0077,1.16496118035
 04/22  08:00:00,22.1307875317,2.20982716754,1.06354067412,0.0,3.71167865564,13.077,16.1704631849,0.0,15.0055,1.16496318491
 04/22  09:00:00,22.5354510383,2.20982716754,1.45444659786,0.0,3.71167865564,13.077,17.8932347837,0.0,15.0055,2.88773478369
 04/22  10:00:00,28.0349909527,2.20982716754,1.94406566578,0.0,3.71167865564,18.077,35.8991871378,0.0,33.0121,2.88708713781
 04/22  11:00:00,30.2212130028,2.20982716754,3.02300792435,0.0,3.71167865564,18.077,43.4025668196,0.0,40.51485,2.88771681962
 04/22  12:00:00,30.6117530879,2.20982716754,4.20068277099,0.0,3.71167865564,18.077,39.4747635962,0.0,36.0132,3.46156359615
 04/22  13:00:00,30.365347598,2.20982716754,4.25767613525,0.0,3.71167865564,18.077,34.3981442689,0.0,31.51155,2.88659426887
 04/22  14:00:00,24.0352756109,2.20982716754,2.93045996965,0.0,3.71167865564,13.077,23.3202752054,0.0,21.0077,2.31257520542
 04/22  15:00:00,23.6950067772,2.20982716754,2.59254703349,0.0,3.71167865564,13.077,22.3934186771,0.0,19.50715,2.88626867709
 04/22  16:00:00,22.9101092529,2.20982716754,1.8319272535,0.0,3.71167865564,13.077,24.8199703359,0.0,22.50825,2.31172033593
 04/22  17:00:00,26.9746714841,2.20982716754,0.933312494124,0.0,3.71167865564,18.077,27.8223828294,0.0,25.50935,2.31303282945
 04/22  18:00:00,26.1975399301,2.20982716754,0.236334502006,0.0,3.71167865564,18.077,28.9718547421,0.0,25.50935,3.46250474209
 04/22  19:00:00,26.6945535021,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9717129738,0.0,25.50935,3.46236297383
 04/22  20:00:00,23.5849732133,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9692657481,0.0,22.50825,3.46101574808
 04/22  21:00:00,23.5102621635,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4692741711,0.0,21.0077,3.46157417113
 04/22  22:00:00,23.3895355797,2.20982716754,0.0,0.0,3.71167865564,13.077,20.3190407096,0.0,18.0066,2.31244070955
 04/22  23:00:00,24.5266974525,2.20982716754,0.0,0.0,3.71167865564,13.077,5.31220589902,0.0,3.0011,2.31110589902
 04/22  24:00:00,14.0996462012,2.20982716754,0.0,0.0,1.85583932782,5.577,4.20399146955,0.0375893094336,3.0011,1.16530216011
 04/23  01:00:00,9.80456857514,0.0,0.0,0.0,0.618613109274,5.0,3.59315766109,0.0,3.0011,0.592057661093
 04/23  02:00:00,9.83037736581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  03:00:00,9.83892456724,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  04:00:00,9.99912953604,0.0,0.0,0.0,0.618613109274,5.0,3.5931635874,0.0,3.0011,0.592063587404
 04/23  05:00:00,13.9990390342,2.20982716754,0.0,0.0,1.85583932782,5.577,7.27574048813,2.75409048813,4.50165,0.02
 04/23  06:00:00,27.8208949158,2.20982716754,0.0,0.0,3.71167865564,18.077,15.7057101142,1.03579908419,13.50495,1.16496102998
 04/23  07:00:00,25.907941765,2.20982716754,0.00771993233621,0.0,3.71167865564,18.077,22.1726773694,0.0,21.0077,1.16497736939
 04/23  08:00:00,20.9410888106,2.20982716754,0.0,0.0,3.71167865564,13.077,16.170583545,0.0,15.0055,1.16508354495
 04/23  09:00:00,20.9931578905,2.20982716754,0.0,0.0,3.71167865564,13.077,16.1705646715,0.0,15.0055,1.16506467151
 04/23  10:00:00,26.7060406691,2.20982716754,0.667286774862,0.0,3.71167865564,18.077,36.4736249585,0.0,33.0121,3.4615249585
 04/23  11:00:00,29.0652151576,2.20982716754,1.8940277123,0.0,3.71167865564,18.077,43.402895562,0.0,40.51485,2.88804556199
 04/23  12:00:00,29.7531840516,2.20982716754,3.35274737216,0.0,3.71167865564,18.077,38.8995849095,0.0,36.0132,2.88638490949
 04/23  13:00:00,30.4581865963,2.20982716754,4.339456035,0.0,3.71167865564,18.077,33.8241574944,0.0,31.51155,2.31260749436
 04/23  14:00:00,25.3259132005,2.20982716754,4.1923883459,0.0,3.71167865564,13.077,22.7466231229,0.0,21.0077,1.73892312287
 04/23  15:00:00,26.0250328251,2.20982716754,4.87637847253,0.0,3.71167865564,13.077,21.8189892175,0.0,19.50715,2.31183921748
 04/23  16:00:00,26.3801376618,2.20982716754,5.22773591751,0.0,3.71167865564,13.077,24.2469155364,0.0,22.50825,1.73866553644
 04/23  17:00:00,32.0958690878,2.20982716754,5.94532727074,0.0,3.71167865564,18.077,28.395707609,0.0,25.50935,2.88635760897
 04/23  18:00:00,32.6030305708,2.20982716754,6.4956930384,0.0,3.71167865564,18.077,28.397416987,0.0,25.50935,2.88806698701
 04/23  19:00:00,32.5600239837,2.20982716754,5.65071223319,0.0,3.71167865564,18.077,28.9710243078,0.0,25.50935,3.46167430784
 04/23  20:00:00,27.3097723195,2.20982716754,3.54100027917,0.0,3.71167865564,13.077,24.8214012506,0.0,22.50825,2.31315125064
 04/23  21:00:00,25.9155504711,2.20982716754,2.26853794123,0.0,3.71167865564,13.077,24.4690302322,0.0,21.0077,3.46133023219
 04/23  22:00:00,24.9449233521,2.20982716754,1.45503009508,0.0,3.71167865564,13.077,20.3196479625,0.0,18.0066,2.31304796254
 04/23  23:00:00,25.2844181033,2.20982716754,0.674208777841,0.0,3.71167865564,13.077,4.73901825108,0.0,3.0011,1.73791825108
 04/23  24:00:00,14.1865889048,2.20982716754,0.0,0.0,1.85583932782,5.577,4.7745644823,0.0353194322535,3.0011,1.73814505005
 04/24  01:00:00,9.86031916147,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  02:00:00,9.87193673312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  03:00:00,9.8691310915,0.0,0.0,0.0,0.618613109274,5.0,3.59315547822,0.0,3.0011,0.592055478222
 04/24  04:00:00,10.0278266242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  05:00:00,14.0315832297,2.20982716754,0.0,0.0,1.85583932782,5.577,5.74153620058,0.647798936884,4.50165,0.592087263695
 04/24  06:00:00,27.8720995985,2.20982716754,0.0077520462913,0.0,3.71167865564,18.077,14.6698352982,0.0,13.50495,1.16488529817
 04/24  07:00:00,25.9694302991,2.20982716754,0.017836944214,0.0,3.71167865564,18.077,24.4708120793,0.0,21.0077,3.46311207934
 04/24  08:00:00,21.0409123084,2.20982716754,0.042187942845,0.0,3.71167865564,13.077,18.4678302108,0.0,15.0055,3.46233021079
 04/24  09:00:00,21.5886071109,2.20982716754,0.5404416244,0.0,3.71167865564,13.077,17.8926387825,0.0,15.0055,2.88713878247
 04/24  10:00:00,27.5250075532,2.20982716754,1.45140305545,0.0,3.71167865564,18.077,35.3253165011,0.0,33.0121,2.31321650114
 04/24  11:00:00,29.8201324722,2.20982716754,2.62582682699,0.0,3.71167865564,18.077,43.4019794357,0.0,40.51485,2.88712943567
 04/24  12:00:00,30.9130030894,2.20982716754,4.49925948482,0.0,3.71167865564,18.077,38.8996275481,0.0,36.0132,2.88642754812
 04/24  13:00:00,31.5515194061,2.20982716754,5.42594330224,0.0,3.71167865564,18.077,33.8241121592,0.0,31.51155,2.31256215916
 04/24  14:00:00,26.1967158156,2.20982716754,5.05530145629,0.0,3.71167865564,13.077,22.7466572506,0.0,21.0077,1.73895725062
 04/24  15:00:00,26.6233531182,2.20982716754,5.46641936421,0.0,3.71167865564,13.077,21.8184110477,0.0,19.50715,2.31126104772
 04/24  16:00:00,26.7585541258,2.20982716754,5.60364866499,0.0,3.71167865564,13.077,24.2471086864,0.0,22.50825,1.73885868643
 04/24  17:00:00,32.3844965567,2.20982716754,6.24244791212,0.0,3.71167865564,18.077,28.3958673468,0.0,25.50935,2.88651734682
 04/24  18:00:00,31.8944008606,2.20982716754,5.78804428867,0.0,3.71167865564,18.077,28.9718075467,0.0,25.50935,3.46245754667
 04/24  19:00:00,31.621938391,2.20982716754,4.73596310296,0.0,3.71167865564,18.077,28.9727425813,0.0,25.50935,3.46339258129
 04/24  20:00:00,26.4886105932,2.20982716754,2.74071296548,0.0,3.71167865564,13.077,25.3961378993,0.0,22.50825,2.88788789928
 04/24  21:00:00,25.5173069494,2.20982716754,1.89286672319,0.0,3.71167865564,13.077,24.4701863554,0.0,21.0077,3.4624863554
 04/24  22:00:00,24.6035678015,2.20982716754,1.1298291037,0.0,3.71167865564,13.077,20.893346466,0.0,18.0066,2.88674646602
 04/24  23:00:00,25.1143379261,2.20982716754,0.510172957267,0.0,3.71167865564,13.077,4.73938095884,0.0,3.0011,1.73828095884
 04/24  24:00:00,14.1870974602,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77932687534,0.0404316004296,3.0011,1.73779527491
 04/25  01:00:00,9.86976759727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  02:00:00,9.89309350097,0.0,0.0,0.0,0.618613109274,5.0,3.5931776393,0.0,3.0011,0.592077639299
 04/25  03:00:00,9.90286793398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  04:00:00,10.6789935293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  05:00:00,14.7090370377,2.20982716754,0.0,0.0,1.85583932782,5.577,5.18798041975,0.0943530075054,4.50165,0.591977412249
 04/25  06:00:00,28.2440750897,2.20982716754,0.0133600038329,0.0,3.71167865564,18.077,14.6699776324,0.0,13.50495,1.16502763237
 04/25  07:00:00,26.7272308993,2.20982716754,0.701497118031,0.0,3.71167865564,18.077,24.4705454952,0.0,21.0077,3.46284549521
 04/25  08:00:00,22.0684038203,2.20982716754,1.01472524874,0.0,3.71167865564,13.077,18.4677916055,0.0,15.0055,3.46229160548
 04/25  09:00:00,22.5119609144,2.20982716754,1.43440417733,0.0,3.71167865564,13.077,17.8925957387,0.0,15.0055,2.88709573871
 04/25  10:00:00,28.0898352078,2.20982716754,1.99847148741,0.0,3.71167865564,18.077,35.8984717828,0.0,33.0121,2.88637178281
 04/25  11:00:00,30.3212437315,2.20982716754,3.11813033966,0.0,3.71167865564,18.077,42.8285276163,0.0,40.51485,2.31367761626
 04/25  12:00:00,30.6537240818,2.20982716754,4.23757700471,0.0,3.71167865564,18.077,38.8995650164,0.0,36.0132,2.88636501636
 04/25  13:00:00,30.4292062005,2.20982716754,4.3062685237,0.0,3.71167865564,18.077,33.8240921044,0.0,31.51155,2.31254210441
 04/25  14:00:00,24.5758479242,2.20982716754,3.43897190212,0.0,3.71167865564,13.077,22.7465292767,0.0,21.0077,1.73882927666
 04/25  15:00:00,24.8417334038,2.20982716754,3.69184799518,0.0,3.71167865564,13.077,21.8184413172,0.0,19.50715,2.31129131715
 04/25  16:00:00,25.1253749631,2.20982716754,4.00063790818,0.0,3.71167865564,13.077,24.2470340326,0.0,22.50825,1.73878403256
 04/25  17:00:00,30.7503168337,2.20982716754,4.69107121332,0.0,3.71167865564,18.077,28.3955904431,0.0,25.50935,2.88624044308
 04/25  18:00:00,30.7997241089,2.20982716754,4.74275447666,0.0,3.71167865564,18.077,28.3979489579,0.0,25.50935,2.88859895794
 04/25  19:00:00,30.2414891663,2.20982716754,3.57664017092,0.0,3.71167865564,18.077,29.5467615289,0.0,25.50935,4.03741152895
 04/25  20:00:00,24.9989259214,2.20982716754,1.47564192246,0.0,3.71167865564,13.077,25.3962767898,0.0,22.50825,2.88802678983
 04/25  21:00:00,23.9404155633,2.20982716754,0.520434691508,0.0,3.71167865564,13.077,24.4698368304,0.0,21.0077,3.4621368304
 04/25  22:00:00,23.378190565,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8933934228,0.0,18.0066,2.88679342279
 04/25  23:00:00,24.4912663337,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76845810909,0.0290612895756,3.0011,1.73829681951
 04/25  24:00:00,14.0427133688,2.20982716754,0.0,0.0,1.85583932782,5.577,5.28275188437,0.543785912175,3.0011,1.7378659722
 04/26  01:00:00,9.75059152999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  02:00:00,9.77546028624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  03:00:00,9.77649029234,0.0,0.0,0.0,0.618613109274,5.0,3.59317445667,0.0,3.0011,0.592074456675
 04/26  04:00:00,9.92591607932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  05:00:00,13.9158115344,2.20982716754,0.0,0.0,1.85583932782,5.577,11.247454687,6.15372433247,4.50165,0.592080354516
 04/26  06:00:00,27.7469851388,2.20982716754,0.0,0.0,3.71167865564,18.077,18.4295898011,3.75972800121,13.50495,1.16491179992
 04/26  07:00:00,25.8383611353,2.20982716754,0.0,0.0,3.71167865564,18.077,24.7021963692,0.231688901047,21.0077,3.46280746813
 04/26  08:00:00,20.88974831,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4677669664,0.0,15.0055,3.46226696638
 04/26  09:00:00,20.9625582237,2.20982716754,0.0125628424936,0.0,3.71167865564,13.077,17.8927572779,0.0,15.0055,2.88725727786
 04/26  10:00:00,26.3469217287,2.20982716754,0.36172729881,0.0,3.71167865564,18.077,35.3252034846,0.0,33.0121,2.31310348459
 04/26  11:00:00,28.1342833459,2.20982716754,1.02338873342,0.0,3.71167865564,18.077,43.4020696874,0.0,40.51485,2.88721968742
 04/26  12:00:00,27.9526496209,2.20982716754,1.63311973831,0.0,3.71167865564,18.077,38.8995247249,0.0,36.0132,2.88632472488
 04/26  13:00:00,27.9055580817,2.20982716754,1.82962164374,0.0,3.71167865564,18.077,33.8229738491,0.0,31.51155,2.31142384912
 04/26  14:00:00,22.721719364,2.20982716754,1.63083501492,0.0,3.71167865564,13.077,22.7466477419,0.0,21.0077,1.73894774192
 04/26  15:00:00,22.8128225002,2.20982716754,1.71244442398,0.0,3.71167865564,13.077,21.2457555464,0.0,19.50715,1.73860554638
 04/26  16:00:00,22.8521187083,2.20982716754,1.83304316829,0.0,3.71167865564,13.077,24.8201891651,0.0,22.50825,2.31193916506
 04/26  17:00:00,28.4495695883,2.20982716754,2.42749744236,0.0,3.71167865564,18.077,27.8224325886,0.0,25.50935,2.31308258865
 04/26  18:00:00,28.4661623472,2.20982716754,2.44361125085,0.0,3.71167865564,18.077,28.9719173167,0.0,25.50935,3.46256731671
 04/26  19:00:00,28.6210555048,2.20982716754,1.8008770364,0.0,3.71167865564,18.077,29.5466443674,0.0,25.50935,4.03729436735
 04/26  20:00:00,24.581300708,2.20982716754,0.92156339773,0.0,3.71167865564,13.077,25.3961420628,0.0,22.50825,2.8878920628
 04/26  21:00:00,23.7539909442,2.20982716754,0.226948422306,0.0,3.71167865564,13.077,24.4701153779,0.0,21.0077,3.46241537787
 04/26  22:00:00,23.377574148,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8932628456,0.0,18.0066,2.88666284557
 04/26  23:00:00,24.5026557866,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76537149683,0.0260101983165,3.0011,1.73826129851
 04/26  24:00:00,14.0688080825,2.20982716754,0.0,0.0,1.85583932782,5.577,4.47651123825,0.31032815608,3.0011,1.16508308217
 04/27  01:00:00,9.76991842302,0.0,0.0,0.0,0.618613109274,5.0,3.59319246596,0.0,3.0011,0.592092465955
 04/27  02:00:00,9.78930865913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  03:00:00,9.78778208165,0.0,0.0,0.0,0.618613109274,5.0,3.59314660857,0.0,3.0011,0.592046608572
 04/27  04:00:00,9.93603043312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  05:00:00,13.9301762423,2.20982716754,0.0,0.0,1.85583932782,5.577,10.8798926863,6.35824268631,4.50165,0.02
 04/27  06:00:00,27.7596973055,2.20982716754,0.0,0.0,3.71167865564,18.077,18.5733786738,3.90341663409,13.50495,1.16501203967
 04/27  07:00:00,25.8567070143,2.20982716754,0.0,0.0,3.71167865564,18.077,25.2795295196,0.234889308875,21.0077,4.03694021071
 04/27  08:00:00,20.9223504615,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4679186156,0.0,15.0055,3.46241861559
 04/27  09:00:00,21.150121648,2.20982716754,0.151977192412,0.0,3.71167865564,13.077,17.3192414223,0.0,15.0055,2.31374142227
 04/27  10:00:00,26.9200681271,2.20982716754,0.877766715104,0.0,3.71167865564,18.077,35.8985054403,0.0,33.0121,2.88640544034
 04/27  11:00:00,28.8830462739,2.20982716754,1.71728820889,0.0,3.71167865564,18.077,43.4019063422,0.0,40.51485,2.8870563422
 04/27  12:00:00,29.1791566123,2.20982716754,2.79184482992,0.0,3.71167865564,18.077,38.3262752741,0.0,36.0132,2.31307527412
 04/27  13:00:00,29.3154679482,2.20982716754,3.20686577236,0.0,3.71167865564,18.077,33.8238642309,0.0,31.51155,2.31231423089
 04/27  14:00:00,23.5498321383,2.20982716754,2.43717111114,0.0,3.71167865564,13.077,22.7461569001,0.0,21.0077,1.73845690013
 04/27  15:00:00,23.4383459955,2.20982716754,2.320864333,0.0,3.71167865564,13.077,21.8189996901,0.0,19.50715,2.31184969005
 04/27  16:00:00,23.3824409211,2.20982716754,2.28972514062,0.0,3.71167865564,13.077,24.2471338995,0.0,22.50825,1.73888389949
 04/27  17:00:00,28.8523139111,2.20982716754,2.81461695725,0.0,3.71167865564,18.077,28.3955708254,0.0,25.50935,2.88622082537
 04/27  18:00:00,28.6103362668,2.20982716754,2.58083552626,0.0,3.71167865564,18.077,28.9717531196,0.0,25.50935,3.46240311961
 04/27  19:00:00,28.6588895393,2.20982716754,1.83599541644,0.0,3.71167865564,18.077,28.9726208963,0.0,25.50935,3.46327089632
 04/27  20:00:00,24.6627546122,2.20982716754,0.997263622622,0.0,3.71167865564,13.077,25.396097159,0.0,22.50825,2.88784715902
 04/27  21:00:00,23.7880494522,2.20982716754,0.25136978489,0.0,3.71167865564,13.077,24.4698725889,0.0,21.0077,3.46217258887
 04/27  22:00:00,23.3887435762,2.20982716754,0.0,0.0,3.71167865564,13.077,20.893265518,0.0,18.0066,2.88666551803
 04/27  23:00:00,24.5125251958,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76546996575,0.0260026185295,3.0011,1.73836734722
 04/27  24:00:00,14.0766401294,2.20982716754,0.0,0.0,1.85583932782,5.577,4.46981843896,0.30343594524,3.0011,1.16528249372
 04/28  01:00:00,9.78554067749,0.0,0.0,0.0,0.618613109274,5.0,3.59318917155,0.0,3.0011,0.592089171545
 04/28  02:00:00,9.81677369031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  03:00:00,9.82799827323,0.0,0.0,0.0,0.618613109274,5.0,3.59318770959,0.0,3.0011,0.592087709585
 04/28  04:00:00,10.5602340042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  05:00:00,14.5640707331,2.20982716754,0.0,0.0,1.85583932782,5.577,7.62997238112,2.5362287959,4.50165,0.592093585219
 04/28  06:00:00,28.0878700473,2.20982716754,0.0,0.0,3.71167865564,18.077,14.6697716332,0.0,13.50495,1.16482163319
 04/28  07:00:00,25.9503741919,2.20982716754,0.0224691323155,0.0,3.71167865564,18.077,24.4708493418,0.0,21.0077,3.46314934178
 04/28  08:00:00,21.1484432847,2.20982716754,0.153993670544,0.0,3.71167865564,13.077,18.4679254836,0.0,15.0055,3.46242548365
 04/28  09:00:00,22.0645933116,2.20982716754,1.00260089641,0.0,3.71167865564,13.077,17.8926600616,0.0,15.0055,2.88716006158
 04/28  10:00:00,27.8886359591,2.20982716754,1.79684907089,0.0,3.71167865564,18.077,35.3252141642,0.0,33.0121,2.31311416417
 04/28  11:00:00,30.3644681881,2.20982716754,3.15123078724,0.0,3.71167865564,18.077,43.4018632664,0.0,40.51485,2.88701326639
 04/28  12:00:00,31.1506014444,2.20982716754,4.71523257927,0.0,3.71167865564,18.077,38.3262461299,0.0,36.0132,2.31304612992
 04/28  13:00:00,30.9108677805,2.20982716754,4.78066421338,0.0,3.71167865564,18.077,33.8239366321,0.0,31.51155,2.31238663207
 04/28  14:00:00,24.6319628695,2.20982716754,3.50257497502,0.0,3.71167865564,13.077,23.3189253308,0.0,21.0077,2.31122533079
 04/28  15:00:00,24.1249278112,2.20982716754,2.99603522998,0.0,3.71167865564,13.077,21.2456337297,0.0,19.50715,1.73848372975
 04/28  16:00:00,24.0089895981,2.20982716754,2.8849340816,0.0,3.71167865564,13.077,24.2471646112,0.0,22.50825,1.73891461118
 04/28  17:00:00,29.8322722731,2.20982716754,3.77348887263,0.0,3.71167865564,18.077,28.3955342756,0.0,25.50935,2.88618427562
 04/28  18:00:00,29.7480610684,2.20982716754,3.69530170608,0.0,3.71167865564,18.077,28.9716388369,0.0,25.50935,3.46228883689
