Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  19:00:00,29.8590910373,2.20982716754,3.18352828524,0.0,3.71167865564,18.077,28.9725623881,0.0,25.50935,3.46321238806
 04/28  20:00:00,25.5992129675,2.20982716754,2.0415221492,0.0,3.71167865564,13.077,25.3959127198,0.0,22.50825,2.88766271976
 04/28  21:00:00,25.0984238338,2.20982716754,1.61387183423,0.0,3.71167865564,13.077,24.4693871174,0.0,21.0077,3.46168711737
 04/28  22:00:00,24.5998347228,2.20982716754,1.12806828346,0.0,3.71167865564,13.077,20.8931144316,0.0,18.0066,2.88651443163
 04/28  23:00:00,25.3239801607,2.20982716754,0.712282925236,0.0,3.71167865564,13.077,4.73936695269,0.0,3.0011,1.73826695269
 04/28  24:00:00,14.2077741368,2.20982716754,0.0,0.0,1.85583932782,5.577,4.73880599623,0.0,3.0011,1.73770599623
 04/29  01:00:00,9.88946293414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  02:00:00,9.91517235125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  03:00:00,9.92943754851,0.0,0.0,0.0,0.618613109274,5.0,3.59315514677,0.0,3.0011,0.592055146767
 04/29  04:00:00,10.1113265115,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  05:00:00,14.1621577548,2.20982716754,0.0,0.0,1.85583932782,5.577,5.1260416895,0.0323306139863,4.50165,0.59206107551
 04/29  06:00:00,28.7954173205,2.20982716754,0.781607040789,0.0,3.71167865564,18.077,14.6698052471,0.0,13.50495,1.16485524713
 04/29  07:00:00,27.6123587164,2.20982716754,1.53570930543,0.0,3.71167865564,18.077,22.1725970576,0.0,21.0077,1.16489705755
 04/29  08:00:00,22.7091008315,2.20982716754,1.61906906449,0.0,3.71167865564,13.077,16.170475593,0.0,15.0055,1.16497559298
 04/29  09:00:00,23.0213424203,2.20982716754,1.91850932642,0.0,3.71167865564,13.077,17.8931081984,0.0,15.0055,2.88760819838
 04/29  10:00:00,28.5522788617,2.20982716754,2.44240929343,0.0,3.71167865564,18.077,35.8987424893,0.0,33.0121,2.88664248925
 04/29  11:00:00,30.8681213571,2.20982716754,3.657072743,0.0,3.71167865564,18.077,43.4023730881,0.0,40.51485,2.88752308806
 04/29  12:00:00,30.8433229794,2.20982716754,4.42118545863,0.0,3.71167865564,18.077,38.900701062,0.0,36.0132,2.88750106198
 04/29  13:00:00,30.6096165825,2.20982716754,4.4928260297,0.0,3.71167865564,18.077,34.3983607176,0.0,31.51155,2.8868107176
 04/29  14:00:00,24.7091861187,2.20982716754,3.58979766956,0.0,3.71167865564,13.077,23.8934965813,0.0,21.0077,2.88579658127
 04/29  15:00:00,24.5846541652,2.20982716754,3.46250803868,0.0,3.71167865564,13.077,21.8191333704,0.0,19.50715,2.3119833704
 04/29  16:00:00,24.4317737535,2.20982716754,3.31187357238,0.0,3.71167865564,13.077,24.8204380812,0.0,22.50825,2.31218808117
 04/29  17:00:00,29.871416534,2.20982716754,3.75603050618,0.0,3.71167865564,18.077,27.8220725907,0.0,25.50935,2.31272259069
 04/29  18:00:00,30.1378495489,2.20982716754,4.04966185342,0.0,3.71167865564,18.077,28.9712665662,0.0,25.50935,3.46191656623
 04/29  19:00:00,30.595024363,2.20982716754,3.72362406909,0.0,3.71167865564,18.077,28.9710397021,0.0,25.50935,3.46168970213
 04/29  20:00:00,26.4083056357,2.20982716754,2.65810648016,0.0,3.71167865564,13.077,25.395678828,0.0,22.50825,2.88742882804
 04/29  21:00:00,25.9729146712,2.20982716754,2.32501818641,0.0,3.71167865564,13.077,24.4691201183,0.0,21.0077,3.4614201183
 04/29  22:00:00,25.4851040772,2.20982716754,1.97505327905,0.0,3.71167865564,13.077,20.8927961266,0.0,18.0066,2.88619612662
 04/29  23:00:00,26.3339127939,2.20982716754,1.67790938441,0.0,3.71167865564,13.077,4.73975730728,0.0,3.0011,1.73865730728
 04/29  24:00:00,14.970915203,2.20982716754,0.70476104708,0.0,1.85583932782,5.577,4.1662150268,0.0,3.0011,1.1651150268
 04/30  01:00:00,9.93431724604,0.0,0.0,0.0,0.618613109274,5.0,3.59317390723,0.0,3.0011,0.592073907227
 04/30  02:00:00,9.95206055005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  03:00:00,9.95739566723,0.0,0.0,0.0,0.618613109274,5.0,3.59317982785,0.0,3.0011,0.592079827851
 04/30  04:00:00,10.1363653813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  05:00:00,14.9003426168,2.20982716754,0.696133876358,0.0,1.85583932782,5.577,5.09373571734,0.0,4.50165,0.59208571734
 04/30  06:00:00,29.9175595139,2.20982716754,1.85457328407,0.0,3.71167865564,18.077,14.6696363219,0.0,13.50495,1.16468632191
 04/30  07:00:00,28.7847269847,2.20982716754,2.68441097078,0.0,3.71167865564,18.077,21.6002382881,0.0,21.0077,0.592538288109
 04/30  08:00:00,23.7989274591,2.20982716754,2.69095981597,0.0,3.71167865564,13.077,16.1705196497,0.0,15.0055,1.16501964972
 04/30  09:00:00,24.1314708301,2.20982716754,3.01601533595,0.0,3.71167865564,13.077,16.170554067,0.0,15.0055,1.16505406701
 04/30  10:00:00,30.4360521413,2.20982716754,4.31007973146,0.0,3.71167865564,18.077,36.4734179496,0.0,33.0121,3.46131794962
 04/30  11:00:00,33.5279748117,2.20982716754,6.29033024554,0.0,3.71167865564,18.077,43.4027996221,0.0,40.51485,2.88794962208
 04/30  12:00:00,33.8447132108,2.20982716754,7.37503434651,0.0,3.71167865564,18.077,38.3260512805,0.0,36.0132,2.31285128051
 04/30  13:00:00,33.5145838868,2.20982716754,7.36011685278,0.0,3.71167865564,18.077,34.3972510604,0.0,31.51155,2.88570106042
 04/30  14:00:00,27.3134310229,2.20982716754,6.15910403551,0.0,3.71167865564,13.077,22.7464863549,0.0,21.0077,1.73878635495
 04/30  15:00:00,27.0060132309,2.20982716754,5.85134995453,0.0,3.71167865564,13.077,21.2458790613,0.0,19.50715,1.7387290613
 04/30  16:00:00,26.9323783772,2.20982716754,5.78110642651,0.0,3.71167865564,13.077,24.8196645086,0.0,22.50825,2.31141450864
 04/30  17:00:00,32.4646947614,2.20982716754,6.31804284999,0.0,3.71167865564,18.077,27.8222352151,0.0,25.50935,2.31288521507
 04/30  18:00:00,32.8711216963,2.20982716754,6.7293613523,0.0,3.71167865564,18.077,28.3972834438,0.0,25.50935,2.8879334438
 04/30  19:00:00,32.7924770679,2.20982716754,5.84228273542,0.0,3.71167865564,18.077,28.9706963626,0.0,25.50935,3.4613463626
 04/30  20:00:00,27.6222976556,2.20982716754,3.81126514906,0.0,3.71167865564,13.077,24.8213046457,0.0,22.50825,2.31305464571
 04/30  21:00:00,26.2133888102,2.20982716754,2.55682403547,0.0,3.71167865564,13.077,23.8952990971,0.0,21.0077,2.88759909711
 04/30  22:00:00,25.5570271837,2.20982716754,2.04851258302,0.0,3.71167865564,13.077,20.892278582,0.0,18.0066,2.88567858202
 04/30  23:00:00,26.4701195778,2.20982716754,1.81332912367,0.0,3.71167865564,13.077,4.16627194234,0.0,3.0011,1.16517194234
 04/30  24:00:00,15.0911799503,2.20982716754,0.820618010815,0.0,1.85583932782,5.577,4.73926979177,0.0,3.0011,1.73816979177
 05/01  01:00:00,9.94552193866,0.0,0.0,0.0,0.618613109274,5.0,3.59318777312,0.0,3.0011,0.59208777312
 05/01  02:00:00,9.96589100813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  03:00:00,9.96890931649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  04:00:00,10.1510949995,0.0,0.0,0.0,0.618613109274,5.0,3.59319365159,0.0,3.0011,0.592093651587
 05/01  05:00:00,15.2597931299,2.20982716754,1.04419448336,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/01  06:00:00,30.1945186704,2.20982716754,2.1337939523,0.0,3.71167865564,18.077,14.669934133,0.0,13.50495,1.164984133
 05/01  07:00:00,29.3361399518,2.20982716754,3.2367110744,0.0,3.71167865564,18.077,25.0441894348,0.0,21.0077,4.03648943479
 05/01  08:00:00,24.6467237494,2.20982716754,3.52942174843,0.0,3.71167865564,13.077,17.894164585,0.0,15.0055,2.88866458496
 05/01  09:00:00,25.4262479604,2.20982716754,4.29119388916,0.0,3.71167865564,13.077,17.8926130438,0.0,15.0055,2.88711304383
 05/01  10:00:00,32.8189364991,2.20982716754,6.66308930831,0.0,3.71167865564,18.077,35.8984565474,0.0,33.0121,2.88635654735
 05/01  11:00:00,36.5943876269,2.20982716754,9.31735760791,0.0,3.71167865564,18.077,42.8284745679,0.0,40.51485,2.31362456786
 05/01  12:00:00,38.0966989276,2.20982716754,11.5623415143,0.0,3.71167865564,18.077,38.8994824917,0.0,36.0132,2.88628249165
 05/01  13:00:00,37.7662799288,2.20982716754,11.5695840686,0.0,3.71167865564,18.077,33.8233833677,0.0,31.51155,2.31183336775
 05/01  14:00:00,30.4366194468,2.20982716754,9.25698403721,0.0,3.71167865564,13.077,22.7466432135,0.0,21.0077,1.73894321347
 05/01  15:00:00,28.7382143375,2.20982716754,7.57521332107,0.0,3.71167865564,13.077,21.2460848664,0.0,19.50715,1.73893486642
 05/01  16:00:00,27.4955423927,2.20982716754,6.35161529055,0.0,3.71167865564,13.077,24.820144327,0.0,22.50825,2.31189432697
 05/01  17:00:00,32.3750809601,2.20982716754,6.25146719553,0.0,3.71167865564,18.077,27.8221723893,0.0,25.50935,2.31282238925
 05/01  18:00:00,31.1177696493,2.20982716754,5.01486129879,0.0,3.71167865564,18.077,28.9711966074,0.0,25.50935,3.46184660738
 05/01  19:00:00,31.4901283426,2.20982716754,4.57717647675,0.0,3.71167865564,18.077,28.9720315087,0.0,25.50935,3.46268150874
 05/01  20:00:00,27.6032895474,2.20982716754,3.80261611914,0.0,3.71167865564,13.077,25.3957142977,0.0,22.50825,2.88746429765
 05/01  21:00:00,27.4254408783,2.20982716754,3.71644012927,0.0,3.71167865564,13.077,24.4693040201,0.0,21.0077,3.46160402006
 05/01  22:00:00,26.6897095883,2.20982716754,3.12396980973,0.0,3.71167865564,13.077,20.8930066269,0.0,18.0066,2.88640662688
 05/01  23:00:00,27.3377592516,2.20982716754,2.65530255266,0.0,3.71167865564,13.077,4.73932231591,0.0,3.0011,1.73822231591
 05/01  24:00:00,15.7195937387,2.20982716754,1.42663836313,0.0,1.85583932782,5.577,4.1662161749,0.0,3.0011,1.1651161749
 05/02  01:00:00,9.95871321588,0.0,0.0,0.0,0.618613109274,5.0,3.59317431497,0.0,3.0011,0.592074314968
 05/02  02:00:00,9.97695883266,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  03:00:00,9.97742829039,0.0,0.0,0.0,0.618613109274,5.0,3.59318023494,0.0,3.0011,0.592080234942
 05/02  04:00:00,10.8024318519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  05:00:00,15.6735937761,2.20982716754,0.820715516329,0.0,1.85583932782,5.577,5.09373612378,0.0,4.50165,0.592086123785
 05/02  06:00:00,30.2268810838,2.20982716754,1.8723922782,0.0,3.71167865564,18.077,14.0972984723,0.0,13.50495,0.592348472345
 05/02  07:00:00,28.8936097784,2.20982716754,2.80682506432,0.0,3.71167865564,18.077,25.0438596688,0.0,21.0077,4.03615966882
 05/02  08:00:00,23.973853263,2.20982716754,2.87656098077,0.0,3.71167865564,13.077,18.4672939011,0.0,15.0055,3.4617939011
 05/02  09:00:00,24.1674321206,2.20982716754,3.05976327951,0.0,3.71167865564,13.077,17.3188449609,0.0,15.0055,2.31334496092
 05/02  10:00:00,29.5929387698,2.20982716754,3.48661318602,0.0,3.71167865564,18.077,35.8981515835,0.0,33.0121,2.8860515835
 05/02  11:00:00,31.4877337086,2.20982716754,4.29461511357,0.0,3.71167865564,18.077,42.8282684722,0.0,40.51485,2.31341847217
 05/02  12:00:00,30.9312171405,2.20982716754,4.54366636504,0.0,3.71167865564,18.077,38.8990280208,0.0,36.0132,2.88582802083
 05/02  13:00:00,30.1035371046,2.20982716754,4.02088096037,0.0,3.71167865564,18.077,33.8239385074,0.0,31.51155,2.31238850739
 05/02  14:00:00,23.7094859664,2.20982716754,2.6315788263,0.0,3.71167865564,13.077,22.7460892748,0.0,21.0077,1.73838927485
 05/02  15:00:00,23.069941365,2.20982716754,1.99664889022,0.0,3.71167865564,13.077,21.2459177455,0.0,19.50715,1.73876774549
 05/02  16:00:00,22.9945697943,2.20982716754,1.92509957199,0.0,3.71167865564,13.077,24.8197843481,0.0,22.50825,2.31153434813
 05/02  17:00:00,28.6981864193,2.20982716754,2.63077579619,0.0,3.71167865564,18.077,27.8223069386,0.0,25.50935,2.31295693859
 05/02  18:00:00,28.5852944758,2.20982716754,2.52023967906,0.0,3.71167865564,18.077,28.9712784407,0.0,25.50935,3.46192844066
 05/02  19:00:00,29.1275564662,2.20982716754,2.42968861569,0.0,3.71167865564,18.077,28.9721524338,0.0,25.50935,3.46280243382
 05/02  20:00:00,25.5941282982,2.20982716754,1.99803728602,0.0,3.71167865564,13.077,25.3956417647,0.0,22.50825,2.88739176474
 05/02  21:00:00,25.3464049888,2.20982716754,1.84861780269,0.0,3.71167865564,13.077,24.4691631521,0.0,21.0077,3.46146315207
 05/02  22:00:00,25.0439175967,2.20982716754,1.55588489271,0.0,3.71167865564,13.077,20.8928522117,0.0,18.0066,2.88625221172
 05/02  23:00:00,25.8798683684,2.20982716754,1.24632480237,0.0,3.71167865564,13.077,4.73921714954,0.0,3.0011,1.73811714954
 05/02  24:00:00,14.4585981194,2.20982716754,0.221783322657,0.0,1.85583932782,5.577,4.16627857189,0.0,3.0011,1.16517857189
 05/03  01:00:00,9.91651055382,0.0,0.0,0.0,0.618613109274,5.0,3.59318840035,0.0,3.0011,0.592088400354
 05/03  02:00:00,9.93648962441,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  03:00:00,9.94453846957,0.0,0.0,0.0,0.618613109274,5.0,3.59319427783,0.0,3.0011,0.592094277826
 05/03  04:00:00,10.1195182555,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  05:00:00,14.1760959309,2.20982716754,0.0,0.0,1.85583932782,5.577,5.09369842813,0.0,4.50165,0.592048428134
 05/03  06:00:00,29.2434287513,2.20982716754,1.21613903363,0.0,3.71167865564,18.077,14.097478775,0.0,13.50495,0.592528774957
 05/03  07:00:00,28.1584206066,2.20982716754,2.0854993626,0.0,3.71167865564,18.077,25.0438607841,0.0,21.0077,4.03616078405
 05/03  08:00:00,23.051062724,2.20982716754,1.97540445773,0.0,3.71167865564,13.077,17.8936550934,0.0,15.0055,2.88815509342
 05/03  09:00:00,23.0586550083,2.20982716754,1.98010424475,0.0,3.71167865564,13.077,17.8923468971,0.0,15.0055,2.88684689714
 05/03  10:00:00,28.2523556201,2.20982716754,2.17564822903,0.0,3.71167865564,18.077,35.8981062441,0.0,33.0121,2.8860062441
 05/03  11:00:00,29.9528872992,2.20982716754,2.78461167876,0.0,3.71167865564,18.077,42.8279322565,0.0,40.51485,2.31308225652
 05/03  12:00:00,29.6497029953,2.20982716754,3.29397008722,0.0,3.71167865564,18.077,38.8990832927,0.0,36.0132,2.88588329268
 05/03  13:00:00,29.2032364966,2.20982716754,3.13736733277,0.0,3.71167865564,18.077,33.2506589286,0.0,31.51155,1.73910892858
 05/03  14:00:00,23.1510830729,2.20982716754,2.084064253,0.0,3.71167865564,13.077,23.3193534883,0.0,21.0077,2.31165348827
 05/03  15:00:00,22.6299676049,2.20982716754,1.56122291772,0.0,3.71167865564,13.077,21.2459234904,0.0,19.50715,1.73877349043
 05/03  16:00:00,22.5896333415,2.20982716754,1.52359804981,0.0,3.71167865564,13.077,24.8193363509,0.0,22.50825,2.31108635089
 05/03  17:00:00,28.17426933,2.20982716754,2.11278902471,0.0,3.71167865564,18.077,27.8220008901,0.0,25.50935,2.31265089014
 05/03  18:00:00,28.0524575929,2.20982716754,1.99592017237,0.0,3.71167865564,18.077,28.9712412447,0.0,25.50935,3.46189124465
 05/03  19:00:00,28.762873649,2.20982716754,1.94179074464,0.0,3.71167865564,18.077,28.9719171074,0.0,25.50935,3.46256710743
 05/03  20:00:00,25.356144657,2.20982716754,1.66266064164,0.0,3.71167865564,13.077,25.3957386077,0.0,22.50825,2.8874886077
 05/03  21:00:00,25.2222331107,2.20982716754,1.61639080894,0.0,3.71167865564,13.077,24.4689101328,0.0,21.0077,3.46121013279
 05/03  22:00:00,24.8405020099,2.20982716754,1.36012136975,0.0,3.71167865564,13.077,20.8931712749,0.0,18.0066,2.88657127488
 05/03  23:00:00,25.678509286,2.20982716754,1.05159855904,0.0,3.71167865564,13.077,4.73905238428,0.0,3.0011,1.73795238428
 05/03  24:00:00,14.3643692774,2.20982716754,0.135261984428,0.0,1.85583932782,5.577,4.16621954791,0.0,3.0011,1.16511954791
 05/04  01:00:00,9.90571984842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  02:00:00,9.92120564335,0.0,0.0,0.0,0.618613109274,5.0,3.59317714494,0.0,3.0011,0.592077144935
 05/04  03:00:00,9.92627822768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  04:00:00,10.0985050718,0.0,0.0,0.0,0.618613109274,5.0,3.59318304027,0.0,3.0011,0.592083040266
 05/04  05:00:00,14.1447964682,2.20982716754,0.0,0.0,1.85583932782,5.577,4.6599061029,0.138256102903,4.50165,0.02
 05/04  06:00:00,28.4951271346,2.20982716754,0.498296696037,0.0,3.71167865564,18.077,14.6698376329,0.0,13.50495,1.16488763293
 05/04  07:00:00,27.7107762212,2.20982716754,1.64498574244,0.0,3.71167865564,18.077,24.4702904003,0.0,21.0077,3.46259040035
 05/04  08:00:00,23.1161281832,2.20982716754,2.03198993653,0.0,3.71167865564,13.077,18.4675576696,0.0,15.0055,3.46205766957
 05/04  09:00:00,23.4725659387,2.20982716754,2.37028887141,0.0,3.71167865564,13.077,17.8924479534,0.0,15.0055,2.88694795337
 05/04  10:00:00,29.6458713238,2.20982716754,3.52699463903,0.0,3.71167865564,18.077,35.3251585013,0.0,33.0121,2.3130585013
 05/04  11:00:00,32.7154275677,2.20982716754,5.48060503875,0.0,3.71167865564,18.077,43.4018309336,0.0,40.51485,2.88698093358
 05/04  12:00:00,33.4260666139,2.20982716754,6.95947420712,0.0,3.71167865564,18.077,38.3262708353,0.0,36.0132,2.31307083527
 05/04  13:00:00,33.1407879314,2.20982716754,6.98780504808,0.0,3.71167865564,18.077,33.8233672113,0.0,31.51155,2.31181721134
 05/04  14:00:00,26.6101907,2.20982716754,5.45784341753,0.0,3.71167865564,13.077,22.7465044831,0.0,21.0077,1.73880448311
 05/04  15:00:00,25.8595376306,2.20982716754,4.70725579452,0.0,3.71167865564,13.077,21.8189405205,0.0,19.50715,2.31179052046
 05/04  16:00:00,25.9988709593,2.20982716754,4.84824808905,0.0,3.71167865564,13.077,24.2469918618,0.0,22.50825,1.73874186179
 05/04  17:00:00,32.2890082572,2.20982716754,6.13963038955,0.0,3.71167865564,18.077,27.8223423979,0.0,25.50935,2.31299239793
 05/04  18:00:00,32.5727386641,2.20982716754,6.45210153821,0.0,3.71167865564,18.077,28.9715144561,0.0,25.50935,3.46216445611
 05/04  19:00:00,32.1298605535,2.20982716754,5.8562432808,0.0,3.71167865564,18.077,28.9722560437,0.0,25.50935,3.4629060437
 05/04  20:00:00,27.724624096,2.20982716754,3.95813703522,0.0,3.71167865564,13.077,25.9690622519,0.0,22.50825,3.46081225185
 05/04  21:00:00,26.2353105085,2.20982716754,2.58630604668,0.0,3.71167865564,13.077,23.8961448148,0.0,21.0077,2.88844481482
 05/04  22:00:00,25.3854897137,2.20982716754,1.88367500707,0.0,3.71167865564,13.077,20.8933087964,0.0,18.0066,2.88670879643
 05/04  23:00:00,26.0528315723,2.20982716754,1.41226815054,0.0,3.71167865564,13.077,4.73940659178,0.0,3.0011,1.73830659178
 05/04  24:00:00,14.5192693963,2.20982716754,0.277000134129,0.0,1.85583932782,5.577,4.16628045119,0.0,3.0011,1.16518045119
 05/05  01:00:00,9.91247276427,0.0,0.0,0.0,0.618613109274,5.0,3.59318956084,0.0,3.0011,0.592089560842
 05/05  02:00:00,9.92760552737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.93106433328,0.0,0.0,0.0,0.618613109274,5.0,3.59319543648,0.0,3.0011,0.592095436475
 05/05  04:00:00,10.7246932096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  05:00:00,14.764642857,2.20982716754,0.0,0.0,1.85583932782,5.577,5.23933052453,0.145630931805,4.50165,0.592049592724
 05/05  06:00:00,28.7814409205,2.20982716754,0.496936947779,0.0,3.71167865564,18.077,14.0974740757,0.0,13.50495,0.592524075673
 05/05  07:00:00,27.4858813623,2.20982716754,1.42698964464,0.0,3.71167865564,18.077,25.0439610977,0.0,21.0077,4.03626109768
 05/05  08:00:00,22.6620466109,2.20982716754,1.59094796103,0.0,3.71167865564,13.077,17.8937350395,0.0,15.0055,2.88823503953
 05/05  09:00:00,22.8870297864,2.20982716754,1.80539520528,0.0,3.71167865564,13.077,17.8922883786,0.0,15.0055,2.88678837862
 05/05  10:00:00,28.9680636329,2.20982716754,2.86508011614,0.0,3.71167865564,18.077,35.3250378849,0.0,33.0121,2.31293788485
 05/05  11:00:00,32.7844375022,2.20982716754,5.55344387704,0.0,3.71167865564,18.077,43.4018397372,0.0,40.51485,2.88698973721
 05/05  12:00:00,34.3059016834,2.20982716754,7.83322618119,0.0,3.71167865564,18.077,38.3261214764,0.0,36.0132,2.3129214764
 05/05  13:00:00,34.0966971513,2.20982716754,7.93632340336,0.0,3.71167865564,18.077,33.8238174555,0.0,31.51155,2.31226745554
 05/05  14:00:00,27.2994904267,2.20982716754,6.14252851298,0.0,3.71167865564,13.077,23.3188617963,0.0,21.0077,2.31116179633
 05/05  15:00:00,26.3717728007,2.20982716754,5.21765163814,0.0,3.71167865564,13.077,21.2460433034,0.0,19.50715,1.73889330341
 05/05  16:00:00,26.3163582962,2.20982716754,5.16506666856,0.0,3.71167865564,13.077,24.2468907911,0.0,22.50825,1.73864079109
 05/05  17:00:00,32.5387080299,2.20982716754,6.38899770639,0.0,3.71167865564,18.077,27.8221569527,0.0,25.50935,2.31280695268
 05/05  18:00:00,32.7071870785,2.20982716754,6.572415793,0.0,3.71167865564,18.077,28.9713912498,0.0,25.50935,3.46204124975
 05/05  19:00:00,31.8096195373,2.20982716754,5.7288646614,0.0,3.71167865564,18.077,28.9721916977,0.0,25.50935,3.46284169766
 05/05  20:00:00,27.3206659047,2.20982716754,3.73172712331,0.0,3.71167865564,13.077,25.9694263861,0.0,22.50825,3.46117638608
 05/05  21:00:00,25.8424954506,2.20982716754,2.32839831471,0.0,3.71167865564,13.077,23.8957355314,0.0,21.0077,2.88803553135
 05/05  22:00:00,25.0293730294,2.20982716754,1.5390423821,0.0,3.71167865564,13.077,20.8930709725,0.0,18.0066,2.88647097246
 05/05  23:00:00,25.5258815697,2.20982716754,0.908352890206,0.0,3.71167865564,13.077,4.73936489497,0.0,3.0011,1.73826489497
 05/05  24:00:00,14.2029575015,2.20982716754,0.0,0.0,1.85583932782,5.577,4.16635833103,0.0,3.0011,1.16525833103
 05/06  01:00:00,9.87865772775,0.0,0.0,0.0,0.618613109274,5.0,3.59317603538,0.0,3.0011,0.592076035384
 05/06  02:00:00,9.89657911271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.90042017242,0.0,0.0,0.0,0.618613109274,5.0,3.59318195262,0.0,3.0011,0.592081952616
 05/06  04:00:00,10.0708207446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,14.0977347907,2.20982716754,0.0,0.0,1.85583932782,5.577,5.19819787886,0.104460040321,4.50165,0.592087838536
 05/06  06:00:00,27.9579804632,2.20982716754,0.0119073792259,0.0,3.71167865564,18.077,14.0972909717,0.0,13.50495,0.592340971665
 05/06  07:00:00,26.564385278,2.20982716754,0.538302855898,0.0,3.71167865564,18.077,22.1727420327,0.0,21.0077,1.16504203272
 05/06  08:00:00,21.9743937249,2.20982716754,0.923826693386,0.0,3.71167865564,13.077,16.1705774953,0.0,15.0055,1.1650774953
 05/06  09:00:00,22.5436281991,2.20982716754,1.46663086197,0.0,3.71167865564,13.077,17.8928763376,0.0,15.0055,2.88737633763
 05/06  10:00:00,28.3553349899,2.20982716754,2.25726600213,0.0,3.71167865564,18.077,35.8991305344,0.0,33.0121,2.88703053439
 05/06  11:00:00,31.4871191472,2.20982716754,4.26498040077,0.0,3.71167865564,18.077,43.4025168194,0.0,40.51485,2.88766681941
 05/06  12:00:00,32.234814147,2.20982716754,5.78051608545,0.0,3.71167865564,18.077,39.4743378655,0.0,36.0132,3.46113786548
 05/06  13:00:00,32.4396403742,2.20982716754,6.28737992565,0.0,3.71167865564,18.077,33.8249129048,0.0,31.51155,2.31336290479
 05/06  14:00:00,26.9170946028,2.20982716754,5.75493371234,0.0,3.71167865564,13.077,23.8932510543,0.0,21.0077,2.88555105427
 05/06  15:00:00,27.2134947408,2.20982716754,6.04164877755,0.0,3.71167865564,13.077,21.8193769475,0.0,19.50715,2.31222694745
 05/06  16:00:00,27.1663363603,2.20982716754,5.9956486132,0.0,3.71167865564,13.077,24.820533917,0.0,22.50825,2.31228391702
 05/06  17:00:00,32.4655937586,2.20982716754,6.31103791876,0.0,3.71167865564,18.077,27.8222897881,0.0,25.50935,2.31293978808
 05/06  18:00:00,32.6399944123,2.20982716754,6.54127743007,0.0,3.71167865564,18.077,28.9713676126,0.0,25.50935,3.46201761264
 05/06  19:00:00,32.1091210949,2.20982716754,5.82959086462,0.0,3.71167865564,18.077,28.3977496759,0.0,25.50935,2.88839967592
 05/06  20:00:00,27.9545544986,2.20982716754,4.17938852731,0.0,3.71167865564,13.077,25.9692583998,0.0,22.50825,3.46100839984
 05/06  21:00:00,26.5793103163,2.20982716754,2.91992473385,0.0,3.71167865564,13.077,23.896190919,0.0,21.0077,2.88849091902
 05/06  22:00:00,25.4780939588,2.20982716754,1.96643963967,0.0,3.71167865564,13.077,20.8924852931,0.0,18.0066,2.88588529307
 05/06  23:00:00,25.9954843416,2.20982716754,1.35656198618,0.0,3.71167865564,13.077,4.73974848709,0.0,3.0011,1.73864848709
 05/06  24:00:00,14.3561927564,2.20982716754,0.125186029094,0.0,1.85583932782,5.577,4.16631261313,0.0,3.0011,1.16521261313
 05/07  01:00:00,9.89875528701,0.0,0.0,0.0,0.618613109274,5.0,3.59315347607,0.0,3.0011,0.592053476074
 05/07  02:00:00,9.91152776308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.9116427702,0.0,0.0,0.0,0.618613109274,5.0,3.59315940905,0.0,3.0011,0.59205940905
 05/07  04:00:00,10.0788698067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  05:00:00,14.0957008308,2.20982716754,0.0,0.0,1.85583932782,5.577,5.19878550178,0.105070170994,4.50165,0.592065330788
 05/07  06:00:00,27.9433042279,2.20982716754,0.0100225875273,0.0,3.71167865564,18.077,14.0974842579,0.0,13.50495,0.592534257909
 05/07  07:00:00,26.5082628859,2.20982716754,0.492975288497,0.0,3.71167865564,18.077,22.1727400358,0.0,21.0077,1.16504003577
 05/07  08:00:00,22.174573585,2.20982716754,1.12168753138,0.0,3.71167865564,13.077,16.1705299907,0.0,15.0055,1.16502999067
 05/07  09:00:00,22.9788198991,2.20982716754,1.88946225671,0.0,3.71167865564,13.077,16.1705426344,0.0,15.0055,1.16504263445
 05/07  10:00:00,29.0835846495,2.20982716754,2.97053142008,0.0,3.71167865564,18.077,35.89978762,0.0,33.0121,2.88768761999
 05/07  11:00:00,32.1508397588,2.20982716754,4.91402581943,0.0,3.71167865564,18.077,43.4025096073,0.0,40.51485,2.88765960728
 05/07  12:00:00,32.5831707608,2.20982716754,6.10878461287,0.0,3.71167865564,18.077,38.8994116669,0.0,36.0132,2.88621166693
 05/07  13:00:00,32.6343218032,2.20982716754,6.46975383633,0.0,3.71167865564,18.077,33.824168924,0.0,31.51155,2.31261892397
 05/07  14:00:00,27.1832897213,2.20982716754,6.01155622078,0.0,3.71167865564,13.077,22.7460801268,0.0,21.0077,1.73838012677
 05/07  15:00:00,27.4916879432,2.20982716754,6.31229277431,0.0,3.71167865564,13.077,21.8187260327,0.0,19.50715,2.31157603272
 05/07  16:00:00,27.767659545,2.20982716754,6.58930424025,0.0,3.71167865564,13.077,24.247057271,0.0,22.50825,1.73880727103
 05/07  17:00:00,33.4143827068,2.20982716754,7.26467873538,0.0,3.71167865564,18.077,27.8221527449,0.0,25.50935,2.31280274493
 05/07  18:00:00,33.9530745118,2.20982716754,7.84070586449,0.0,3.71167865564,18.077,28.3969434749,0.0,25.50935,2.88759347487
 05/07  19:00:00,33.4256672951,2.20982716754,7.12913015928,0.0,3.71167865564,18.077,28.9704318052,0.0,25.50935,3.46108180524
 05/07  20:00:00,29.011422698,2.20982716754,5.22135173894,0.0,3.71167865564,13.077,24.8211264947,0.0,22.50825,2.31287649465
 05/07  21:00:00,27.4566393905,2.20982716754,3.78439078467,0.0,3.71167865564,13.077,23.8950390885,0.0,21.0077,2.88733908847
 05/07  22:00:00,26.1194346149,2.20982716754,2.59056936574,0.0,3.71167865564,13.077,20.3190439365,0.0,18.0066,2.31244393647
 05/07  23:00:00,26.7529106725,2.20982716754,2.08435704033,0.0,3.71167865564,13.077,4.73885319283,0.0,3.0011,1.73775319283
 05/07  24:00:00,15.2100766158,2.20982716754,0.935772336488,0.0,1.85583932782,5.577,4.1665040841,0.0,3.0011,1.1654040841
 05/08  01:00:00,9.9365972624,0.0,0.0,0.0,0.618613109274,5.0,3.59319507534,0.0,3.0011,0.592095075345
 05/08  02:00:00,9.9512436822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  03:00:00,9.95443552198,0.0,0.0,0.0,0.618613109274,5.0,3.59319361085,0.0,3.0011,0.592093610847
 05/08  04:00:00,10.1252150689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  05:00:00,14.1709173894,2.20982716754,0.0,0.0,1.85583932782,5.577,5.15084073488,0.0571429771182,4.50165,0.592047757757
 05/08  06:00:00,28.9525637294,2.20982716754,0.938286497607,0.0,3.71167865564,18.077,14.6697253907,0.0,13.50495,1.16477539072
 05/08  07:00:00,28.1819348576,2.20982716754,2.10385431157,0.0,3.71167865564,18.077,24.4700876129,0.0,21.0077,3.46238761286
 05/08  08:00:00,23.7455886076,2.20982716754,2.64405485032,0.0,3.71167865564,13.077,17.893824788,0.0,15.0055,2.888324788
 05/08  09:00:00,24.6213481244,2.20982716754,3.49608396495,0.0,3.71167865564,13.077,17.8924694044,0.0,15.0055,2.8869694044
 05/08  10:00:00,31.5796432159,2.20982716754,5.43787766612,0.0,3.71167865564,18.077,35.3250277528,0.0,33.0121,2.31292775283
 05/08  11:00:00,34.362491055,2.20982716754,7.11017809671,0.0,3.71167865564,18.077,43.4013987132,0.0,40.51485,2.88654871318
 05/08  12:00:00,34.8469909214,2.20982716754,8.35776556728,0.0,3.71167865564,18.077,38.3259465308,0.0,36.0132,2.31274653075
 05/08  13:00:00,34.3673002973,2.20982716754,8.19879678102,0.0,3.71167865564,18.077,33.8237227699,0.0,31.51155,2.31217276989
 05/08  14:00:00,27.9161285312,2.20982716754,6.74769132492,0.0,3.71167865564,13.077,22.7465109977,0.0,21.0077,1.73881099765
 05/08  15:00:00,27.2931135031,2.20982716754,6.12483799269,0.0,3.71167865564,13.077,21.818821836,0.0,19.50715,2.31167183605
 05/08  16:00:00,27.0941726265,2.20982716754,5.93167202724,0.0,3.71167865564,13.077,24.2469283104,0.0,22.50825,1.73867831042
 05/08  17:00:00,32.958026922,2.20982716754,6.80564968347,0.0,3.71167865564,18.077,27.8221535657,0.0,25.50935,2.31280356566
 05/08  18:00:00,32.7285411914,2.20982716754,6.58618602747,0.0,3.71167865564,18.077,28.971196593,0.0,25.50935,3.46184659296
 05/08  19:00:00,32.2477742327,2.20982716754,5.94349971033,0.0,3.71167865564,18.077,28.9722800043,0.0,25.50935,3.4629300043
 05/08  20:00:00,28.1382823394,2.20982716754,4.36569464209,0.0,3.71167865564,13.077,25.3956321202,0.0,22.50825,2.88738212025
 05/08  21:00:00,26.9228294104,2.20982716754,3.25967488007,0.0,3.71167865564,13.077,24.4691203037,0.0,21.0077,3.46142030367
 05/08  22:00:00,26.1244047554,2.20982716754,2.59448948692,0.0,3.71167865564,13.077,20.8932613429,0.0,18.0066,2.88666134295
 05/08  23:00:00,27.084021004,2.20982716754,2.40082807526,0.0,3.71167865564,13.077,4.16642493553,0.0,3.0011,1.16532493553
 05/08  24:00:00,15.8938762225,2.20982716754,1.58908841664,0.0,1.85583932782,5.577,4.73871112865,0.0,3.0011,1.73761112865
 05/09  01:00:00,9.96315236384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  02:00:00,9.9735827901,0.0,0.0,0.0,0.618613109274,5.0,3.59315942689,0.0,3.0011,0.592059426891
 05/09  03:00:00,9.97277113734,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  04:00:00,10.7929003949,0.0,0.0,0.0,0.618613109274,5.0,3.59316534434,0.0,3.0011,0.592065344341
 05/09  05:00:00,15.5415896216,2.20982716754,0.692700411689,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/09  06:00:00,29.6872952154,2.20982716754,1.95917661677,0.0,3.71167865564,18.077,14.6699629059,0.0,13.50495,1.16501290587
 05/09  07:00:00,29.1752335568,2.20982716754,3.07798474003,0.0,3.71167865564,18.077,24.4700749015,0.0,21.0077,3.4623749015
 05/09  08:00:00,24.4415505894,2.20982716754,3.32803047169,0.0,3.71167865564,13.077,18.467239851,0.0,15.0055,3.461739851
 05/09  09:00:00,25.00188915,2.20982716754,3.87250619563,0.0,3.71167865564,13.077,17.3187655376,0.0,15.0055,2.31326553764
 05/09  10:00:00,31.9708072355,2.20982716754,5.82832372034,0.0,3.71167865564,18.077,35.8981947913,0.0,33.0121,2.88609479129
 05/09  11:00:00,35.2052618785,2.20982716754,7.95294892028,0.0,3.71167865564,18.077,42.8283471755,0.0,40.51485,2.31349717547
 05/09  12:00:00,36.1790332452,2.20982716754,9.68827876568,0.0,3.71167865564,18.077,38.3260842078,0.0,36.0132,2.31288420778
 05/09  13:00:00,35.9470521269,2.20982716754,9.77695507451,0.0,3.71167865564,18.077,33.8238390683,0.0,31.51155,2.31228906829
 05/09  14:00:00,29.3434498405,2.20982716754,8.17354710614,0.0,3.71167865564,13.077,23.3188031125,0.0,21.0077,2.31110311248
 05/09  15:00:00,28.65261576,2.20982716754,7.48222381072,0.0,3.71167865564,13.077,21.2458021327,0.0,19.50715,1.73865213272
 05/09  16:00:00,28.4247062977,2.20982716754,7.26170757842,0.0,3.71167865564,13.077,24.246918334,0.0,22.50825,1.73866833404
 05/09  17:00:00,34.3108237266,2.20982716754,8.15994352163,0.0,3.71167865564,18.077,27.8222855241,0.0,25.50935,2.31293552411
 05/09  18:00:00,33.9249541224,2.20982716754,7.78617818679,0.0,3.71167865564,18.077,28.97113638,0.0,25.50935,3.46178637995
 05/09  19:00:00,32.2455277362,2.20982716754,6.12783808881,0.0,3.71167865564,18.077,28.9720263612,0.0,25.50935,3.46267636124
 05/09  20:00:00,26.80023853,2.20982716754,3.17920300184,0.0,3.71167865564,13.077,25.3956410826,0.0,22.50825,2.88739108264
 05/09  21:00:00,25.347838291,2.20982716754,1.8055335519,0.0,3.71167865564,13.077,24.4692744787,0.0,21.0077,3.46157447875
 05/09  22:00:00,24.4260404455,2.20982716754,0.962133602466,0.0,3.71167865564,13.077,20.8929717887,0.0,18.0066,2.88637178871
 05/09  23:00:00,25.026182871,2.20982716754,0.428094309216,0.0,3.71167865564,13.077,4.16658354151,0.0,3.0011,1.16548354151
 05/09  24:00:00,14.1812920285,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77949490689,0.0408039905302,3.0011,1.73759091636
 05/10  01:00:00,9.86114928118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  02:00:00,9.87070472913,0.0,0.0,0.0,0.618613109274,5.0,3.59315278274,0.0,3.0011,0.592052782738
 05/10  03:00:00,9.8643451243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,10.0116187287,0.0,0.0,0.0,0.618613109274,5.0,3.59315871682,0.0,3.0011,0.592058716818
 05/10  05:00:00,13.9834184139,2.20982716754,0.0,0.0,1.85583932782,5.577,7.11093035405,2.58928035405,4.50165,0.02
 05/10  06:00:00,27.1563127488,2.20982716754,0.0,0.0,3.71167865564,18.077,15.8047852967,1.13484151251,13.50495,1.16499378421
 05/10  07:00:00,25.8716400062,2.20982716754,0.00636903358362,0.0,3.71167865564,18.077,24.4701942873,0.0,21.0077,3.46249428733
 05/10  08:00:00,20.9112829831,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4673114694,0.0,15.0055,3.46181146936
 05/10  09:00:00,21.0073179671,2.20982716754,0.0433927160015,0.0,3.71167865564,13.077,17.3190275763,0.0,15.0055,2.31352757634
 05/10  10:00:00,26.4612846146,2.20982716754,0.465602037138,0.0,3.71167865564,18.077,35.325018875,0.0,33.0121,2.31291887497
 05/10  11:00:00,28.2361140298,2.20982716754,1.11277416317,0.0,3.71167865564,18.077,43.4016524067,0.0,40.51485,2.88680240672
 05/10  12:00:00,28.0957919429,2.20982716754,1.75935909702,0.0,3.71167865564,18.077,38.326006121,0.0,36.0132,2.312806121
 05/10  13:00:00,28.2505340762,2.20982716754,2.16347515355,0.0,3.71167865564,18.077,33.8235941141,0.0,31.51155,2.31204411413
 05/10  14:00:00,22.9785833988,2.20982716754,1.87924977389,0.0,3.71167865564,13.077,22.7461972924,0.0,21.0077,1.73849729244
 05/10  15:00:00,23.2295111614,2.20982716754,2.11806397994,0.0,3.71167865564,13.077,21.8183084249,0.0,19.50715,2.31115842494
 05/10  16:00:00,23.4787179209,2.20982716754,2.44288519323,0.0,3.71167865564,13.077,24.2470069994,0.0,22.50825,1.73875699941
 05/10  17:00:00,29.2914751554,2.20982716754,3.26011773122,0.0,3.71167865564,18.077,27.8220371969,0.0,25.50935,2.3126871969
 05/10  18:00:00,29.4734107228,2.20982716754,3.44011715903,0.0,3.71167865564,18.077,28.9711414656,0.0,25.50935,3.46179146565
 05/10  19:00:00,28.9934163894,2.20982716754,2.78822172056,0.0,3.71167865564,18.077,28.9719517745,0.0,25.50935,3.46260177455
 05/10  20:00:00,25.0933163706,2.20982716754,1.40214368708,0.0,3.71167865564,13.077,25.3958941024,0.0,22.50825,2.88764410244
 05/10  21:00:00,24.3716553308,2.20982716754,0.807909004906,0.0,3.71167865564,13.077,24.469433324,0.0,21.0077,3.46173332397
 05/10  22:00:00,23.6283539332,2.20982716754,0.223550860824,0.0,3.71167865564,13.077,20.3198328392,0.0,18.0066,2.3132328392
 05/10  23:00:00,24.5200569211,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73938903915,0.0,3.0011,1.73828903916
 05/10  24:00:00,14.0756441996,2.20982716754,0.0,0.0,1.85583932782,5.577,4.22071370109,0.0543969213751,3.0011,1.16521677972
 05/11  01:00:00,9.77267561161,0.0,0.0,0.0,0.618613109274,5.0,3.59319343568,0.0,3.0011,0.592093435683
 05/11  02:00:00,9.79640077298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  03:00:00,9.79678677982,0.0,0.0,0.0,0.618613109274,5.0,3.59317721399,0.0,3.0011,0.592077213986
 05/11  04:00:00,9.94704459939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  05:00:00,13.9383471453,2.20982716754,0.0,0.0,1.85583932782,5.577,10.2395294789,5.14579637263,4.50165,0.592083106266
 05/11  06:00:00,27.134125043,2.20982716754,0.0,0.0,3.71167865564,18.077,17.3241766107,2.6545026433,13.50495,1.16472396737
 05/11  07:00:00,25.8610480528,2.20982716754,0.0,0.0,3.71167865564,18.077,24.470147429,0.0,21.0077,3.46244742904
 05/11  08:00:00,20.9218511556,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8938209585,0.0,15.0055,2.88832095852
 05/11  09:00:00,21.2868476413,2.20982716754,0.300293644935,0.0,3.71167865564,13.077,17.8923293976,0.0,15.0055,2.88682939762
 05/11  10:00:00,26.9769080378,2.20982716754,0.95642428821,0.0,3.71167865564,18.077,35.3249557484,0.0,33.0121,2.31285574844
 05/11  11:00:00,28.8558930714,2.20982716754,1.7072020359,0.0,3.71167865564,18.077,43.40175665,0.0,40.51485,2.88690664995
 05/11  12:00:00,29.122566743,2.20982716754,2.75905669092,0.0,3.71167865564,18.077,38.3261457381,0.0,36.0132,2.31294573815
 05/11  13:00:00,29.1687540887,2.20982716754,3.06887755769,0.0,3.71167865564,18.077,33.8237148837,0.0,31.51155,2.31216488366
 05/11  14:00:00,23.5585735254,2.20982716754,2.45001207989,0.0,3.71167865564,13.077,22.7461905786,0.0,21.0077,1.73849057857
 05/11  15:00:00,23.4523614026,2.20982716754,2.34582386867,0.0,3.71167865564,13.077,21.24543474,0.0,19.50715,1.73828473997
 05/11  16:00:00,23.4056919649,2.20982716754,2.38047899345,0.0,3.71167865564,13.077,24.2469956201,0.0,22.50825,1.73874562011
 05/11  17:00:00,28.9819340718,2.20982716754,2.95370231533,0.0,3.71167865564,18.077,28.3954314014,0.0,25.50935,2.8860814014
 05/11  18:00:00,28.9168482668,2.20982716754,2.88685696048,0.0,3.71167865564,18.077,28.3977293158,0.0,25.50935,2.88837931577
 05/11  19:00:00,28.4315895905,2.20982716754,2.23367043598,0.0,3.71167865564,18.077,28.9720584312,0.0,25.50935,3.46270843117
 05/11  20:00:00,24.8739155164,2.20982716754,1.1953943441,0.0,3.71167865564,13.077,25.3957431458,0.0,22.50825,2.88749314583
 05/11  21:00:00,24.1389052191,2.20982716754,0.589549282418,0.0,3.71167865564,13.077,24.4692836068,0.0,21.0077,3.46158360675
 05/11  22:00:00,23.4552419863,2.20982716754,0.0547205171877,0.0,3.71167865564,13.077,20.8931304384,0.0,18.0066,2.8865304384
 05/11  23:00:00,24.5291783327,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76344722153,0.0241765780879,3.0011,1.73817064344
 05/11  24:00:00,14.1012887181,2.20982716754,0.0,0.0,1.85583932782,5.577,4.19215594541,0.0258172512828,3.0011,1.16523869412
 05/12  01:00:00,9.79748168849,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  02:00:00,9.82101287833,0.0,0.0,0.0,0.618613109274,5.0,3.59317325425,0.0,3.0011,0.59207325425
 05/12  03:00:00,9.82449392264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.5484619069,0.0,0.0,0.0,0.618613109274,5.0,3.59317915576,0.0,3.0011,0.592079155761
 05/12  05:00:00,14.5531949998,2.20982716754,0.0,0.0,1.85583932782,5.577,6.86301028974,2.34136028974,4.50165,0.02
 05/12  06:00:00,27.4508318102,2.20982716754,0.0,0.0,3.71167865564,18.077,14.6697900102,0.0,13.50495,1.16484001017
 05/12  07:00:00,25.9614035989,2.20982716754,0.0207757788678,0.0,3.71167865564,18.077,24.4700010414,0.0,21.0077,3.46230104143
 05/12  08:00:00,21.7651798908,2.20982716754,0.734101177344,0.0,3.71167865564,13.077,18.4675127571,0.0,15.0055,3.46201275709
 05/12  09:00:00,23.1475975133,2.20982716754,2.04300680087,0.0,3.71167865564,13.077,17.3190399215,0.0,15.0055,2.31353992149
 05/12  10:00:00,29.6729642541,2.20982716754,3.54261527458,0.0,3.71167865564,18.077,35.3248876541,0.0,33.0121,2.3127876541
 05/12  11:00:00,32.5628291773,2.20982716754,5.32220302596,0.0,3.71167865564,18.077,43.4016651693,0.0,40.51485,2.88681516928
 05/12  12:00:00,33.0616235791,2.20982716754,6.58905051991,0.0,3.71167865564,18.077,38.3258157705,0.0,36.0132,2.31261577051
 05/12  13:00:00,32.796287151,2.20982716754,6.64349274864,0.0,3.71167865564,18.077,33.8234390261,0.0,31.51155,2.3118890261
 05/12  14:00:00,26.4870018722,2.20982716754,5.33435089627,0.0,3.71167865564,13.077,22.746433694,0.0,21.0077,1.73873369404
 05/12  15:00:00,25.9614500685,2.20982716754,4.80853474581,0.0,3.71167865564,13.077,21.8187734294,0.0,19.50715,2.31162342944
 05/12  16:00:00,25.8893216317,2.20982716754,4.7405454764,0.0,3.71167865564,13.077,24.2468004649,0.0,22.50825,1.73855046487
 05/12  17:00:00,31.6546541243,2.20982716754,5.51355902899,0.0,3.71167865564,18.077,27.8221568324,0.0,25.50935,2.31280683243
 05/12  18:00:00,31.3631880952,2.20982716754,5.28026390593,0.0,3.71167865564,18.077,28.9709924119,0.0,25.50935,3.46164241192
 05/12  19:00:00,30.7237506406,2.20982716754,4.65879647025,0.0,3.71167865564,18.077,28.9719241818,0.0,25.50935,3.4625741818
 05/12  20:00:00,26.5025936555,2.20982716754,2.92502994686,0.0,3.71167865564,13.077,25.3954567285,0.0,22.50825,2.88720672846
 05/12  21:00:00,25.5764353526,2.20982716754,2.07298608563,0.0,3.71167865564,13.077,23.8955508353,0.0,21.0077,2.88785083532
 05/12  22:00:00,25.0114380281,2.20982716754,1.52353953537,0.0,3.71167865564,13.077,20.8931015898,0.0,18.0066,2.88650158979
 05/12  23:00:00,25.7508455659,2.20982716754,1.12219372592,0.0,3.71167865564,13.077,4.73902315697,0.0,3.0011,1.73792315697
 05/12  24:00:00,14.2645975419,2.20982716754,0.0344212701177,0.0,1.85583932782,5.577,4.16635820929,0.0,3.0011,1.16525820929
 05/13  01:00:00,9.90910412612,0.0,0.0,0.0,0.618613109274,5.0,3.59314712666,0.0,3.0011,0.592047126656
 05/13  02:00:00,9.93174276112,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  03:00:00,9.94314531321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,10.1242358491,0.0,0.0,0.0,0.618613109274,5.0,3.59315306975,0.0,3.0011,0.592053069751
 05/13  05:00:00,14.5139050021,2.20982716754,0.325921191112,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/13  06:00:00,28.9752285212,2.20982716754,1.5607023911,0.0,3.71167865564,18.077,14.6698692554,0.0,13.50495,1.16491925536
 05/13  07:00:00,28.6814454773,2.20982716754,2.5847944421,0.0,3.71167865564,18.077,22.1725141999,0.0,21.0077,1.16481419993
 05/13  08:00:00,24.0303115806,2.20982716754,2.91717285583,0.0,3.71167865564,13.077,16.1704951752,0.0,15.0055,1.1649951752
 05/13  09:00:00,24.8349233454,2.20982716754,3.7056017485,0.0,3.71167865564,13.077,17.8927074901,0.0,15.0055,2.88720749013
 05/13  10:00:00,31.7194030949,2.20982716754,5.57850886635,0.0,3.71167865564,18.077,35.8986625431,0.0,33.0121,2.88656254309
 05/13  11:00:00,34.6382720843,2.20982716754,7.38973160416,0.0,3.71167865564,18.077,43.401934912,0.0,40.51485,2.887084912
 05/13  12:00:00,35.0519961007,2.20982716754,8.56900769822,0.0,3.71167865564,18.077,38.90022212,0.0,36.0132,2.88702212001
 05/13  13:00:00,34.8987802814,2.20982716754,8.73553006157,0.0,3.71167865564,18.077,33.8242658177,0.0,31.51155,2.31271581773
 05/13  14:00:00,28.7954481505,2.20982716754,7.63207100294,0.0,3.71167865564,13.077,23.8930016665,0.0,21.0077,2.88530166654
 05/13  15:00:00,28.6930008717,2.20982716754,7.52915422678,0.0,3.71167865564,13.077,21.8185901596,0.0,19.50715,2.31144015959
 05/13  16:00:00,28.4581749222,2.20982716754,7.29914429843,0.0,3.71167865564,13.077,24.2464468105,0.0,22.50825,1.73819681051
 05/13  17:00:00,33.7002409832,2.20982716754,7.54858508849,0.0,3.71167865564,18.077,28.3950492121,0.0,25.50935,2.8856992121
 05/13  18:00:00,33.805280151,2.20982716754,7.66153640272,0.0,3.71167865564,18.077,28.397217923,0.0,25.50935,2.88786792299
 05/13  19:00:00,33.4852059788,2.20982716754,7.15695253739,0.0,3.71167865564,18.077,28.9708381076,0.0,25.50935,3.4614881076
 05/13  20:00:00,29.6286910857,2.20982716754,5.79241958845,0.0,3.71167865564,13.077,25.3953778384,0.0,22.50825,2.88712783844
 05/13  21:00:00,28.7589114392,2.20982716754,5.02864336537,0.0,3.71167865564,13.077,23.8952260738,0.0,21.0077,2.88752607375
 05/13  22:00:00,27.7951849013,2.20982716754,4.24018455203,0.0,3.71167865564,13.077,20.8919406819,0.0,18.0066,2.88534068192
 05/13  23:00:00,28.0334325672,2.20982716754,3.32776565769,0.0,3.71167865564,13.077,4.73962485669,0.0,3.0011,1.73852485669
 05/13  24:00:00,16.4734071639,2.20982716754,2.14641241124,0.0,1.85583932782,5.577,4.16619252327,0.0,3.0011,1.16509252327
 05/14  01:00:00,9.9832997817,0.0,0.0,0.0,0.618613109274,5.0,3.59314756006,0.0,3.0011,0.592047560064
 05/14  02:00:00,10.0000290065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  03:00:00,10.000204737,0.0,0.0,0.0,0.618613109274,5.0,3.59315350247,0.0,3.0011,0.592053502468
 05/14  04:00:00,10.1691194719,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  05:00:00,14.8063232755,2.20982716754,0.608547706435,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/14  06:00:00,28.1688039914,2.20982716754,0.789375817058,0.0,3.71167865564,18.077,14.6698978625,0.0,13.50495,1.16494786249
 05/14  07:00:00,27.1150996305,2.20982716754,1.06384967124,0.0,3.71167865564,18.077,22.1725013782,0.0,21.0077,1.16480137824
 05/14  08:00:00,21.9050091666,2.20982716754,0.858582577782,0.0,3.71167865564,13.077,16.1703688446,0.0,15.0055,1.16486884463
 05/14  09:00:00,21.9863335576,2.20982716754,0.933478630158,0.0,3.71167865564,13.077,16.1704803785,0.0,15.0055,1.1649803785
 05/14  10:00:00,27.5056745094,2.20982716754,1.43881959524,0.0,3.71167865564,18.077,35.8995607678,0.0,33.0121,2.88746076785
 05/14  11:00:00,29.8430484603,2.20982716754,2.64837580256,0.0,3.71167865564,18.077,43.4022618345,0.0,40.51485,2.88741183451
 05/14  12:00:00,30.4219057133,2.20982716754,4.00962518017,0.0,3.71167865564,18.077,38.3260648266,0.0,36.0132,2.31286482663
 05/14  13:00:00,30.6133469887,2.20982716754,4.48553364622,0.0,3.71167865564,18.077,33.8241909021,0.0,31.51155,2.31264090213
 05/14  14:00:00,25.1299030064,2.20982716754,3.99223790438,0.0,3.71167865564,13.077,23.3189613701,0.0,21.0077,2.31126137006
 05/14  15:00:00,25.4048307133,2.20982716754,4.25745990652,0.0,3.71167865564,13.077,21.2456948495,0.0,19.50715,1.73854484947
 05/14  16:00:00,25.3957087452,2.20982716754,4.24899636423,0.0,3.71167865564,13.077,24.2468393664,0.0,22.50825,1.7385893664
 05/14  17:00:00,30.5844967552,2.20982716754,4.50888685026,0.0,3.71167865564,18.077,27.8221343964,0.0,25.50935,2.31278439637
 05/14  18:00:00,30.7086951864,2.20982716754,4.64090244605,0.0,3.71167865564,18.077,28.396761189,0.0,25.50935,2.88741118901
 05/14  19:00:00,30.2703919189,2.20982716754,4.02759866727,0.0,3.71167865564,18.077,28.3968550427,0.0,25.50935,2.88750504266
 05/14  20:00:00,26.2318638392,2.20982716754,2.49418018997,0.0,3.71167865564,13.077,24.8210637512,0.0,22.50825,2.31281375123
 05/14  21:00:00,25.323639345,2.20982716754,1.70165859336,0.0,3.71167865564,13.077,24.4684775085,0.0,21.0077,3.46077750846
 05/14  22:00:00,24.6378340404,2.20982716754,1.16589879555,0.0,3.71167865564,13.077,20.3189618466,0.0,18.0066,2.31236184664
 05/14  23:00:00,25.3020700288,2.20982716754,0.69719331015,0.0,3.71167865564,13.077,4.16630209292,0.0,3.0011,1.16520209292
 05/14  24:00:00,14.1943273796,2.20982716754,0.0,0.0,1.85583932782,5.577,4.73922604844,0.0,3.0011,1.73812604844
 05/15  01:00:00,9.8770930345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  02:00:00,9.90313133845,0.0,0.0,0.0,0.618613109274,5.0,3.59316901218,0.0,3.0011,0.592069012182
 05/15  03:00:00,9.91514381959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  04:00:00,10.094136754,0.0,0.0,0.0,0.618613109274,5.0,3.59317492043,0.0,3.0011,0.592074920435
 05/15  05:00:00,14.124387029,2.20982716754,0.0,0.0,1.85583932782,5.577,4.67603521162,0.154385211617,4.50165,0.02
 05/15  06:00:00,27.5291371806,2.20982716754,0.195121695593,0.0,3.71167865564,18.077,14.6699476036,0.0,13.50495,1.16499760362
 05/15  07:00:00,26.9460619603,2.20982716754,0.912573512129,0.0,3.71167865564,18.077,24.4696436523,0.0,21.0077,3.46194365226
 05/15  08:00:00,22.0539847159,2.20982716754,1.0059305832,0.0,3.71167865564,13.077,17.8930744779,0.0,15.0055,2.88757447788
 05/15  09:00:00,22.2468820755,2.20982716754,1.17609473961,0.0,3.71167865564,13.077,17.8920131611,0.0,15.0055,2.88651316108
 05/15  10:00:00,27.7224829246,2.20982716754,1.6410575171,0.0,3.71167865564,18.077,35.3246142796,0.0,33.0121,2.31251427955
 05/15  11:00:00,30.2224437714,2.20982716754,3.02610295416,0.0,3.71167865564,18.077,43.4012701457,0.0,40.51485,2.88642014565
 05/15  12:00:00,31.2185779547,2.20982716754,4.80820968652,0.0,3.71167865564,18.077,38.3258907574,0.0,36.0132,2.31269075738
