Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  13:00:00,31.4276054199,2.20982716754,5.31510454122,0.0,3.71167865564,18.077,33.8232038409,0.0,31.51155,2.31165384092
 05/15  14:00:00,25.2841011794,2.20982716754,4.1669133072,0.0,3.71167865564,13.077,22.7461052462,0.0,21.0077,1.73840524621
 05/15  15:00:00,25.0763305691,2.20982716754,3.95374399455,0.0,3.71167865564,13.077,21.2454891071,0.0,19.50715,1.73833910708
 05/15  16:00:00,25.4747545838,2.20982716754,4.34808674037,0.0,3.71167865564,13.077,24.2465232945,0.0,22.50825,1.73827329446
 05/15  17:00:00,32.0353493133,2.20982716754,5.90590600624,0.0,3.71167865564,18.077,27.8219141439,0.0,25.50935,2.31256414394
 05/15  18:00:00,32.4874085235,2.20982716754,6.37243040726,0.0,3.71167865564,18.077,28.9704825044,0.0,25.50935,3.46113250442
 05/15  19:00:00,32.5242867504,2.20982716754,6.25031829782,0.0,3.71167865564,18.077,28.9719571644,0.0,25.50935,3.46260716444
 05/15  20:00:00,28.793547132,2.20982716754,5.00857667904,0.0,3.71167865564,13.077,25.3953105707,0.0,22.50825,2.88706057072
 05/15  21:00:00,28.0190366223,2.20982716754,4.33691698397,0.0,3.71167865564,13.077,23.8952730852,0.0,21.0077,2.88757308524
 05/15  22:00:00,27.1447007893,2.20982716754,3.59878403168,0.0,3.71167865564,13.077,20.8924836717,0.0,18.0066,2.88588367169
 05/15  23:00:00,27.6035627778,2.20982716754,2.90750557263,0.0,3.71167865564,13.077,4.73915135696,0.0,3.0011,1.73805135696
 05/15  24:00:00,16.1306747177,2.20982716754,1.81707299165,0.0,1.85583932782,5.577,4.16615395099,0.0,3.0011,1.16505395099
 05/16  01:00:00,9.97559495795,0.0,0.0,0.0,0.618613109274,5.0,3.59318062825,0.0,3.0011,0.592080628249
 05/16  02:00:00,9.99721666923,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  03:00:00,10.0038138167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  04:00:00,10.8666571372,0.0,0.0,0.0,0.618613109274,5.0,3.59318651805,0.0,3.0011,0.59208651805
 05/16  05:00:00,16.9006388179,2.20982716754,1.97320569925,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/16  06:00:00,30.7237413975,2.20982716754,2.94324808159,0.0,3.71167865564,18.077,14.6698518241,0.0,13.50495,1.16490182412
 05/16  07:00:00,30.6511558382,2.20982716754,4.52485413983,0.0,3.71167865564,18.077,24.4697575132,0.0,21.0077,3.46205751319
 05/16  08:00:00,26.2674954695,2.20982716754,5.12808388482,0.0,3.71167865564,13.077,18.4670644302,0.0,15.0055,3.46156443023
 05/16  09:00:00,27.0957966105,2.20982716754,5.94335675626,0.0,3.71167865564,13.077,17.3188220104,0.0,15.0055,2.31332201035
 05/16  10:00:00,33.4041672364,2.20982716754,7.24411859648,0.0,3.71167865564,18.077,35.3247419493,0.0,33.0121,2.31264194928
 05/16  11:00:00,35.6980387478,2.20982716754,8.43822073764,0.0,3.71167865564,18.077,43.4011724615,0.0,40.51485,2.88632246154
 05/16  12:00:00,35.6853839842,2.20982716754,9.19157584682,0.0,3.71167865564,18.077,38.3257599199,0.0,36.0132,2.31255991988
 05/16  13:00:00,35.3838398136,2.20982716754,9.21299802412,0.0,3.71167865564,18.077,33.8230085267,0.0,31.51155,2.31145852673
 05/16  14:00:00,29.1566669341,2.20982716754,7.9828387894,0.0,3.71167865564,13.077,22.7461771467,0.0,21.0077,1.73847714674
 05/16  15:00:00,29.0037041909,2.20982716754,7.82628233535,0.0,3.71167865564,13.077,21.2458337742,0.0,19.50715,1.73868377421
 05/16  16:00:00,29.1164735262,2.20982716754,7.94357756494,0.0,3.71167865564,13.077,24.2468242162,0.0,22.50825,1.73857421621
 05/16  17:00:00,35.1666208858,2.20982716754,9.00387118767,0.0,3.71167865564,18.077,28.3952729201,0.0,25.50935,2.88592292009
 05/16  18:00:00,34.9750869282,2.20982716754,8.82226209806,0.0,3.71167865564,18.077,28.3971786625,0.0,25.50935,2.88782866248
 05/16  19:00:00,34.7467949383,2.20982716754,8.5991510845,0.0,3.71167865564,18.077,28.9709967435,0.0,25.50935,3.46164674347
 05/16  20:00:00,31.1368782815,2.20982716754,7.46270407082,0.0,3.71167865564,13.077,25.3953428072,0.0,22.50825,2.88709280725
 05/16  21:00:00,30.6131672707,2.20982716754,6.99894522853,0.0,3.71167865564,13.077,24.468921399,0.0,21.0077,3.46122139904
 05/16  22:00:00,29.8268951703,2.20982716754,6.23699492878,0.0,3.71167865564,13.077,20.3188396465,0.0,18.0066,2.3122396465
 05/16  23:00:00,29.8988202242,2.20982716754,5.17291354735,0.0,3.71167865564,13.077,4.73896807814,0.0,3.0011,1.73786807814
 05/16  24:00:00,17.4649836963,2.20982716754,3.10531220914,0.0,1.85583932782,5.577,4.16597353657,0.0,3.0011,1.16487353657
 05/17  01:00:00,10.0042321369,0.0,0.0,0.0,0.618613109274,5.0,3.59317204486,0.0,3.0011,0.592072044857
 05/17  02:00:00,10.0106805899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.99953989372,0.0,0.0,0.0,0.618613109274,5.0,3.59317794462,0.0,3.0011,0.592077944622
 05/17  04:00:00,10.1761982843,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  05:00:00,15.8102127556,2.20982716754,1.57342518228,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/17  06:00:00,30.0691135326,2.20982716754,2.62341405005,0.0,3.71167865564,18.077,14.669933628,0.0,13.50495,1.16498362804
 05/17  07:00:00,30.1832450458,2.20982716754,4.06845629027,0.0,3.71167865564,18.077,24.4699280811,0.0,21.0077,3.46222808114
 05/17  08:00:00,25.89583063,2.20982716754,4.76327793976,0.0,3.71167865564,13.077,18.4671803249,0.0,15.0055,3.46168032494
 05/17  09:00:00,26.8725819194,2.20982716754,5.72242835013,0.0,3.71167865564,13.077,17.3187709091,0.0,15.0055,2.31327090914
 05/17  10:00:00,33.7732103396,2.20982716754,7.61068339044,0.0,3.71167865564,18.077,35.3248582639,0.0,33.0121,2.31275826385
 05/17  11:00:00,36.8449525405,2.20982716754,9.57559828881,0.0,3.71167865564,18.077,43.4015568578,0.0,40.51485,2.88670685779
 05/17  12:00:00,37.6420065888,2.20982716754,11.1299234426,0.0,3.71167865564,18.077,38.3255764238,0.0,36.0132,2.31237642377
 05/17  13:00:00,37.1434980394,2.20982716754,10.9627933784,0.0,3.71167865564,18.077,33.8233964023,0.0,31.51155,2.31184640232
 05/17  14:00:00,30.0607103892,2.20982716754,8.88734438492,0.0,3.71167865564,13.077,22.7461297147,0.0,21.0077,1.73842971471
 05/17  15:00:00,29.003737631,2.20982716754,7.8367652185,0.0,3.71167865564,13.077,21.2458528959,0.0,19.50715,1.73870289594
 05/17  16:00:00,29.1662099455,2.20982716754,8.00165508308,0.0,3.71167865564,13.077,24.2465576682,0.0,22.50825,1.7383076682
 05/17  17:00:00,35.8063788738,2.20982716754,9.64207492428,0.0,3.71167865564,18.077,27.8221557464,0.0,25.50935,2.31280574636
 05/17  18:00:00,36.1380457647,2.20982716754,9.97376404224,0.0,3.71167865564,18.077,28.9708375836,0.0,25.50935,3.4614875836
 05/17  19:00:00,36.1515395054,2.20982716754,9.79214618729,0.0,3.71167865564,18.077,28.9717740859,0.0,25.50935,3.46242408594
 05/17  20:00:00,32.4436297769,2.20982716754,8.57320064983,0.0,3.71167865564,13.077,25.3953918921,0.0,22.50825,2.88714189211
 05/17  21:00:00,31.7612446547,2.20982716754,7.99703991225,0.0,3.71167865564,13.077,23.8948951534,0.0,21.0077,2.88719515342
 05/17  22:00:00,30.8672355643,2.20982716754,7.25001828832,0.0,3.71167865564,13.077,20.892367788,0.0,18.0066,2.88576778804
 05/17  23:00:00,30.9955495225,2.20982716754,6.25816829228,0.0,3.71167865564,13.077,4.73905481461,0.0,3.0011,1.73795481461
 05/17  24:00:00,18.4495213718,2.20982716754,4.07154657911,0.0,1.85583932782,5.577,4.16634482588,0.0,3.0011,1.16524482588
 05/18  01:00:00,10.0253662457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,10.036238751,0.0,0.0,0.0,0.618613109274,5.0,3.59319495944,0.0,3.0011,0.59209495944
 05/18  03:00:00,10.02993656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,10.2183009919,0.0,0.0,0.0,0.618613109274,5.0,3.59314911484,0.0,3.0011,0.59204911484
 05/18  05:00:00,17.5483963837,2.20982716754,3.25937286742,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/18  06:00:00,32.0565428731,2.20982716754,4.5677136835,0.0,3.71167865564,18.077,14.6697679202,0.0,13.50495,1.16481792019
 05/18  07:00:00,32.1944012842,2.20982716754,6.04920340378,0.0,3.71167865564,18.077,24.4692721587,0.0,21.0077,3.46157215873
 05/18  08:00:00,26.9628287645,2.20982716754,5.813395938,0.0,3.71167865564,13.077,18.4666461845,0.0,15.0055,3.46114618447
 05/18  09:00:00,27.062122339,2.20982716754,5.90762033232,0.0,3.71167865564,13.077,17.3185839314,0.0,15.0055,2.31308393141
 05/18  10:00:00,33.6716666488,2.20982716754,7.5091536453,0.0,3.71167865564,18.077,35.3249264064,0.0,33.0121,2.31282640643
 05/18  11:00:00,36.9837732883,2.20982716754,9.71441903659,0.0,3.71167865564,18.077,43.4014896963,0.0,40.51485,2.88663969626
 05/18  12:00:00,37.8834635604,2.20982716754,11.3706785096,0.0,3.71167865564,18.077,38.3259507893,0.0,36.0132,2.31275078934
 05/18  13:00:00,37.9310933285,2.20982716754,11.7388792125,0.0,3.71167865564,18.077,33.2506888271,0.0,31.51155,1.73913882706
 05/18  14:00:00,31.9152306677,2.20982716754,10.7132470164,0.0,3.71167865564,13.077,23.3192800947,0.0,21.0077,2.31158009471
 05/18  15:00:00,31.8469636174,2.20982716754,10.6348437128,0.0,3.71167865564,13.077,21.2456804773,0.0,19.50715,1.73853047728
 05/18  16:00:00,31.9774888154,2.20982716754,10.768679627,0.0,3.71167865564,13.077,24.2469264515,0.0,22.50825,1.73867645149
 05/18  17:00:00,37.8401028256,2.20982716754,11.6440668784,0.0,3.71167865564,18.077,27.8220595078,0.0,25.50935,2.31270950777
 05/18  18:00:00,37.5212496277,2.20982716754,11.337818702,0.0,3.71167865564,18.077,28.9709992954,0.0,25.50935,3.46164929536
 05/18  19:00:00,37.0468317849,2.20982716754,10.6767725068,0.0,3.71167865564,18.077,28.9717425055,0.0,25.50935,3.46239250553
 05/18  20:00:00,32.4892134394,2.20982716754,8.62066051782,0.0,3.71167865564,13.077,25.3954870838,0.0,22.50825,2.88723708379
 05/18  21:00:00,31.0219539669,2.20982716754,7.2704924997,0.0,3.71167865564,13.077,23.8954505201,0.0,21.0077,2.88775052011
 05/18  22:00:00,29.7041701559,2.20982716754,6.11015857032,0.0,3.71167865564,13.077,20.8927956201,0.0,18.0066,2.88619562015
 05/18  23:00:00,29.5746657565,2.20982716754,4.85596316724,0.0,3.71167865564,13.077,4.16636342088,0.0,3.0011,1.16526342088
 05/18  24:00:00,17.2453401004,2.20982716754,2.89770061629,0.0,1.85583932782,5.577,4.73879184424,0.0,3.0011,1.73769184424
 05/19  01:00:00,9.99640809579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,10.0040255546,0.0,0.0,0.0,0.618613109274,5.0,3.59315035037,0.0,3.0011,0.592050350372
 05/19  03:00:00,9.99337181042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  04:00:00,10.8096457039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  05:00:00,15.1131297924,2.20982716754,0.291072333842,0.0,1.85583932782,5.577,5.09374076825,0.0,4.50165,0.592090768252
 05/19  06:00:00,28.3022813934,2.20982716754,0.644698095712,0.0,3.71167865564,18.077,14.6697843194,0.0,13.50495,1.16483431945
 05/19  07:00:00,27.1322536681,2.20982716754,1.09333779392,0.0,3.71167865564,18.077,24.4692462157,0.0,21.0077,3.46154621569
 05/19  08:00:00,22.1401973723,2.20982716754,1.0948751393,0.0,3.71167865564,13.077,17.8934558809,0.0,15.0055,2.88795588086
 05/19  09:00:00,22.201605967,2.20982716754,1.14112214155,0.0,3.71167865564,13.077,17.8921454228,0.0,15.0055,2.88664542276
 05/19  10:00:00,27.5776275362,2.20982716754,1.50242848525,0.0,3.71167865564,18.077,35.3249084096,0.0,33.0121,2.31280840962
 05/19  11:00:00,29.8903164511,2.20982716754,2.70371544604,0.0,3.71167865564,18.077,42.8281651545,0.0,40.51485,2.31331515451
 05/19  12:00:00,30.2338002125,2.20982716754,3.83155331974,0.0,3.71167865564,18.077,38.3259010702,0.0,36.0132,2.31270107019
 05/19  13:00:00,30.3693075408,2.20982716754,4.24216716911,0.0,3.71167865564,18.077,33.8236475493,0.0,31.51155,2.31209754927
 05/19  14:00:00,24.9543302775,2.20982716754,3.81435258769,0.0,3.71167865564,13.077,22.7462185827,0.0,21.0077,1.7385185827
 05/19  15:00:00,25.1816996841,2.20982716754,4.02893405733,0.0,3.71167865564,13.077,21.2451739387,0.0,19.50715,1.7380239387
 05/19  16:00:00,25.3526300143,2.20982716754,4.2331280194,0.0,3.71167865564,13.077,24.246905691,0.0,22.50825,1.73865569097
 05/19  17:00:00,31.1143894447,2.20982716754,5.03338705482,0.0,3.71167865564,18.077,28.3951291795,0.0,25.50935,2.88577917952
 05/19  18:00:00,31.0551075875,2.20982716754,4.97803088888,0.0,3.71167865564,18.077,28.3973680416,0.0,25.50935,2.88801804158
 05/19  19:00:00,30.1915431983,2.20982716754,4.13345797765,0.0,3.71167865564,18.077,28.9718177528,0.0,25.50935,3.46246775276
 05/19  20:00:00,25.7891567207,2.20982716754,2.23284182289,0.0,3.71167865564,13.077,25.3956057076,0.0,22.50825,2.88735570757
 05/19  21:00:00,24.701470994,2.20982716754,1.23303801953,0.0,3.71167865564,13.077,23.895497605,0.0,21.0077,2.887797605
 05/19  22:00:00,24.0130136628,2.20982716754,0.577460099987,0.0,3.71167865564,13.077,20.8929341077,0.0,18.0066,2.88633410771
 05/19  23:00:00,24.6140210417,2.20982716754,0.0581824009553,0.0,3.71167865564,13.077,4.7392184387,0.0,3.0011,1.7381184387
 05/19  24:00:00,14.1213613624,2.20982716754,0.0,0.0,1.85583932782,5.577,4.19298442144,0.0267564843942,3.0011,1.16512793705
 05/20  01:00:00,9.80936588494,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  02:00:00,9.82859560392,0.0,0.0,0.0,0.618613109274,5.0,3.59318956308,0.0,3.0011,0.592089563082
 05/20  03:00:00,9.82827881444,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  04:00:00,9.98163181574,0.0,0.0,0.0,0.618613109274,5.0,3.59319543871,0.0,3.0011,0.592095438711
 05/20  05:00:00,13.9725173149,2.20982716754,0.0,0.0,1.85583932782,5.577,7.42091887788,2.89926887788,4.50165,0.02
 05/20  06:00:00,27.1656985188,2.20982716754,0.0,0.0,3.71167865564,18.077,15.7325725648,1.06282336899,13.50495,1.16479919583
 05/20  07:00:00,25.8774455733,2.20982716754,0.0,0.0,3.71167865564,18.077,22.1726941634,0.0,21.0077,1.16499416341
 05/20  08:00:00,20.9106293776,2.20982716754,0.0,0.0,3.71167865564,13.077,16.1704917102,0.0,15.0055,1.16499171024
 05/20  09:00:00,20.9578135215,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8927618978,0.0,15.0055,2.88726189784
 05/20  10:00:00,26.3558943933,2.20982716754,0.361506412715,0.0,3.71167865564,18.077,35.3253602454,0.0,33.0121,2.31326024544
 05/20  11:00:00,28.2149754898,2.20982716754,1.08988371115,0.0,3.71167865564,18.077,43.4022611793,0.0,40.51485,2.88741117927
 05/20  12:00:00,28.0249642346,2.20982716754,1.68203110981,0.0,3.71167865564,18.077,38.9003866296,0.0,36.0132,2.88718662958
 05/20  13:00:00,28.2700375316,2.20982716754,2.17974455497,0.0,3.71167865564,18.077,34.3981207551,0.0,31.51155,2.88657075514
 05/20  14:00:00,23.2337611577,2.20982716754,2.12796795243,0.0,3.71167865564,13.077,23.319465486,0.0,21.0077,2.31176548601
 05/20  15:00:00,23.7621100619,2.20982716754,2.64084701562,0.0,3.71167865564,13.077,21.8188190396,0.0,19.50715,2.31166903962
 05/20  16:00:00,23.9531149372,2.20982716754,2.86394290417,0.0,3.71167865564,13.077,24.2472614681,0.0,22.50825,1.73901146805
 05/20  17:00:00,29.3828918201,2.20982716754,3.33031834337,0.0,3.71167865564,18.077,27.8221034887,0.0,25.50935,2.31275348866
 05/20  18:00:00,29.7362629205,2.20982716754,3.68451763554,0.0,3.71167865564,18.077,28.9709212437,0.0,25.50935,3.46157124372
 05/20  19:00:00,29.3079743277,2.20982716754,3.08400954606,0.0,3.71167865564,18.077,28.3974054047,0.0,25.50935,2.8880554047
 05/20  20:00:00,25.4576806413,2.20982716754,1.7443201984,0.0,3.71167865564,13.077,25.395471939,0.0,22.50825,2.88722193897
 05/20  21:00:00,24.6933674793,2.20982716754,1.10639288803,0.0,3.71167865564,13.077,24.4692025902,0.0,21.0077,3.46150259024
 05/20  22:00:00,24.0048119709,2.20982716754,0.563840080266,0.0,3.71167865564,13.077,20.3191726098,0.0,18.0066,2.31257260977
 05/20  23:00:00,24.8021551622,2.20982716754,0.220769708782,0.0,3.71167865564,13.077,4.73961092213,0.0,3.0011,1.73851092213
 05/20  24:00:00,14.1714860992,2.20982716754,0.0,0.0,1.85583932782,5.577,4.19393447302,0.0277506150462,3.0011,1.16508385798
 05/21  01:00:00,9.85192657164,0.0,0.0,0.0,0.618613109274,5.0,3.59318708433,0.0,3.0011,0.592087084328
 05/21  02:00:00,9.86667196968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.86620879599,0.0,0.0,0.0,0.618613109274,5.0,3.59319296389,0.0,3.0011,0.592092963887
 05/21  04:00:00,10.0312760676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  05:00:00,14.0655409085,2.20982716754,0.0163722619459,0.0,1.85583932782,5.577,5.26438668984,0.170689583769,4.50165,0.592047106068
 05/21  06:00:00,27.2741097534,2.20982716754,0.0106684026042,0.0,3.71167865564,18.077,14.0974262098,0.0,13.50495,0.592476209812
 05/21  07:00:00,26.1250409709,2.20982716754,0.130605171311,0.0,3.71167865564,18.077,22.1726582378,0.0,21.0077,1.16495823784
 05/21  08:00:00,21.7804038291,2.20982716754,0.734734142718,0.0,3.71167865564,13.077,16.1704884512,0.0,15.0055,1.16498845123
 05/21  09:00:00,22.7954492001,2.20982716754,1.70121792068,0.0,3.71167865564,13.077,16.1705037364,0.0,15.0055,1.1650037364
 05/21  10:00:00,28.7387151434,2.20982716754,2.62451581184,0.0,3.71167865564,18.077,35.8994440596,0.0,33.0121,2.88734405963
 05/21  11:00:00,31.4518199022,2.20982716754,4.22583057007,0.0,3.71167865564,18.077,43.4022023514,0.0,40.51485,2.88735235144
 05/21  12:00:00,31.640269087,2.20982716754,5.19012255598,0.0,3.71167865564,18.077,38.3258703617,0.0,36.0132,2.31267036168
 05/21  13:00:00,31.3886125219,2.20982716754,5.24918214552,0.0,3.71167865564,18.077,33.8242971387,0.0,31.51155,2.31274713873
 05/21  14:00:00,25.5522880879,2.20982716754,4.41047057216,0.0,3.71167865564,13.077,22.7461501477,0.0,21.0077,1.73845014772
 05/21  15:00:00,25.5160043664,2.20982716754,4.37163245448,0.0,3.71167865564,13.077,21.2452686644,0.0,19.50715,1.73811866437
 05/21  16:00:00,25.2758100746,2.20982716754,4.13795561977,0.0,3.71167865564,13.077,24.2468458008,0.0,22.50825,1.73859580082
 05/21  17:00:00,30.342511009,2.20982716754,4.23372758238,0.0,3.71167865564,18.077,27.8221865469,0.0,25.50935,2.31283654694
 05/21  18:00:00,30.2451248768,2.20982716754,4.18523830087,0.0,3.71167865564,18.077,28.3965085036,0.0,25.50935,2.8871585036
 05/21  19:00:00,30.0634422101,2.20982716754,3.82471227668,0.0,3.71167865564,18.077,28.3965561332,0.0,25.50935,2.88720613319
 05/21  20:00:00,26.5929194137,2.20982716754,2.84178702654,0.0,3.71167865564,13.077,24.8207355525,0.0,22.50825,2.3124855525
 05/21  21:00:00,26.0642691135,2.20982716754,2.41113110717,0.0,3.71167865564,13.077,23.894479453,0.0,21.0077,2.88677945297
 05/21  22:00:00,25.4813360719,2.20982716754,1.97021104585,0.0,3.71167865564,13.077,20.3191347843,0.0,18.0066,2.31253478426
 05/21  23:00:00,26.158263279,2.20982716754,1.51281387592,0.0,3.71167865564,13.077,4.73878287331,0.0,3.0011,1.73768287331
 05/21  24:00:00,14.601064606,2.20982716754,0.35663822587,0.0,1.85583932782,5.577,4.16634692212,0.0,3.0011,1.16524692212
 05/22  01:00:00,9.91558647701,0.0,0.0,0.0,0.618613109274,5.0,3.593190309,0.0,3.0011,0.592090309005
 05/22  02:00:00,9.93552167151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  03:00:00,9.94450486341,0.0,0.0,0.0,0.618613109274,5.0,3.59317037609,0.0,3.0011,0.592070376088
 05/22  04:00:00,10.1273713259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  05:00:00,14.5144037487,2.20982716754,0.329038332962,0.0,1.85583932782,5.577,5.09372628059,0.0,4.50165,0.592076280586
 05/22  06:00:00,29.0735739002,2.20982716754,1.66047749247,0.0,3.71167865564,18.077,14.0974532802,0.0,13.50495,0.59250328023
 05/22  07:00:00,28.9823698936,2.20982716754,2.88399953814,0.0,3.71167865564,18.077,24.4693782683,0.0,21.0077,3.46167826831
 05/22  08:00:00,24.3040782943,2.20982716754,3.18743132011,0.0,3.71167865564,13.077,18.4667303627,0.0,15.0055,3.46123036274
 05/22  09:00:00,25.124738728,2.20982716754,3.99008896784,0.0,3.71167865564,13.077,17.3187561361,0.0,15.0055,2.31325613613
 05/22  10:00:00,31.7126793854,2.20982716754,5.5697658097,0.0,3.71167865564,18.077,35.324748128,0.0,33.0121,2.31264812802
 05/22  11:00:00,34.247557668,2.20982716754,7.00593867807,0.0,3.71167865564,18.077,43.4008442143,0.0,40.51485,2.88599421432
 05/22  12:00:00,34.5272666849,2.20982716754,8.06080037786,0.0,3.71167865564,18.077,38.3252413555,0.0,36.0132,2.31204135551
 05/22  13:00:00,34.3276841665,2.20982716754,8.17636264494,0.0,3.71167865564,18.077,33.2503773901,0.0,31.51155,1.73882739013
 05/22  14:00:00,28.0067501598,2.20982716754,6.85064218201,0.0,3.71167865564,13.077,22.7462569304,0.0,21.0077,1.73855693037
 05/22  15:00:00,27.7596908135,2.20982716754,6.59830533272,0.0,3.71167865564,13.077,21.8184152769,0.0,19.50715,2.31126527695
 05/22  16:00:00,27.6836309705,2.20982716754,6.52603921198,0.0,3.71167865564,13.077,24.2468089436,0.0,22.50825,1.73855894364
 05/22  17:00:00,33.5171855852,2.20982716754,7.36998283139,0.0,3.71167865564,18.077,27.8220625458,0.0,25.50935,2.31271254578
 05/22  18:00:00,33.2063009362,2.20982716754,7.06920925251,0.0,3.71167865564,18.077,28.3969423328,0.0,25.50935,2.88759233283
 05/22  19:00:00,32.9934952676,2.20982716754,6.67186235805,0.0,3.71167865564,18.077,28.9710315959,0.0,25.50935,3.4616815959
 05/22  20:00:00,29.2106643762,2.20982716754,5.37867652389,0.0,3.71167865564,13.077,25.3952301104,0.0,22.50825,2.88698011044
 05/22  21:00:00,28.45175041,2.20982716754,4.73891786648,0.0,3.71167865564,13.077,23.8949325829,0.0,21.0077,2.88723258295
 05/22  22:00:00,27.4886930464,2.20982716754,3.93975221799,0.0,3.71167865564,13.077,20.8920887091,0.0,18.0066,2.8854887091
 05/22  23:00:00,27.735763421,2.20982716754,3.03677618878,0.0,3.71167865564,13.077,4.73882114185,0.0,3.0011,1.73772114185
 05/22  24:00:00,16.1750866116,2.20982716754,1.85917672975,0.0,1.85583932782,5.577,4.16615723081,0.0,3.0011,1.16505723081
 05/23  01:00:00,9.97334095837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  02:00:00,9.99112643667,0.0,0.0,0.0,0.618613109274,5.0,3.59315644864,0.0,3.0011,0.592056448639
 05/23  03:00:00,9.99279281744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  04:00:00,10.8372356192,0.0,0.0,0.0,0.618613109274,5.0,3.59316237688,0.0,3.0011,0.592062376881
 05/23  05:00:00,16.4865586876,2.20982716754,1.59030218013,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/23  06:00:00,30.385098861,2.20982716754,2.62747061853,0.0,3.71167865564,18.077,14.6699132947,0.0,13.50495,1.16496329468
 05/23  07:00:00,30.0312442166,2.20982716754,3.91637313591,0.0,3.71167865564,18.077,24.4692541336,0.0,21.0077,3.46155413359
 05/23  08:00:00,25.6519835738,2.20982716754,4.51935935099,0.0,3.71167865564,13.077,17.8934144171,0.0,15.0055,2.88791441711
 05/23  09:00:00,26.6666205114,2.20982716754,5.51627999499,0.0,3.71167865564,13.077,17.8920227064,0.0,15.0055,2.88652270643
 05/23  10:00:00,33.339265704,2.20982716754,7.17674553969,0.0,3.71167865564,18.077,35.3247921816,0.0,33.0121,2.31269218163
 05/23  11:00:00,36.1829192587,2.20982716754,8.913565007,0.0,3.71167865564,18.077,42.8280216425,0.0,40.51485,2.31317164251
 05/23  12:00:00,36.6733278274,2.20982716754,10.1617550074,0.0,3.71167865564,18.077,38.325904548,0.0,36.0132,2.31270454801
 05/23  13:00:00,36.150518534,2.20982716754,9.9679862356,0.0,3.71167865564,18.077,33.8231040961,0.0,31.51155,2.31155409614
 05/23  14:00:00,29.4459768169,2.20982716754,8.26552112611,0.0,3.71167865564,13.077,22.7459867868,0.0,21.0077,1.7382867868
 05/23  15:00:00,28.5891435502,2.20982716754,7.41028078044,0.0,3.71167865564,13.077,21.2459116788,0.0,19.50715,1.73876167884
 05/23  16:00:00,28.3872608459,2.20982716754,7.21507485957,0.0,3.71167865564,13.077,24.2468137362,0.0,22.50825,1.73856373618
 05/23  17:00:00,34.2935200308,2.20982716754,8.13167700608,0.0,3.71167865564,18.077,27.8215983175,0.0,25.50935,2.31224831746
 05/23  18:00:00,34.062381465,2.20982716754,7.91053903367,0.0,3.71167865564,18.077,28.9704148588,0.0,25.50935,3.46106485881
 05/23  19:00:00,33.6298345562,2.20982716754,7.48656001339,0.0,3.71167865564,18.077,28.3977361974,0.0,25.50935,2.88838619742
 05/23  20:00:00,29.8337033234,2.20982716754,6.16847753523,0.0,3.71167865564,13.077,25.3953234615,0.0,22.50825,2.88707346153
 05/23  21:00:00,29.0296047638,2.20982716754,5.43983884218,0.0,3.71167865564,13.077,24.4687649832,0.0,21.0077,3.46106498316
 05/23  22:00:00,28.1468954132,2.20982716754,4.59107436739,0.0,3.71167865564,13.077,20.318864644,0.0,18.0066,2.31226464397
 05/23  23:00:00,28.1483370854,2.20982716754,3.44271048975,0.0,3.71167865564,13.077,4.73890856974,0.0,3.0011,1.73780856974
 05/23  24:00:00,16.3900863253,2.20982716754,2.06315355516,0.0,1.85583932782,5.577,4.16615540951,0.0,3.0011,1.16505540951
 05/24  01:00:00,9.97935090506,0.0,0.0,0.0,0.618613109274,5.0,3.59318235114,0.0,3.0011,0.592082351138
 05/24  02:00:00,9.99505974207,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  03:00:00,9.99591775602,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,10.1569174488,0.0,0.0,0.0,0.618613109274,5.0,3.5931882382,0.0,3.0011,0.592088238205
 05/24  05:00:00,14.2344220029,2.20982716754,0.0648842324226,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/24  06:00:00,27.4276527237,2.20982716754,0.0926052145321,0.0,3.71167865564,18.077,14.6698210592,0.0,13.50495,1.16487105917
 05/24  07:00:00,26.7001409813,2.20982716754,0.680954482207,0.0,3.71167865564,18.077,24.4694249942,0.0,21.0077,3.46172499416
 05/24  08:00:00,22.08166736,2.20982716754,1.03889724918,0.0,3.71167865564,13.077,17.8933729466,0.0,15.0055,2.88787294663
 05/24  09:00:00,22.5271136931,2.20982716754,1.45731173713,0.0,3.71167865564,13.077,17.8920109595,0.0,15.0055,2.88651095948
 05/24  10:00:00,28.595064321,2.20982716754,2.49801597124,0.0,3.71167865564,18.077,35.3247462548,0.0,33.0121,2.31264625478
 05/24  11:00:00,32.5413791685,2.20982716754,5.30838919695,0.0,3.71167865564,18.077,42.828093944,0.0,40.51485,2.31324394395
 05/24  12:00:00,34.4052539185,2.20982716754,7.92635854944,0.0,3.71167865564,18.077,38.3257698515,0.0,36.0132,2.31256985147
 05/24  13:00:00,34.6508536163,2.20982716754,8.48015716568,0.0,3.71167865564,18.077,33.8232112219,0.0,31.51155,2.31166122185
 05/24  14:00:00,28.2009907057,2.20982716754,7.02799562195,0.0,3.71167865564,13.077,22.7460850303,0.0,21.0077,1.73838503032
 05/24  15:00:00,27.7203436905,2.20982716754,6.54464399107,0.0,3.71167865564,13.077,21.2457213933,0.0,19.50715,1.73857139325
 05/24  16:00:00,27.6321535383,2.20982716754,6.46118578511,0.0,3.71167865564,13.077,24.2468841185,0.0,22.50825,1.73863411852
 05/24  17:00:00,33.3634943633,2.20982716754,7.20296649546,0.0,3.71167865564,18.077,27.8218337485,0.0,25.50935,2.31248374847
 05/24  18:00:00,32.9167766726,2.20982716754,6.80333338464,0.0,3.71167865564,18.077,28.970797987,0.0,25.50935,3.46144798698
 05/24  19:00:00,32.4699232398,2.20982716754,6.18983224118,0.0,3.71167865564,18.077,28.3979165447,0.0,25.50935,2.88856654465
 05/24  20:00:00,28.460521601,2.20982716754,4.68081358175,0.0,3.71167865564,13.077,25.3953005457,0.0,22.50825,2.88705054568
 05/24  21:00:00,27.3008195816,2.20982716754,3.63172558969,0.0,3.71167865564,13.077,24.4688616839,0.0,21.0077,3.46116168391
 05/24  22:00:00,26.2297191941,2.20982716754,2.69919790589,0.0,3.71167865564,13.077,20.3194668792,0.0,18.0066,2.31286687919
 05/24  23:00:00,26.9536602831,2.20982716754,2.27791162897,0.0,3.71167865564,13.077,4.73895202874,0.0,3.0011,1.73785202874
 05/24  24:00:00,15.5332397469,2.20982716754,1.24629128496,0.0,1.85583932782,5.577,4.16617764606,0.0,3.0011,1.16507764606
 05/25  01:00:00,9.94272911906,0.0,0.0,0.0,0.618613109274,5.0,3.59319340172,0.0,3.0011,0.59209340172
 05/25  02:00:00,9.94472178328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  03:00:00,9.93579019241,0.0,0.0,0.0,0.618613109274,5.0,3.59314754913,0.0,3.0011,0.592047549134
 05/25  04:00:00,10.1001072714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  05:00:00,14.1303423913,2.20982716754,0.0,0.0,1.85583932782,5.577,4.69810743317,0.176457433169,4.50165,0.02
 05/25  06:00:00,27.5997449813,2.20982716754,0.254058141585,0.0,3.71167865564,18.077,14.6698388991,0.0,13.50495,1.16488889905
 05/25  07:00:00,27.1589503423,2.20982716754,1.11316745578,0.0,3.71167865564,18.077,24.4689454818,0.0,21.0077,3.46124548184
 05/25  08:00:00,22.2137027999,2.20982716754,1.15904146815,0.0,3.71167865564,13.077,17.8932739695,0.0,15.0055,2.88777396949
 05/25  09:00:00,22.3759340796,2.20982716754,1.31050951266,0.0,3.71167865564,13.077,17.8920249595,0.0,15.0055,2.8865249595
 05/25  10:00:00,28.0555876181,2.20982716754,1.9729063839,0.0,3.71167865564,18.077,35.3247089875,0.0,33.0121,2.31260898747
 05/25  11:00:00,31.1130965162,2.20982716754,3.90576011175,0.0,3.71167865564,18.077,42.8281147368,0.0,40.51485,2.31326473679
 05/25  12:00:00,32.3564169245,2.20982716754,5.92239262787,0.0,3.71167865564,18.077,38.3258054705,0.0,36.0132,2.31260547053
 05/25  13:00:00,32.7921678998,2.20982716754,6.65249733813,0.0,3.71167865564,18.077,33.8236115264,0.0,31.51155,2.31206152641
 05/25  14:00:00,27.1302665226,2.20982716754,5.97850602553,0.0,3.71167865564,13.077,22.7461369147,0.0,21.0077,1.73843691475
 05/25  15:00:00,27.3443231055,2.20982716754,6.18009732152,0.0,3.71167865564,13.077,21.2455761877,0.0,19.50715,1.73842618772
 05/25  16:00:00,27.6933744086,2.20982716754,6.5261167223,0.0,3.71167865564,13.077,24.2468464841,0.0,22.50825,1.73859648409
 05/25  17:00:00,33.9051482045,2.20982716754,7.73974990506,0.0,3.71167865564,18.077,27.8220412077,0.0,25.50935,2.31269120771
 05/25  18:00:00,33.9316227315,2.20982716754,7.80229180352,0.0,3.71167865564,18.077,28.9706802488,0.0,25.50935,3.46133024883
 05/25  19:00:00,33.2711081855,2.20982716754,6.97821276123,0.0,3.71167865564,18.077,28.3979093069,0.0,25.50935,2.88855930695
 05/25  20:00:00,28.7463465931,2.20982716754,4.96196587257,0.0,3.71167865564,13.077,25.3952576919,0.0,22.50825,2.88700769194
 05/25  21:00:00,27.058569928,2.20982716754,3.39404106853,0.0,3.71167865564,13.077,24.4686778744,0.0,21.0077,3.46097787442
 05/25  22:00:00,25.7170360729,2.20982716754,2.19958313997,0.0,3.71167865564,13.077,20.3196805955,0.0,18.0066,2.31308059555
 05/25  23:00:00,26.2903756365,2.20982716754,1.64042005049,0.0,3.71167865564,13.077,4.73927346242,0.0,3.0011,1.73817346242
 05/25  24:00:00,14.6369984136,2.20982716754,0.390356631347,0.0,1.85583932782,5.577,4.16622953271,0.0,3.0011,1.16512953271
 05/26  01:00:00,9.91742245814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,9.93761781529,0.0,0.0,0.0,0.618613109274,5.0,3.59319350514,0.0,3.0011,0.592093505138
 05/26  03:00:00,9.94628282036,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.7555267137,0.0,0.0,0.0,0.618613109274,5.0,3.59314765308,0.0,3.0011,0.592047653083
 05/26  05:00:00,14.7984964957,2.20982716754,0.0,0.0,1.85583932782,5.577,4.58442737657,0.0627773765746,4.50165,0.02
 05/26  06:00:00,28.64111906,2.20982716754,0.961708529417,0.0,3.71167865564,18.077,14.6697644734,0.0,13.50495,1.16481447338
 05/26  07:00:00,28.3712910224,2.20982716754,2.2916310258,0.0,3.71167865564,18.077,24.4698533302,0.0,21.0077,3.46215333023
 05/26  08:00:00,24.1255451403,2.20982716754,3.01920913952,0.0,3.71167865564,13.077,17.8933218971,0.0,15.0055,2.88782189706
 05/26  09:00:00,25.2501494809,2.20982716754,4.11768128978,0.0,3.71167865564,13.077,17.6533606993,0.0,15.0055,2.64786069927
 05/26  10:00:00,32.6908694359,2.20982716754,6.53653188386,0.0,3.71167865564,18.077,34.9899844135,0.0,33.0121,1.97788441347
 05/26  11:00:00,36.1852485574,2.20982716754,8.91188805489,0.0,3.71167865564,18.077,43.4013615609,0.0,40.51485,2.88651156087
 05/26  12:00:00,37.2578930358,2.20982716754,10.7300928443,0.0,3.71167865564,18.077,38.3258003734,0.0,36.0132,2.31260037342
 05/26  13:00:00,37.321877327,2.20982716754,11.1170845513,0.0,3.71167865564,18.077,33.2505917866,0.0,31.51155,1.73904178661
 05/26  14:00:00,31.3297123788,2.20982716754,10.1178284999,0.0,3.71167865564,13.077,23.3187608047,0.0,21.0077,2.3110608047
 05/26  15:00:00,31.2678236223,2.20982716754,10.0487220428,0.0,3.71167865564,13.077,21.2456923014,0.0,19.50715,1.73854230145
 05/26  16:00:00,31.2898256486,2.20982716754,10.0736304528,0.0,3.71167865564,13.077,24.2469440594,0.0,22.50825,1.73869405935
 05/26  17:00:00,37.1890411512,2.20982716754,10.9828757798,0.0,3.71167865564,18.077,27.8220550493,0.0,25.50935,2.3127050493
 05/26  18:00:00,36.8179004697,2.20982716754,10.6215823164,0.0,3.71167865564,18.077,28.3972659334,0.0,25.50935,2.8879159334
 05/26  19:00:00,35.7132392679,2.20982716754,9.53705224275,0.0,3.71167865564,18.077,28.9715869785,0.0,25.50935,3.46223697846
 05/26  20:00:00,30.8093770834,2.20982716754,7.14366426947,0.0,3.71167865564,13.077,25.3953476197,0.0,22.50825,2.88709761975
 05/26  21:00:00,28.7459477346,2.20982716754,5.19363662724,0.0,3.71167865564,13.077,23.8955426787,0.0,21.0077,2.88784267869
 05/26  22:00:00,26.9056957464,2.20982716754,3.36720428657,0.0,3.71167865564,13.077,20.8928517265,0.0,18.0066,2.88625172647
 05/26  23:00:00,26.9434671864,2.20982716754,2.27620920935,0.0,3.71167865564,13.077,4.16642594476,0.0,3.0011,1.16532594476
 05/26  24:00:00,14.8531840684,2.20982716754,0.591722340755,0.0,1.85583932782,5.577,4.16620394175,0.0,3.0011,1.16510394175
 05/27  01:00:00,9.93546862958,0.0,0.0,0.0,0.618613109274,5.0,3.59319575558,0.0,3.0011,0.592095755576
 05/27  02:00:00,9.96230243326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  03:00:00,9.97403254594,0.0,0.0,0.0,0.618613109274,5.0,3.59318445857,0.0,3.0011,0.592084458574
 05/27  04:00:00,10.1561151226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  05:00:00,15.163864352,2.20982716754,0.95067962058,0.0,1.85583932782,5.577,5.09374034073,0.0,4.50165,0.592090340727
 05/27  06:00:00,29.3952190123,2.20982716754,1.96361911775,0.0,3.71167865564,18.077,14.0973011988,0.0,13.50495,0.592351198829
 05/27  07:00:00,29.1686257136,2.20982716754,3.06168264546,0.0,3.71167865564,18.077,22.1726625436,0.0,21.0077,1.16496254357
 05/27  08:00:00,24.8060675315,2.20982716754,3.68049861064,0.0,3.71167865564,13.077,16.1704635835,0.0,15.0055,1.16496358349
 05/27  09:00:00,26.3760545762,2.20982716754,5.23233025585,0.0,3.71167865564,13.077,17.8926109976,0.0,15.0055,2.88711099763
 05/27  10:00:00,33.7187856268,2.20982716754,7.55740847457,0.0,3.71167865564,18.077,35.325251582,0.0,33.0121,2.31315158202
 05/27  11:00:00,37.0858474595,2.20982716754,9.80961230048,0.0,3.71167865564,18.077,43.4020066386,0.0,40.51485,2.88715663859
 05/27  12:00:00,37.7911270441,2.20982716754,11.2613449797,0.0,3.71167865564,18.077,38.9001522549,0.0,36.0132,2.88695225486
 05/27  13:00:00,37.5033503645,2.20982716754,11.303706561,0.0,3.71167865564,18.077,34.397868604,0.0,31.51155,2.88631860402
 05/27  14:00:00,31.1813975722,2.20982716754,9.98438180696,0.0,3.71167865564,13.077,22.7470429603,0.0,21.0077,1.73934296029
 05/27  15:00:00,30.9604952375,2.20982716754,9.76594167533,0.0,3.71167865564,13.077,21.8199134327,0.0,19.50715,2.31276343268
 05/27  16:00:00,30.7119461447,2.20982716754,9.52406766656,0.0,3.71167865564,13.077,24.8202258934,0.0,22.50825,2.31197589338
 05/27  17:00:00,35.9482360804,2.20982716754,9.77048293447,0.0,3.71167865564,18.077,27.8217000486,0.0,25.50935,2.31235004861
 05/27  18:00:00,36.1181346614,2.20982716754,9.95065406186,0.0,3.71167865564,18.077,28.3969728423,0.0,25.50935,2.88762284228
 05/27  19:00:00,35.7864469278,2.20982716754,9.43063769039,0.0,3.71167865564,18.077,28.9706463231,0.0,25.50935,3.46129632312
 05/27  20:00:00,31.7357962448,2.20982716754,7.87577971534,0.0,3.71167865564,13.077,24.8218741003,0.0,22.50825,2.31362410028
 05/27  21:00:00,30.7458981437,2.20982716754,6.9966890993,0.0,3.71167865564,13.077,24.4689282808,0.0,21.0077,3.46122828084
 05/27  22:00:00,29.5038489495,2.20982716754,5.92102551401,0.0,3.71167865564,13.077,20.3180456581,0.0,18.0066,2.31144565807
 05/27  23:00:00,29.2570982756,2.20982716754,4.54285022759,0.0,3.71167865564,13.077,4.73926267299,0.0,3.0011,1.73816267299
 05/27  24:00:00,17.0246077638,2.20982716754,2.68643435156,0.0,1.85583932782,5.577,4.16612513903,0.0,3.0011,1.16502513903
 05/28  01:00:00,9.99371372274,0.0,0.0,0.0,0.618613109274,5.0,3.59316798432,0.0,3.0011,0.592067984325
 05/28  02:00:00,10.0116095734,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,10.011114833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  04:00:00,10.1939904781,0.0,0.0,0.0,0.618613109274,5.0,3.59317389421,0.0,3.0011,0.592073894211
 05/28  05:00:00,16.6315829792,2.20982716754,2.37354483066,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/28  06:00:00,30.8492056246,2.20982716754,3.39104512517,0.0,3.71167865564,18.077,14.6698437137,0.0,13.50495,1.16489371367
 05/28  07:00:00,30.7386707802,2.20982716754,4.61587411262,0.0,3.71167865564,18.077,22.1726237655,0.0,21.0077,1.16492376549
 05/28  08:00:00,26.0615153614,2.20982716754,4.9242074423,0.0,3.71167865564,13.077,16.1704905567,0.0,15.0055,1.16499055666
 05/28  09:00:00,26.9792597743,2.20982716754,5.82753397137,0.0,3.71167865564,13.077,15.5979933724,0.0,15.0055,0.592493372397
 05/28  10:00:00,33.8931426485,2.20982716754,7.72868888947,0.0,3.71167865564,18.077,35.8993056795,0.0,33.0121,2.8872056795
 05/28  11:00:00,37.0845110084,2.20982716754,9.81034911511,0.0,3.71167865564,18.077,43.4019299774,0.0,40.51485,2.88707997742
 05/28  12:00:00,37.5844945667,2.20982716754,11.0629622664,0.0,3.71167865564,18.077,38.3257752055,0.0,36.0132,2.31257520549
 05/28  13:00:00,37.3324744374,2.20982716754,11.1375114276,0.0,3.71167865564,18.077,33.823901777,0.0,31.51155,2.31235177702
 05/28  14:00:00,31.201944183,2.20982716754,10.00435907,0.0,3.71167865564,13.077,22.7462907261,0.0,21.0077,1.73859072608
 05/28  15:00:00,30.9794470005,2.20982716754,9.77900180068,0.0,3.71167865564,13.077,21.245835906,0.0,19.50715,1.73868590604
 05/28  16:00:00,30.7939146833,2.20982716754,9.59719982782,0.0,3.71167865564,13.077,24.246868611,0.0,22.50825,1.73861861104
 05/28  17:00:00,36.3551344386,2.20982716754,10.1656858537,0.0,3.71167865564,18.077,27.8218662088,0.0,25.50935,2.31251620879
 05/28  18:00:00,36.7117670318,2.20982716754,10.530012132,0.0,3.71167865564,18.077,28.3963333006,0.0,25.50935,2.88698330061
 05/28  19:00:00,36.3072536126,2.20982716754,9.93738187902,0.0,3.71167865564,18.077,28.3964101177,0.0,25.50935,2.88706011766
 05/28  20:00:00,32.0658412167,2.20982716754,8.19742450213,0.0,3.71167865564,13.077,24.8207397778,0.0,22.50825,2.31248977779
 05/28  21:00:00,30.8127175593,2.20982716754,7.06126865203,0.0,3.71167865564,13.077,23.8943437105,0.0,21.0077,2.88664371051
 05/28  22:00:00,29.7276847542,2.20982716754,6.12075116463,0.0,3.71167865564,13.077,20.3181690642,0.0,18.0066,2.3115690642
 05/28  23:00:00,29.8344835443,2.20982716754,5.10433237577,0.0,3.71167865564,13.077,4.16608365244,0.0,3.0011,1.16498365244
 05/28  24:00:00,17.5062704973,2.20982716754,3.14860648428,0.0,1.85583932782,5.577,4.73897175094,0.0,3.0011,1.73787175094
 05/29  01:00:00,10.0085009858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,10.0204451581,0.0,0.0,0.0,0.618613109274,5.0,3.59319496178,0.0,3.0011,0.592094961783
 05/29  03:00:00,10.0149579482,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  04:00:00,10.1997652052,0.0,0.0,0.0,0.618613109274,5.0,3.5931491172,0.0,3.0011,0.592049117196
 05/29  05:00:00,17.0781553135,2.20982716754,2.80738674641,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/29  06:00:00,31.3819991766,2.20982716754,3.90927876375,0.0,3.71167865564,18.077,14.6698208611,0.0,13.50495,1.1648708611
 05/29  07:00:00,31.6563163406,2.20982716754,5.52202641194,0.0,3.71167865564,18.077,22.172459755,0.0,21.0077,1.16475975504
 05/29  08:00:00,26.8349248141,2.20982716754,5.69049394662,0.0,3.71167865564,13.077,15.5980046229,0.0,15.0055,0.592504622869
 05/29  09:00:00,27.6567930678,2.20982716754,6.50236112828,0.0,3.71167865564,13.077,16.1705019487,0.0,15.0055,1.16500194873
 05/29  10:00:00,34.4639564733,2.20982716754,8.30046015132,0.0,3.71167865564,18.077,35.8991329328,0.0,33.0121,2.88703293282
 05/29  11:00:00,37.2817103805,2.20982716754,10.0123561286,0.0,3.71167865564,18.077,43.4011102544,0.0,40.51485,2.88626025443
 05/29  12:00:00,37.4524199498,2.20982716754,10.9403734868,0.0,3.71167865564,18.077,38.3244434384,0.0,36.0132,2.3112434384
 05/29  13:00:00,35.4035458483,2.20982716754,9.24220416292,0.0,3.71167865564,18.077,33.8227205173,0.0,31.51155,2.31117051728
 05/29  14:00:00,26.4962435671,2.20982716754,5.37236929401,0.0,3.71167865564,13.077,22.7462364777,0.0,21.0077,1.73853647769
 05/29  15:00:00,23.751746835,2.20982716754,2.66561138709,0.0,3.71167865564,13.077,21.2457746252,0.0,19.50715,1.73862462517
 05/29  16:00:00,23.2103045635,2.20982716754,2.13758171354,0.0,3.71167865564,13.077,24.2466010078,0.0,22.50825,1.73835100782
 05/29  17:00:00,28.651030076,2.20982716754,2.57517765263,0.0,3.71167865564,18.077,27.8213930988,0.0,25.50935,2.31204309878
 05/29  18:00:00,29.2414543807,2.20982716754,3.16244601537,0.0,3.71167865564,18.077,28.3963082702,0.0,25.50935,2.88695827019
 05/29  19:00:00,29.3876990651,2.20982716754,3.12785944425,0.0,3.71167865564,18.077,28.3961087496,0.0,25.50935,2.88675874956
 05/29  20:00:00,25.6133941206,2.20982716754,2.46902253915,0.0,3.71167865564,13.077,24.2475279258,0.0,22.50825,1.73927792583
 05/29  21:00:00,25.8458117283,2.20982716754,2.16116267793,0.0,3.71167865564,13.077,23.8939570802,0.0,21.0077,2.8862570802
 05/29  22:00:00,25.4003777018,2.20982716754,1.85134721345,0.0,3.71167865564,13.077,20.3189839943,0.0,18.0066,2.31238399427
 05/29  23:00:00,26.2291979916,2.20982716754,1.57641025455,0.0,3.71167865564,13.077,4.16622272092,0.0,3.0011,1.16512272092
 05/29  24:00:00,15.0703581953,2.20982716754,0.810011866942,0.0,1.85583932782,5.577,4.73924444887,0.0,3.0011,1.73814444887
 05/30  01:00:00,9.92732338384,0.0,0.0,0.0,0.618613109274,5.0,3.59317957285,0.0,3.0011,0.592079572855
 05/30  02:00:00,9.93947909214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.94270112617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  04:00:00,10.7535422009,0.0,0.0,0.0,0.618613109274,5.0,3.59318546433,0.0,3.0011,0.592085464331
 05/30  05:00:00,14.795295882,2.20982716754,0.0,0.0,1.85583932782,5.577,4.56748885279,0.0458388527928,4.50165,0.02
 05/30  06:00:00,28.5419952162,2.20982716754,0.869422972092,0.0,3.71167865564,18.077,14.6697907792,0.0,13.50495,1.16484077917
 05/30  07:00:00,27.9941593304,2.20982716754,1.91875447774,0.0,3.71167865564,18.077,24.4691648547,0.0,21.0077,3.46146485471
 05/30  08:00:00,23.4581369381,2.20982716754,2.36165105599,0.0,3.71167865564,13.077,17.8931326319,0.0,15.0055,2.8876326319
 05/30  09:00:00,24.0810737322,2.20982716754,2.96344448313,0.0,3.71167865564,13.077,17.3185512167,0.0,15.0055,2.3130512167
 05/30  10:00:00,31.220809322,2.20982716754,5.08365239686,0.0,3.71167865564,18.077,35.3247624964,0.0,33.0121,2.31266249636
 05/30  11:00:00,34.7908542453,2.20982716754,7.53657942775,0.0,3.71167865564,18.077,43.4012712983,0.0,40.51485,2.88642129826
 05/30  12:00:00,36.0646564616,2.20982716754,9.56503211328,0.0,3.71167865564,18.077,38.3258448918,0.0,36.0132,2.31264489178
 05/30  13:00:00,36.2135988708,2.20982716754,10.0304453407,0.0,3.71167865564,18.077,33.2504758632,0.0,31.51155,1.73892586325
 05/30  14:00:00,29.8249973763,2.20982716754,8.63535172056,0.0,3.71167865564,13.077,22.7460270655,0.0,21.0077,1.73832706549
 05/30  15:00:00,29.3380885436,2.20982716754,8.14065842575,0.0,3.71167865564,13.077,21.2458640739,0.0,19.50715,1.73871407389
 05/30  16:00:00,29.1613696589,2.20982716754,7.96801565688,0.0,3.71167865564,13.077,24.2465455617,0.0,22.50825,1.73829556175
 05/30  17:00:00,34.8742216905,2.20982716754,8.69101424786,0.0,3.71167865564,18.077,27.8220373479,0.0,25.50935,2.31268734794
 05/30  18:00:00,34.4153618477,2.20982716754,8.24247529827,0.0,3.71167865564,18.077,28.9706674024,0.0,25.50935,3.46131740239
 05/30  19:00:00,33.4633195362,2.20982716754,7.30703302499,0.0,3.71167865564,18.077,28.3976863414,0.0,25.50935,2.88833634143
 05/30  20:00:00,28.574397773,2.20982716754,5.58536358112,0.0,3.71167865564,13.077,25.3953267068,0.0,22.50825,2.88707670685
 05/30  21:00:00,27.983532142,2.20982716754,4.43395155005,0.0,3.71167865564,13.077,23.895022427,0.0,21.0077,2.88732242705
 05/30  22:00:00,26.8544585153,2.20982716754,3.31590425181,0.0,3.71167865564,13.077,20.8925468276,0.0,18.0066,2.88594682757
 05/30  23:00:00,26.8762305129,2.20982716754,2.19784594726,0.0,3.71167865564,13.077,4.16650126149,0.0,3.0011,1.16540126149
 05/30  24:00:00,15.3607827133,2.20982716754,1.07940719843,0.0,1.85583932782,5.577,4.73888548002,0.0,3.0011,1.73778548002
 05/31  01:00:00,9.93785843091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  02:00:00,9.94997299107,0.0,0.0,0.0,0.618613109274,5.0,3.59318388607,0.0,3.0011,0.592083886065
 05/31  03:00:00,9.95161223427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  04:00:00,10.1284369062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  05:00:00,14.1920411413,2.20982716754,0.0180226023868,0.0,1.85583932782,5.577,5.11124180934,0.017502038647,4.50165,0.592089770697
 05/31  06:00:00,28.4990741964,2.20982716754,1.10975427726,0.0,3.71167865564,18.077,14.6698904818,0.0,13.50495,1.1649404818
 05/31  07:00:00,28.4011706162,2.20982716754,2.31606982308,0.0,3.71167865564,18.077,23.8957063457,0.0,21.0077,2.88800634572
 05/31  08:00:00,24.0373798834,2.20982716754,2.92862630696,0.0,3.71167865564,13.077,18.466811272,0.0,15.0055,3.46131127198
 05/31  09:00:00,25.1780842716,2.20982716754,4.04567555248,0.0,3.71167865564,13.077,17.3186239342,0.0,15.0055,2.31312393423
 05/31  10:00:00,32.4627966,2.20982716754,6.31217187774,0.0,3.71167865564,18.077,35.3245311272,0.0,33.0121,2.31243112717
 05/31  11:00:00,35.7507284101,2.20982716754,8.48702011674,0.0,3.71167865564,18.077,42.8280412277,0.0,40.51485,2.31319122767
 05/31  12:00:00,36.7244609726,2.20982716754,10.2147783132,0.0,3.71167865564,18.077,38.3254982606,0.0,36.0132,2.31229826063
 05/31  13:00:00,36.7339765689,2.20982716754,10.5461028414,0.0,3.71167865564,18.077,33.8234258638,0.0,31.51155,2.3118758638
 05/31  14:00:00,30.4427340169,2.20982716754,9.2497420501,0.0,3.71167865564,13.077,22.7462776172,0.0,21.0077,1.73857761719
 05/31  15:00:00,30.1050816346,2.20982716754,8.90648272664,0.0,3.71167865564,13.077,21.2455828513,0.0,19.50715,1.73843285127
 05/31  16:00:00,30.186040608,2.20982716754,8.99166633036,0.0,3.71167865564,13.077,24.2468347507,0.0,22.50825,1.73858475071
 05/31  17:00:00,36.4817126895,2.20982716754,10.2969645849,0.0,3.71167865564,18.077,27.8219760104,0.0,25.50935,2.31262601039
 05/31  18:00:00,36.440873958,2.20982716754,10.2661473042,0.0,3.71167865564,18.077,28.3971017701,0.0,25.50935,2.88775177007
 05/31  19:00:00,36.0850498492,2.20982716754,9.72291467254,0.0,3.71167865564,18.077,28.9712781835,0.0,25.50935,3.46192818346
 05/31  20:00:00,31.2985050992,2.20982716754,8.06768158146,0.0,3.71167865564,13.077,25.3951463965,0.0,22.50825,2.88689639651
 05/31  21:00:00,30.7335607584,2.20982716754,7.02196852105,0.0,3.71167865564,13.077,23.8950542257,0.0,21.0077,2.8873542257
 05/31  22:00:00,29.3840898682,2.20982716754,5.81757684284,0.0,3.71167865564,13.077,20.3193727901,0.0,18.0066,2.3127727901
 05/31  23:00:00,28.9889663848,2.20982716754,4.27662666322,0.0,3.71167865564,13.077,4.73897583435,0.0,3.0011,1.73787583435
 05/31  24:00:00,16.7852520128,2.20982716754,2.45254771132,0.0,1.85583932782,5.577,4.16630297317,0.0,3.0011,1.16520297317
 06/01  01:00:00,9.98303821379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  02:00:00,9.99277207872,0.0,0.0,0.0,0.618613109274,5.0,3.59318140927,0.0,3.0011,0.592081409273
 06/01  03:00:00,9.98359149044,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  04:00:00,10.1542342367,0.0,0.0,0.0,0.618613109274,5.0,3.59318729783,0.0,3.0011,0.592087297835
 06/01  05:00:00,15.3130073552,2.20982716754,1.09634178104,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/01  06:00:00,29.9945041857,2.20982716754,2.55873466763,0.0,3.71167865564,18.077,14.6697504134,0.0,13.50495,1.16480041342
