Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  07:00:00,29.9361602531,2.20982716754,3.83473986421,0.0,3.71167865564,18.077,24.4696997697,0.0,21.0077,3.4619997697
 06/01  08:00:00,25.4288550426,2.20982716754,4.31470256866,0.0,3.71167865564,13.077,17.8931287341,0.0,15.0055,2.88762873406
 06/01  09:00:00,26.9478527324,2.20982716754,5.80802363509,0.0,3.71167865564,13.077,17.3186237433,0.0,15.0055,2.3131237433
 06/01  10:00:00,34.1952397125,2.20982716754,8.03121169013,0.0,3.71167865564,18.077,35.3245509188,0.0,33.0121,2.31245091882
 06/01  11:00:00,37.3896327759,2.20982716754,10.1051603722,0.0,3.71167865564,18.077,43.4010011345,0.0,40.51485,2.88615113453
 06/01  12:00:00,38.1934408914,2.20982716754,11.6551601656,0.0,3.71167865564,18.077,37.7526132352,0.0,36.0132,1.73941323519
 06/01  13:00:00,38.1385631361,2.20982716754,11.9221053047,0.0,3.71167865564,18.077,33.8235415454,0.0,31.51155,2.3119915454
 06/01  14:00:00,31.9306253303,2.20982716754,10.7131331838,0.0,3.71167865564,13.077,22.7462820983,0.0,21.0077,1.73858209829
 06/01  15:00:00,31.3909814157,2.20982716754,10.1630880079,0.0,3.71167865564,13.077,21.2453950195,0.0,19.50715,1.73824501948
 06/01  16:00:00,31.5864740451,2.20982716754,10.3466630146,0.0,3.71167865564,13.077,24.2467849476,0.0,22.50825,1.73853494763
 06/01  17:00:00,37.8679288937,2.20982716754,11.6473861149,0.0,3.71167865564,18.077,27.821893334,0.0,25.50935,2.31254333402
 06/01  18:00:00,37.9542009828,2.20982716754,11.7418286989,0.0,3.71167865564,18.077,28.3969463374,0.0,25.50935,2.88759633743
 06/01  19:00:00,37.5351344365,2.20982716754,11.1374379185,0.0,3.71167865564,18.077,28.9712902247,0.0,25.50935,3.4619402247
 06/01  20:00:00,32.2310475188,2.20982716754,8.98319178285,0.0,3.71167865564,13.077,25.3951492377,0.0,22.50825,2.88689923772
 06/01  21:00:00,31.4350010852,2.20982716754,7.68695697737,0.0,3.71167865564,13.077,23.8950801636,0.0,21.0077,2.88738016363
 06/01  22:00:00,29.8038598442,2.20982716754,6.23392474881,0.0,3.71167865564,13.077,20.3192347723,0.0,18.0066,2.31263477235
 06/01  23:00:00,29.3183227161,2.20982716754,4.60468421659,0.0,3.71167865564,13.077,4.73911659041,0.0,3.0011,1.73801659041
 06/01  24:00:00,16.8855278038,2.20982716754,2.54847994158,0.0,1.85583932782,5.577,4.16613530235,0.0,3.0011,1.16503530235
 06/02  01:00:00,9.99553735243,0.0,0.0,0.0,0.618613109274,5.0,3.59317358111,0.0,3.0011,0.59207358111
 06/02  02:00:00,10.0166859069,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  03:00:00,10.0106386485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  04:00:00,10.8622714401,0.0,0.0,0.0,0.618613109274,5.0,3.59317948093,0.0,3.0011,0.592079480928
 06/02  05:00:00,17.4026706148,2.20982716754,2.47299918457,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/02  06:00:00,31.216164882,2.20982716754,3.44059003013,0.0,3.71167865564,18.077,14.6697672463,0.0,13.50495,1.16481724632
 06/02  07:00:00,31.7337080916,2.20982716754,5.60631858869,0.0,3.71167865564,18.077,24.4693879817,0.0,21.0077,3.46168798174
 06/02  08:00:00,28.2404072254,2.20982716754,7.08556701865,0.0,3.71167865564,13.077,17.8931497049,0.0,15.0055,2.88764970487
 06/02  09:00:00,28.8805983273,2.20982716754,7.70597448602,0.0,3.71167865564,13.077,17.3184973086,0.0,15.0055,2.31299730859
 06/02  10:00:00,35.4816263477,2.20982716754,9.29278339078,0.0,3.71167865564,18.077,35.3246680706,0.0,33.0121,2.3125680706
 06/02  11:00:00,38.9909803269,2.20982716754,11.6854474624,0.0,3.71167865564,18.077,43.4011581913,0.0,40.51485,2.88630819132
 06/02  12:00:00,39.2585204021,2.20982716754,12.6946703928,0.0,3.71167865564,18.077,37.7525966297,0.0,36.0132,1.73939662968
 06/02  13:00:00,38.700427788,2.20982716754,12.4823028399,0.0,3.71167865564,18.077,33.8234282091,0.0,31.51155,2.31187820913
 06/02  14:00:00,32.8259938205,2.20982716754,11.6015773959,0.0,3.71167865564,13.077,22.7462612807,0.0,21.0077,1.73856128073
 06/02  15:00:00,32.5789552594,2.20982716754,11.3491118601,0.0,3.71167865564,13.077,21.2451832111,0.0,19.50715,1.73803321114
 06/02  16:00:00,32.4523832192,2.20982716754,11.2271012835,0.0,3.71167865564,13.077,24.2467410398,0.0,22.50825,1.73849103975
 06/02  17:00:00,37.9843414053,2.20982716754,11.770998272,0.0,3.71167865564,18.077,27.8219642625,0.0,25.50935,2.31261426254
 06/02  18:00:00,37.318343582,2.20982716754,11.1198984121,0.0,3.71167865564,18.077,28.396905279,0.0,25.50935,2.88755527905
 06/02  19:00:00,36.3824712422,2.20982716754,10.2036638036,0.0,3.71167865564,18.077,28.9713020115,0.0,25.50935,3.46195201149
 06/02  20:00:00,31.4801295234,2.20982716754,8.42608330066,0.0,3.71167865564,13.077,25.3952329035,0.0,22.50825,2.88698290352
 06/02  21:00:00,30.8900015773,2.20982716754,7.27803232479,0.0,3.71167865564,13.077,23.8951738934,0.0,21.0077,2.88747389336
 06/02  22:00:00,29.803573843,2.20982716754,6.22215827185,0.0,3.71167865564,13.077,20.3193419048,0.0,18.0066,2.31274190484
 06/02  23:00:00,29.5871047185,2.20982716754,4.87096295083,0.0,3.71167865564,13.077,4.73923871889,0.0,3.0011,1.73813871889
 06/02  24:00:00,16.9732506787,2.20982716754,2.63329545601,0.0,1.85583932782,5.577,4.16626309729,0.0,3.0011,1.16516309729
 06/03  01:00:00,9.99041346012,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  02:00:00,10.0033652516,0.0,0.0,0.0,0.618613109274,5.0,3.59316253225,0.0,3.0011,0.592062532252
 06/03  03:00:00,9.99957595393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  04:00:00,10.1818285942,0.0,0.0,0.0,0.618613109274,5.0,3.59316845081,0.0,3.0011,0.59206845081
 06/03  05:00:00,16.1917368737,2.20982716754,1.94528083441,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/03  06:00:00,30.2909656551,2.20982716754,2.84169847562,0.0,3.71167865564,18.077,14.6697046264,0.0,13.50495,1.16475462639
 06/03  07:00:00,30.6090290214,2.20982716754,4.4899957479,0.0,3.71167865564,18.077,22.1726384504,0.0,21.0077,1.16493845044
 06/03  08:00:00,27.1987365016,2.20982716754,6.05191480905,0.0,3.71167865564,13.077,15.5979753062,0.0,15.0055,0.592475306182
 06/03  09:00:00,28.7841049851,2.20982716754,7.61224858194,0.0,3.71167865564,13.077,17.8923490153,0.0,15.0055,2.88684901529
 06/03  10:00:00,35.4367147523,2.20982716754,9.25286686357,0.0,3.71167865564,18.077,35.8982913581,0.0,33.0121,2.88619135808
 06/03  11:00:00,39.0354567719,2.20982716754,11.7308420818,0.0,3.71167865564,18.077,42.8284975783,0.0,40.51485,2.31364757832
 06/03  12:00:00,39.1637196969,2.20982716754,12.5995291118,0.0,3.71167865564,18.077,38.9000154199,0.0,36.0132,2.88681541995
 06/03  13:00:00,38.7580043182,2.20982716754,12.5359306126,0.0,3.71167865564,18.077,33.8242142635,0.0,31.51155,2.31266426353
 06/03  14:00:00,32.4572636944,2.20982716754,11.2303396991,0.0,3.71167865564,13.077,23.320144033,0.0,21.0077,2.31244403304
 06/03  15:00:00,32.105059235,2.20982716754,10.8803343542,0.0,3.71167865564,13.077,21.8194054847,0.0,19.50715,2.31225548469
 06/03  16:00:00,31.8240540914,2.20982716754,10.6060894642,0.0,3.71167865564,13.077,24.8198864111,0.0,22.50825,2.31163641112
 06/03  17:00:00,36.9675557003,2.20982716754,10.7569707204,0.0,3.71167865564,18.077,27.8218433233,0.0,25.50935,2.31249332333
 06/03  18:00:00,37.4049805903,2.20982716754,11.2015911475,0.0,3.71167865564,18.077,28.3969516773,0.0,25.50935,2.88760167732
 06/03  19:00:00,36.5200255952,2.20982716754,10.1351406883,0.0,3.71167865564,18.077,28.3968980348,0.0,25.50935,2.8875480348
 06/03  20:00:00,31.2781920712,2.20982716754,8.039500623,0.0,3.71167865564,13.077,25.3951658554,0.0,22.50825,2.88691585541
 06/03  21:00:00,30.5630142714,2.20982716754,6.81175483957,0.0,3.71167865564,13.077,23.8952460297,0.0,21.0077,2.88754602966
 06/03  22:00:00,29.1228647474,2.20982716754,5.555491202,0.0,3.71167865564,13.077,20.3190242199,0.0,18.0066,2.31242421987
 06/03  23:00:00,28.7440875883,2.20982716754,4.03653845561,0.0,3.71167865564,13.077,4.7395697116,0.0,3.0011,1.7384697116
 06/03  24:00:00,16.9112545689,2.20982716754,2.57190273986,0.0,1.85583932782,5.577,4.16630871038,0.0,3.0011,1.16520871038
 06/04  01:00:00,9.99746663921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  02:00:00,10.0140794297,0.0,0.0,0.0,0.618613109274,5.0,3.59318570269,0.0,3.0011,0.592085702694
 06/04  03:00:00,10.0085294831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  04:00:00,10.1952757191,0.0,0.0,0.0,0.618613109274,5.0,3.59319158444,0.0,3.0011,0.592091584444
 06/04  05:00:00,16.685616917,2.20982716754,2.42283382809,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/04  06:00:00,30.6804103315,2.20982716754,3.22193364356,0.0,3.71167865564,18.077,14.6697470699,0.0,13.50495,1.1647970699
 06/04  07:00:00,31.1033786711,2.20982716754,4.97594738268,0.0,3.71167865564,18.077,22.1726450574,0.0,21.0077,1.16494505735
 06/04  08:00:00,27.2349668633,2.20982716754,6.08048565993,0.0,3.71167865564,13.077,16.1704073963,0.0,15.0055,1.1649073963
 06/04  09:00:00,28.094052191,2.20982716754,6.92017767379,0.0,3.71167865564,13.077,15.5979796572,0.0,15.0055,0.59247965722
 06/04  10:00:00,35.4612248084,2.20982716754,9.26379746477,0.0,3.71167865564,18.077,35.8991349105,0.0,33.0121,2.88703491052
 06/04  11:00:00,39.0559434404,2.20982716754,11.7434617675,0.0,3.71167865564,18.077,43.4017422807,0.0,40.51485,2.88689228068
 06/04  12:00:00,38.3406490713,2.20982716754,11.7946241326,0.0,3.71167865564,18.077,38.3255780126,0.0,36.0132,2.31237801261
 06/04  13:00:00,38.3331792806,2.20982716754,12.1128704403,0.0,3.71167865564,18.077,33.8237599732,0.0,31.51155,2.31220997317
 06/04  14:00:00,32.9136930361,2.20982716754,11.6776231339,0.0,3.71167865564,13.077,22.7459145932,0.0,21.0077,1.73821459321
 06/04  15:00:00,31.8154232542,2.20982716754,10.5972097529,0.0,3.71167865564,13.077,21.2456175063,0.0,19.50715,1.73846750626
 06/04  16:00:00,30.7975302507,2.20982716754,9.59401484803,0.0,3.71167865564,13.077,24.2468602311,0.0,22.50825,1.73861023114
 06/04  17:00:00,35.6344781914,2.20982716754,9.44380608367,0.0,3.71167865564,18.077,27.2485853797,0.0,25.50935,1.73923537966
 06/04  18:00:00,35.1541995574,2.20982716754,8.97920725059,0.0,3.71167865564,18.077,28.3962825846,0.0,25.50935,2.8869325846
 06/04  19:00:00,34.1275236833,2.20982716754,7.76924767706,0.0,3.71167865564,18.077,28.3962449692,0.0,25.50935,2.88689496921
 06/04  20:00:00,29.307898431,2.20982716754,6.08373965563,0.0,3.71167865564,13.077,24.8207045573,0.0,22.50825,2.31245455728
 06/04  21:00:00,28.9194210482,2.20982716754,5.20297883176,0.0,3.71167865564,13.077,23.8944781477,0.0,21.0077,2.88677814767
 06/04  22:00:00,27.7855785551,2.20982716754,4.23648966055,0.0,3.71167865564,13.077,20.3182288858,0.0,18.0066,2.31162888582
 06/04  23:00:00,27.5610239273,2.20982716754,2.8734930432,0.0,3.71167865564,13.077,4.16624190783,0.0,3.0011,1.16514190783
 06/04  24:00:00,15.8605989373,2.20982716754,1.5596127827,0.0,1.85583932782,5.577,4.16646479336,0.0,3.0011,1.16536479336
 06/05  01:00:00,9.96511649098,0.0,0.0,0.0,0.618613109274,5.0,3.59317496665,0.0,3.0011,0.592074966648
 06/05  02:00:00,9.98377545745,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  03:00:00,9.98777937893,0.0,0.0,0.0,0.618613109274,5.0,3.59315500676,0.0,3.0011,0.592055006762
 06/05  04:00:00,10.1740860562,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  05:00:00,15.807164677,2.20982716754,1.57147707109,0.0,1.85583932782,5.577,5.09371093571,0.0,4.50165,0.592060935707
 06/05  06:00:00,30.0684304717,2.20982716754,2.62444544831,0.0,3.71167865564,18.077,14.09740223,0.0,13.50495,0.592452229974
 06/05  07:00:00,30.5919987353,2.20982716754,4.47354990061,0.0,3.71167865564,18.077,24.4693735408,0.0,21.0077,3.46167354079
 06/05  08:00:00,26.2985718915,2.20982716754,5.16200594354,0.0,3.71167865564,13.077,17.8930467578,0.0,15.0055,2.88754675777
 06/05  09:00:00,26.5920906695,2.20982716754,5.44536260408,0.0,3.71167865564,13.077,17.3185274152,0.0,15.0055,2.31302741523
 06/05  10:00:00,32.5643337138,2.20982716754,6.41117970783,0.0,3.71167865564,18.077,35.3244319533,0.0,33.0121,2.31233195326
 06/05  11:00:00,36.0985339077,2.20982716754,8.81580534399,0.0,3.71167865564,18.077,43.4010555269,0.0,40.51485,2.88620552688
 06/05  12:00:00,36.8738413063,2.20982716754,10.352251516,0.0,3.71167865564,18.077,37.7526150712,0.0,36.0132,1.73941507123
 06/05  13:00:00,36.3179137725,2.20982716754,10.1339702036,0.0,3.71167865564,18.077,33.8230625783,0.0,31.51155,2.31151257826
 06/05  14:00:00,29.1906726262,2.20982716754,8.01124574048,0.0,3.71167865564,13.077,22.7458138889,0.0,21.0077,1.73811388891
 06/05  15:00:00,29.3206474546,2.20982716754,8.12931066774,0.0,3.71167865564,13.077,21.2456495837,0.0,19.50715,1.73849958372
 06/05  16:00:00,29.5637607485,2.20982716754,8.37349214559,0.0,3.71167865564,13.077,24.2465440535,0.0,22.50825,1.73829405346
 06/05  17:00:00,34.9378944517,2.20982716754,8.76288758536,0.0,3.71167865564,18.077,27.8215507641,0.0,25.50935,2.3122007641
 06/05  18:00:00,34.5629608789,2.20982716754,8.39795468658,0.0,3.71167865564,18.077,28.3969270314,0.0,25.50935,2.88757703138
 06/05  19:00:00,33.8372634762,2.20982716754,7.49323835726,0.0,3.71167865564,18.077,28.9712180142,0.0,25.50935,3.4618680142
 06/05  20:00:00,28.3986007366,2.20982716754,5.20039981576,0.0,3.71167865564,13.077,24.8217188889,0.0,22.50825,2.3134688889
 06/05  21:00:00,27.5464472169,2.20982716754,3.87649778928,0.0,3.71167865564,13.077,23.8948461014,0.0,21.0077,2.88714610138
 06/05  22:00:00,26.2226527124,2.20982716754,2.69418483049,0.0,3.71167865564,13.077,20.8924813992,0.0,18.0066,2.88588139922
 06/05  23:00:00,26.6139046954,2.20982716754,1.95118445056,0.0,3.71167865564,13.077,4.1664879295,0.0,3.0011,1.1653879295
 06/05  24:00:00,15.1480711177,2.20982716754,0.880495561551,0.0,1.85583932782,5.577,4.16622135865,0.0,3.0011,1.16512135865
 06/06  01:00:00,9.94544606925,0.0,0.0,0.0,0.618613109274,5.0,3.59319249384,0.0,3.0011,0.592092493839
 06/06  02:00:00,9.96326861602,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  03:00:00,9.97371734317,0.0,0.0,0.0,0.618613109274,5.0,3.59319102976,0.0,3.0011,0.59209102976
 06/06  04:00:00,10.8110624728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  05:00:00,15.2906812212,2.20982716754,0.459476321238,0.0,1.85583932782,5.577,5.09369516344,0.0,4.50165,0.592045163437
 06/06  06:00:00,28.7854805525,2.20982716754,1.10177385562,0.0,3.71167865564,18.077,14.0973898678,0.0,13.50495,0.592439867758
 06/06  07:00:00,28.5252613427,2.20982716754,2.44239968423,0.0,3.71167865564,18.077,24.4693817625,0.0,21.0077,3.46168176249
 06/06  08:00:00,24.5994767853,2.20982716754,3.48012518024,0.0,3.71167865564,13.077,17.8930543231,0.0,15.0055,2.88755432309
 06/06  09:00:00,26.3403305507,2.20982716754,5.18768381394,0.0,3.71167865564,13.077,17.3185679213,0.0,15.0055,2.31306792131
 06/06  10:00:00,33.0354061128,2.20982716754,6.85880255573,0.0,3.71167865564,18.077,35.3245964924,0.0,33.0121,2.31249649238
 06/06  11:00:00,36.6250545353,2.20982716754,9.33228347648,0.0,3.71167865564,18.077,43.4010559285,0.0,40.51485,2.88620592854
 06/06  12:00:00,38.2205983633,2.20982716754,11.6703244576,0.0,3.71167865564,18.077,37.7524768718,0.0,36.0132,1.73927687178
 06/06  13:00:00,38.5041159343,2.20982716754,12.2758544912,0.0,3.71167865564,18.077,33.8234931627,0.0,31.51155,2.31194316275
 06/06  14:00:00,32.7399187497,2.20982716754,11.4957027119,0.0,3.71167865564,13.077,22.7462416002,0.0,21.0077,1.73854160016
 06/06  15:00:00,32.1738677624,2.20982716754,10.9282556865,0.0,3.71167865564,13.077,21.2455941941,0.0,19.50715,1.73844419409
 06/06  16:00:00,32.5452943339,2.20982716754,11.2936543111,0.0,3.71167865564,13.077,24.2466058625,0.0,22.50825,1.73835586251
 06/06  17:00:00,38.4315290961,2.20982716754,12.18772353,0.0,3.71167865564,18.077,27.8218870741,0.0,25.50935,2.31253707414
 06/06  18:00:00,38.0744336324,2.20982716754,11.8387275753,0.0,3.71167865564,18.077,28.3969494953,0.0,25.50935,2.88759949528
 06/06  19:00:00,37.4759045147,2.20982716754,11.2613602135,0.0,3.71167865564,18.077,28.9711906656,0.0,25.50935,3.46184066562
 06/06  20:00:00,32.4103348991,2.20982716754,9.37813314357,0.0,3.71167865564,13.077,24.8217957375,0.0,22.50825,2.31354573745
 06/06  21:00:00,32.067651849,2.20982716754,8.47861596536,0.0,3.71167865564,13.077,23.8950498113,0.0,21.0077,2.88734981131
 06/06  22:00:00,30.8038446232,2.20982716754,7.22406724802,0.0,3.71167865564,13.077,20.8924557265,0.0,18.0066,2.8858557265
 06/06  23:00:00,30.1217200584,2.20982716754,5.39814099793,0.0,3.71167865564,13.077,4.16647180426,0.0,3.0011,1.16537180426
 06/06  24:00:00,17.4598671088,2.20982716754,3.10018441067,0.0,1.85583932782,5.577,4.16620145237,0.0,3.0011,1.16510145237
 06/07  01:00:00,10.0055183625,0.0,0.0,0.0,0.618613109274,5.0,3.59318968461,0.0,3.0011,0.592089684609
 06/07  02:00:00,10.0180013538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  03:00:00,10.015540129,0.0,0.0,0.0,0.618613109274,5.0,3.59318084436,0.0,3.0011,0.592080844365
 06/07  04:00:00,10.2012569484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  05:00:00,17.1557126742,2.20982716754,2.88361040512,0.0,1.85583932782,5.577,5.09373673225,0.0,4.50165,0.592086732251
 06/07  06:00:00,32.074820473,2.20982716754,4.59626828966,0.0,3.71167865564,18.077,14.0972764081,0.0,13.50495,0.592326408138
 06/07  07:00:00,32.221183004,2.20982716754,6.08993351914,0.0,3.71167865564,18.077,24.4690831972,0.0,21.0077,3.46138319721
 06/07  08:00:00,28.3003440563,2.20982716754,7.14846410292,0.0,3.71167865564,13.077,17.8928718134,0.0,15.0055,2.88737181339
 06/07  09:00:00,29.5695638822,2.20982716754,8.39434032088,0.0,3.71167865564,13.077,17.3185997293,0.0,15.0055,2.31309972929
 06/07  10:00:00,36.4431361486,2.20982716754,10.2486184338,0.0,3.71167865564,18.077,35.3245171369,0.0,33.0121,2.31241713695
 06/07  11:00:00,39.9052973612,2.20982716754,12.5821624887,0.0,3.71167865564,18.077,43.4010397842,0.0,40.51485,2.88618978418
 06/07  12:00:00,40.0223982287,2.20982716754,13.4303255273,0.0,3.71167865564,18.077,37.7526158376,0.0,36.0132,1.73941583759
 06/07  13:00:00,39.2113495167,2.20982716754,12.9760685199,0.0,3.71167865564,18.077,33.8232393205,0.0,31.51155,2.31168932053
 06/07  14:00:00,32.7529176412,2.20982716754,11.5109835825,0.0,3.71167865564,13.077,22.7462544359,0.0,21.0077,1.73855443587
 06/07  15:00:00,32.6340829897,2.20982716754,11.3843938674,0.0,3.71167865564,13.077,21.2454931735,0.0,19.50715,1.73834317353
 06/07  16:00:00,32.2250383752,2.20982716754,10.9928136957,0.0,3.71167865564,13.077,24.2465104413,0.0,22.50825,1.73826044129
 06/07  17:00:00,36.2281329132,2.20982716754,10.0427124893,0.0,3.71167865564,18.077,27.8218635162,0.0,25.50935,2.31251351616
 06/07  18:00:00,35.5019832383,2.20982716754,9.3343014464,0.0,3.71167865564,18.077,28.3967613857,0.0,25.50935,2.88741138575
 06/07  19:00:00,35.7549041989,2.20982716754,9.37806769849,0.0,3.71167865564,18.077,28.3974284402,0.0,25.50935,2.88807844017
 06/07  20:00:00,31.2252289416,2.20982716754,7.97812498423,0.0,3.71167865564,13.077,25.3949674542,0.0,22.50825,2.88671745418
 06/07  21:00:00,30.3921675015,2.20982716754,6.63828674977,0.0,3.71167865564,13.077,23.8947636415,0.0,21.0077,2.88706364149
 06/07  22:00:00,29.2705088976,2.20982716754,5.69463377329,0.0,3.71167865564,13.077,20.3193972828,0.0,18.0066,2.31279728283
 06/07  23:00:00,28.7426027747,2.20982716754,4.03540484536,0.0,3.71167865564,13.077,4.73930624455,0.0,3.0011,1.73820624455
 06/07  24:00:00,16.4709085026,2.20982716754,2.14600882985,0.0,1.85583932782,5.577,4.16610632438,0.0,3.0011,1.16500632438
 06/08  01:00:00,9.98821513686,0.0,0.0,0.0,0.618613109274,5.0,3.59316948582,0.0,3.0011,0.592069485823
 06/08  02:00:00,10.0101184225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  03:00:00,10.0125712975,0.0,0.0,0.0,0.618613109274,5.0,3.59317539093,0.0,3.0011,0.592075390933
 06/08  04:00:00,10.1816527271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  05:00:00,15.4096856388,2.20982716754,1.18662386692,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/08  06:00:00,29.8651303268,2.20982716754,2.41436897455,0.0,3.71167865564,18.077,14.6698406144,0.0,13.50495,1.16489061438
 06/08  07:00:00,30.6327966206,2.20982716754,4.50104598406,0.0,3.71167865564,18.077,24.4691447869,0.0,21.0077,3.46144478691
 06/08  08:00:00,26.8718741207,2.20982716754,5.71270327005,0.0,3.71167865564,13.077,17.8931395249,0.0,15.0055,2.8876395249
 06/08  09:00:00,27.6905507092,2.20982716754,6.51528188535,0.0,3.71167865564,13.077,17.3183920985,0.0,15.0055,2.31289209851
 06/08  10:00:00,33.9617840434,2.20982716754,7.77947097793,0.0,3.71167865564,18.077,35.3243524186,0.0,33.0121,2.3122524186
 06/08  11:00:00,36.7357171489,2.20982716754,9.44950953309,0.0,3.71167865564,18.077,42.8278882242,0.0,40.51485,2.31303822424
 06/08  12:00:00,37.0309806275,2.20982716754,10.502525743,0.0,3.71167865564,18.077,38.325242288,0.0,36.0132,2.31204228804
 06/08  13:00:00,36.6282355283,2.20982716754,10.4362166416,0.0,3.71167865564,18.077,33.2503994963,0.0,31.51155,1.73884949628
 06/08  14:00:00,30.6325529273,2.20982716754,9.43123903616,0.0,3.71167865564,13.077,22.7462565355,0.0,21.0077,1.7385565355
 06/08  15:00:00,29.986647637,2.20982716754,8.77979765774,0.0,3.71167865564,13.077,21.2455540458,0.0,19.50715,1.73840404582
 06/08  16:00:00,29.4675035125,2.20982716754,8.27902881435,0.0,3.71167865564,13.077,24.246780491,0.0,22.50825,1.73853049104
 06/08  17:00:00,35.3962323321,2.20982716754,9.22342058933,0.0,3.71167865564,18.077,27.821804922,0.0,25.50935,2.31245492201
 06/08  18:00:00,35.3642493463,2.20982716754,9.19858433356,0.0,3.71167865564,18.077,28.3967555264,0.0,25.50935,2.88740552635
 06/08  19:00:00,34.3198418844,2.20982716754,7.97520537221,0.0,3.71167865564,18.077,28.971082896,0.0,25.50935,3.461732896
 06/08  20:00:00,29.5071620261,2.20982716754,6.31753711544,0.0,3.71167865564,13.077,25.3950405352,0.0,22.50825,2.88679053521
 06/08  21:00:00,29.2777261055,2.20982716754,5.58134343559,0.0,3.71167865564,13.077,23.8950827368,0.0,21.0077,2.88738273676
 06/08  22:00:00,28.2227442878,2.20982716754,4.66671659732,0.0,3.71167865564,13.077,20.3193103122,0.0,18.0066,2.31271031217
 06/08  23:00:00,28.3964188462,2.20982716754,3.68889051931,0.0,3.71167865564,13.077,4.73882114276,0.0,3.0011,1.73772114276
 06/08  24:00:00,16.6066862339,2.20982716754,2.27139053673,0.0,1.85583932782,5.577,4.1660546627,0.0,3.0011,1.1649546627
 06/09  01:00:00,9.99070043648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  02:00:00,9.99939725108,0.0,0.0,0.0,0.618613109274,5.0,3.59316548421,0.0,3.0011,0.592065484207
 06/09  03:00:00,9.99413782364,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  04:00:00,10.8211139136,0.0,0.0,0.0,0.618613109274,5.0,3.59317139807,0.0,3.0011,0.592071398069
 06/09  05:00:00,16.2946071372,2.20982716754,1.41192322795,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/09  06:00:00,30.0571822487,2.20982716754,2.3156793089,0.0,3.71167865564,18.077,14.6698130531,0.0,13.50495,1.16486305307
 06/09  07:00:00,29.1511813901,2.20982716754,3.05839932676,0.0,3.71167865564,18.077,23.8952502585,0.0,21.0077,2.88755025847
 06/09  08:00:00,24.2411026282,2.20982716754,3.14088096201,0.0,3.71167865564,13.077,17.892700364,0.0,15.0055,2.88720036402
 06/09  09:00:00,24.3146018475,2.20982716754,3.2063207272,0.0,3.71167865564,13.077,17.8911142005,0.0,15.0055,2.88561420051
 06/09  10:00:00,29.6785021283,2.20982716754,3.57623423784,0.0,3.71167865564,18.077,34.7511393355,0.0,33.0121,1.73903933548
 06/09  11:00:00,33.4095744416,2.20982716754,6.18426013437,0.0,3.71167865564,18.077,43.4006495307,0.0,40.51485,2.88579953066
 06/09  12:00:00,34.5538117286,2.20982716754,8.09433187141,0.0,3.71167865564,18.077,38.3252682126,0.0,36.0132,2.31206821263
 06/09  13:00:00,34.3352259712,2.20982716754,8.18259603926,0.0,3.71167865564,18.077,33.2504694844,0.0,31.51155,1.73891948437
 06/09  14:00:00,29.1265964778,2.20982716754,7.95295492144,0.0,3.71167865564,13.077,22.7459195507,0.0,21.0077,1.73821955066
 06/09  15:00:00,28.1239847263,2.20982716754,6.9574621745,0.0,3.71167865564,13.077,21.2453529637,0.0,19.50715,1.73820296372
 06/09  16:00:00,27.7999387768,2.20982716754,6.63947096819,0.0,3.71167865564,13.077,24.2464366552,0.0,22.50825,1.73818665517
 06/09  17:00:00,34.8601665748,2.20982716754,8.68747992327,0.0,3.71167865564,18.077,27.8207156546,0.0,25.50935,2.31136565455
 06/09  18:00:00,35.750909785,2.20982716754,9.57298707444,0.0,3.71167865564,18.077,28.3964613054,0.0,25.50935,2.88711130542
 06/09  19:00:00,34.9303374979,2.20982716754,8.76165662987,0.0,3.71167865564,18.077,28.3971685055,0.0,25.50935,2.88781850553
 06/09  20:00:00,29.623835338,2.20982716754,6.58264134292,0.0,3.71167865564,13.077,25.3949675124,0.0,22.50825,2.8867175124
 06/09  21:00:00,28.7835844843,2.20982716754,5.19316739493,0.0,3.71167865564,13.077,23.8949870123,0.0,21.0077,2.88728701235
 06/09  22:00:00,27.0628465614,2.20982716754,3.51979590455,0.0,3.71167865564,13.077,20.3193901848,0.0,18.0066,2.31279018484
 06/09  23:00:00,27.2545864102,2.20982716754,2.56888995519,0.0,3.71167865564,13.077,4.7391588038,0.0,3.0011,1.7380588038
 06/09  24:00:00,15.6331632382,2.20982716754,1.33944229522,0.0,1.85583932782,5.577,4.16612161011,0.0,3.0011,1.16502161011
 06/10  01:00:00,9.95542549942,0.0,0.0,0.0,0.618613109274,5.0,3.59316773706,0.0,3.0011,0.592067737065
 06/10  02:00:00,9.97377078102,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  03:00:00,9.98051771785,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  04:00:00,10.1637599115,0.0,0.0,0.0,0.618613109274,5.0,3.59317364734,0.0,3.0011,0.592073647344
 06/10  05:00:00,15.5352428901,2.20982716754,1.30972855911,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/10  06:00:00,29.7727283484,2.20982716754,2.33006045454,0.0,3.71167865564,18.077,14.6697924135,0.0,13.50495,1.16484241355
 06/10  07:00:00,29.3644247943,2.20982716754,3.25623175318,0.0,3.71167865564,18.077,22.1726611105,0.0,21.0077,1.16496111051
 06/10  08:00:00,24.6986724575,2.20982716754,3.5728054998,0.0,3.71167865564,13.077,15.9503269597,0.0,15.0055,0.944826959696
 06/10  09:00:00,25.2738308732,2.20982716754,4.13973897142,0.0,3.71167865564,13.077,17.5383924218,0.0,15.0055,2.5328924218
 06/10  10:00:00,32.1761256004,2.20982716754,6.02830696868,0.0,3.71167865564,18.077,35.3250249356,0.0,33.0121,2.3129249356
 06/10  11:00:00,35.106233885,2.20982716754,7.84820549999,0.0,3.71167865564,18.077,43.4015800633,0.0,40.51485,2.88673006328
 06/10  12:00:00,36.011624381,2.20982716754,9.50140745627,0.0,3.71167865564,18.077,38.8997638243,0.0,36.0132,2.88656382428
 06/10  13:00:00,35.6293282529,2.20982716754,9.44606099033,0.0,3.71167865564,18.077,33.8244454478,0.0,31.51155,2.31289544775
 06/10  14:00:00,29.8918947819,2.20982716754,8.69990793722,0.0,3.71167865564,13.077,23.3199330044,0.0,21.0077,2.31223300439
 06/10  15:00:00,30.4597725232,2.20982716754,9.25011192036,0.0,3.71167865564,13.077,21.8194296807,0.0,19.50715,2.31227968065
 06/10  16:00:00,30.7522137801,2.20982716754,9.53760917724,0.0,3.71167865564,13.077,24.2470488586,0.0,22.50825,1.7387988586
 06/10  17:00:00,36.5739285778,2.20982716754,10.3592470777,0.0,3.71167865564,18.077,27.8215953588,0.0,25.50935,2.31224535881
 06/10  18:00:00,37.5406837656,2.20982716754,11.3258881799,0.0,3.71167865564,18.077,28.3968579318,0.0,25.50935,2.88750793179
 06/10  19:00:00,36.8905564776,2.20982716754,10.4882062757,0.0,3.71167865564,18.077,28.3968427049,0.0,25.50935,2.88749270487
 06/10  20:00:00,31.0364629584,2.20982716754,7.79689015294,0.0,3.71167865564,13.077,25.3949931295,0.0,22.50825,2.88674312952
 06/10  21:00:00,30.3636074746,2.20982716754,6.65158628203,0.0,3.71167865564,13.077,23.8950623074,0.0,21.0077,2.88736230741
 06/10  22:00:00,28.542167883,2.20982716754,4.98393759123,0.0,3.71167865564,13.077,20.3188757245,0.0,18.0066,2.31227572454
 06/10  23:00:00,28.1010784513,2.20982716754,3.39714017051,0.0,3.71167865564,13.077,4.7395044077,0.0,3.0011,1.7384044077
 06/10  24:00:00,16.146130103,2.20982716754,1.83020214756,0.0,1.85583932782,5.577,4.16625057502,0.0,3.0011,1.16515057502
 06/11  01:00:00,9.97404573178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  02:00:00,9.98990551083,0.0,0.0,0.0,0.618613109274,5.0,3.59319176803,0.0,3.0011,0.592091768027
 06/11  03:00:00,9.98417057901,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  04:00:00,10.1488080493,0.0,0.0,0.0,0.618613109274,5.0,3.59314590707,0.0,3.0011,0.592045907066
 06/11  05:00:00,14.6169077987,2.20982716754,0.42239306397,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/11  06:00:00,28.9472666399,2.20982716754,1.5363827523,0.0,3.71167865564,18.077,14.6698527656,0.0,13.50495,1.16490276564
 06/11  07:00:00,29.4971106851,2.20982716754,3.39278772768,0.0,3.71167865564,18.077,21.6001613408,0.0,21.0077,0.592461340756
 06/11  08:00:00,26.1374043875,2.20982716754,4.99786620082,0.0,3.71167865564,13.077,16.1704348312,0.0,15.0055,1.1649348312
 06/11  09:00:00,27.4340117924,2.20982716754,6.27894580525,0.0,3.71167865564,13.077,16.1704396365,0.0,15.0055,1.16493963652
 06/11  10:00:00,34.6852875588,2.20982716754,8.50953733385,0.0,3.71167865564,18.077,35.3255248156,0.0,33.0121,2.31342481555
 06/11  11:00:00,37.3917215122,2.20982716754,10.1055138962,0.0,3.71167865564,18.077,43.4017725477,0.0,40.51485,2.88692254768
 06/11  12:00:00,38.0975298599,2.20982716754,11.5473633008,0.0,3.71167865564,18.077,38.3256797827,0.0,36.0132,2.31247978268
 06/11  13:00:00,38.1344053302,2.20982716754,11.9074031315,0.0,3.71167865564,18.077,33.8239219211,0.0,31.51155,2.31237192108
 06/11  14:00:00,32.1235723289,2.20982716754,10.8856070288,0.0,3.71167865564,13.077,22.7462414401,0.0,21.0077,1.73854144012
 06/11  15:00:00,31.8984456519,2.20982716754,10.6643501381,0.0,3.71167865564,13.077,21.2457396109,0.0,19.50715,1.73858961094
 06/11  16:00:00,32.7975805762,2.20982716754,11.5551034369,0.0,3.71167865564,13.077,24.2467739071,0.0,22.50825,1.7385239071
 06/11  17:00:00,38.4932981006,2.20982716754,12.2605187221,0.0,3.71167865564,18.077,27.2485524176,0.0,25.50935,1.73920241755
 06/11  18:00:00,38.2126440003,2.20982716754,11.9946986761,0.0,3.71167865564,18.077,28.3961495872,0.0,25.50935,2.88679958722
 06/11  19:00:00,37.1769877243,2.20982716754,10.7682865705,0.0,3.71167865564,18.077,28.3962161494,0.0,25.50935,2.88686614935
 06/11  20:00:00,31.7205520847,2.20982716754,8.45573868759,0.0,3.71167865564,13.077,24.8206858893,0.0,22.50825,2.31243588935
 06/11  21:00:00,30.7713979689,2.20982716754,7.03458032299,0.0,3.71167865564,13.077,23.3210950049,0.0,21.0077,2.31339500494
 06/11  22:00:00,29.5852262415,2.20982716754,6.01324238637,0.0,3.71167865564,13.077,20.3186816424,0.0,18.0066,2.31208164244
 06/11  23:00:00,29.6084066787,2.20982716754,4.88877088308,0.0,3.71167865564,13.077,4.16619012648,0.0,3.0011,1.16509012648
 06/11  24:00:00,16.9600532535,2.20982716754,2.61642342643,0.0,1.85583932782,5.577,4.73927868547,0.0,3.0011,1.73817868547
 06/12  01:00:00,9.99195267513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  02:00:00,10.0043460511,0.0,0.0,0.0,0.618613109274,5.0,3.59315007552,0.0,3.0011,0.592050075522
 06/12  03:00:00,9.99479107171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  04:00:00,10.171612909,0.0,0.0,0.0,0.618613109274,5.0,3.59315601392,0.0,3.0011,0.592056013916
 06/12  05:00:00,15.7863392002,2.20982716754,1.55241397504,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/12  06:00:00,30.2779319823,2.20982716754,2.83282354026,0.0,3.71167865564,18.077,14.6698682236,0.0,13.50495,1.16491822356
 06/12  07:00:00,30.9540574291,2.20982716754,4.83512415352,0.0,3.71167865564,18.077,23.8956452932,0.0,21.0077,2.88794529317
 06/12  08:00:00,28.3011691377,2.20982716754,7.14493719367,0.0,3.71167865564,13.077,17.8928048512,0.0,15.0055,2.88730485122
 06/12  09:00:00,29.8872740329,2.20982716754,8.70045075683,0.0,3.71167865564,13.077,17.318211462,0.0,15.0055,2.312711462
 06/12  10:00:00,36.7719533545,2.20982716754,10.5630365617,0.0,3.71167865564,18.077,35.3245370289,0.0,33.0121,2.31243702886
 06/12  11:00:00,40.0518264262,2.20982716754,12.7270723679,0.0,3.71167865564,18.077,42.8277583568,0.0,40.51485,2.31290835679
 06/12  12:00:00,39.7840983827,2.20982716754,13.2019044927,0.0,3.71167865564,18.077,38.3255493783,0.0,36.0132,2.31234937834
 06/12  13:00:00,39.8485091623,2.20982716754,13.6004884107,0.0,3.71167865564,18.077,33.8231739982,0.0,31.51155,2.31162399824
 06/12  14:00:00,33.8573020365,2.20982716754,12.6126099181,0.0,3.71167865564,13.077,22.7458131055,0.0,21.0077,1.73811310551
 06/12  15:00:00,33.0955187693,2.20982716754,11.8461138321,0.0,3.71167865564,13.077,21.2453892029,0.0,19.50715,1.73823920294
 06/12  16:00:00,34.0693001797,2.20982716754,12.8159476642,0.0,3.71167865564,13.077,24.246702009,0.0,22.50825,1.73845200903
 06/12  17:00:00,39.4874551594,2.20982716754,13.2533560053,0.0,3.71167865564,18.077,27.2486896528,0.0,25.50935,1.73933965284
 06/12  18:00:00,38.582852621,2.20982716754,12.3778118567,0.0,3.71167865564,18.077,28.3966113145,0.0,25.50935,2.88726131445
 06/12  19:00:00,37.6315129848,2.20982716754,11.2435279217,0.0,3.71167865564,18.077,28.9709336514,0.0,25.50935,3.46158365144
 06/12  20:00:00,32.7266717449,2.20982716754,9.47261086646,0.0,3.71167865564,13.077,25.3949418818,0.0,22.50825,2.88669188176
 06/12  21:00:00,32.7466485775,2.20982716754,8.97394687868,0.0,3.71167865564,13.077,23.8948168103,0.0,21.0077,2.88711681029
 06/12  22:00:00,31.8468484659,2.20982716754,8.23955084152,0.0,3.71167865564,13.077,20.3190722012,0.0,18.0066,2.31247220121
 06/12  23:00:00,31.4189886774,2.20982716754,6.68171496228,0.0,3.71167865564,13.077,4.16635175469,0.0,3.0011,1.16525175469
 06/12  24:00:00,18.8081206927,2.20982716754,4.42720126481,0.0,1.85583932782,5.577,4.16620653663,0.0,3.0011,1.16510653663
 06/13  01:00:00,10.0284896903,0.0,0.0,0.0,0.618613109274,5.0,3.59319128032,0.0,3.0011,0.59209128032
 06/13  02:00:00,10.0421037932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  03:00:00,10.0353338057,0.0,0.0,0.0,0.618613109274,5.0,3.59318244018,0.0,3.0011,0.592082440175
 06/13  04:00:00,10.9113943567,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  05:00:00,18.1484921617,2.20982716754,3.1854982098,0.0,1.85583932782,5.577,5.09373832436,0.0,4.50165,0.59208832436
 06/13  06:00:00,32.1287702137,2.20982716754,4.33386315176,0.0,3.71167865564,18.077,14.0972678409,0.0,13.50495,0.592317840947
 06/13  07:00:00,33.4968600378,2.20982716754,7.35389500489,0.0,3.71167865564,18.077,24.4690671027,0.0,21.0077,3.46136710265
 06/13  08:00:00,29.7476329935,2.20982716754,8.58255740096,0.0,3.71167865564,13.077,17.8929027664,0.0,15.0055,2.88740276642
 06/13  09:00:00,30.4834749403,2.20982716754,9.29645864673,0.0,3.71167865564,13.077,17.3184818998,0.0,15.0055,2.31298189977
 06/13  10:00:00,37.8639643905,2.20982716754,11.6460534065,0.0,3.71167865564,18.077,35.3244271399,0.0,33.0121,2.31232713995
 06/13  11:00:00,40.4676149734,2.20982716754,13.1463688158,0.0,3.71167865564,18.077,42.8277087552,0.0,40.51485,2.31285875518
 06/13  12:00:00,39.9215597503,2.20982716754,13.3377447336,0.0,3.71167865564,18.077,38.3256407479,0.0,36.0132,2.31244074794
 06/13  13:00:00,39.61955059,2.20982716754,13.3819249145,0.0,3.71167865564,18.077,33.2501236169,0.0,31.51155,1.7385736169
 06/13  14:00:00,33.2645232204,2.20982716754,12.0369354746,0.0,3.71167865564,13.077,22.745671278,0.0,21.0077,1.73797127803
 06/13  15:00:00,33.0205389,2.20982716754,11.7847415464,0.0,3.71167865564,13.077,21.245408271,0.0,19.50715,1.73825827099
 06/13  16:00:00,33.3458746296,2.20982716754,12.106182159,0.0,3.71167865564,13.077,24.2467952765,0.0,22.50825,1.73854527648
 06/13  17:00:00,38.5191825873,2.20982716754,12.3042700996,0.0,3.71167865564,18.077,27.821681128,0.0,25.50935,2.31233112796
 06/13  18:00:00,38.1247673441,2.20982716754,11.9281982719,0.0,3.71167865564,18.077,28.3967332878,0.0,25.50935,2.88738328778
 06/13  19:00:00,37.8428483631,2.20982716754,11.6541213173,0.0,3.71167865564,18.077,28.3973150045,0.0,25.50935,2.88796500448
 06/13  20:00:00,33.2651052479,2.20982716754,10.1916014122,0.0,3.71167865564,13.077,25.3948762211,0.0,22.50825,2.8866262211
 06/13  21:00:00,33.3481231017,2.20982716754,9.70682337144,0.0,3.71167865564,13.077,23.8946906317,0.0,21.0077,2.8869906317
 06/13  22:00:00,32.4323832654,2.20982716754,8.79965929013,0.0,3.71167865564,13.077,20.319108577,0.0,18.0066,2.31250857701
 06/13  23:00:00,32.3428037665,2.20982716754,7.58940504582,0.0,3.71167865564,13.077,4.73903760999,0.0,3.0011,1.73793760999
 06/13  24:00:00,19.4218021291,2.20982716754,5.03347190811,0.0,1.85583932782,5.577,4.1662691828,0.0,3.0011,1.1651691828
 06/14  01:00:00,10.0356079538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  02:00:00,10.050592532,0.0,0.0,0.0,0.618613109274,5.0,3.59317038195,0.0,3.0011,0.592070381954
 06/14  03:00:00,10.0472331962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  04:00:00,10.2353206904,0.0,0.0,0.0,0.618613109274,5.0,3.59317628803,0.0,3.0011,0.592076288029
 06/14  05:00:00,18.5353536533,2.20982716754,4.22377441333,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/14  06:00:00,34.2070371348,2.20982716754,6.70092961468,0.0,3.71167865564,18.077,14.6696138848,0.0,13.50495,1.16466388475
 06/14  07:00:00,34.5261574834,2.20982716754,8.36325709639,0.0,3.71167865564,18.077,23.8953046213,0.0,21.0077,2.88760462133
 06/14  08:00:00,29.9397633021,2.20982716754,8.76092742665,0.0,3.71167865564,13.077,17.8928933728,0.0,15.0055,2.8873933728
 06/14  09:00:00,30.2862826294,2.20982716754,9.09460663347,0.0,3.71167865564,13.077,17.8913730059,0.0,15.0055,2.88587300589
 06/14  10:00:00,36.8133009219,2.20982716754,10.6138664574,0.0,3.71167865564,18.077,34.7512198119,0.0,33.0121,1.73911981186
 06/14  11:00:00,39.9327703476,2.20982716754,12.6263224326,0.0,3.71167865564,18.077,43.4004197174,0.0,40.51485,2.88556971743
 06/14  12:00:00,39.7328618626,2.20982716754,13.1612745654,0.0,3.71167865564,18.077,37.7523626132,0.0,36.0132,1.7391626132
 06/14  13:00:00,39.6199610122,2.20982716754,13.3832621741,0.0,3.71167865564,18.077,33.8234123433,0.0,31.51155,2.31186234332
 06/14  14:00:00,34.8950746032,2.20982716754,13.6475203174,0.0,3.71167865564,13.077,22.7461704733,0.0,21.0077,1.73847047326
 06/14  15:00:00,34.5158658453,2.20982716754,13.2723804789,0.0,3.71167865564,13.077,21.2454807886,0.0,19.50715,1.73833078864
 06/14  16:00:00,34.2408050394,2.20982716754,13.0030995712,0.0,3.71167865564,13.077,24.2466821452,0.0,22.50825,1.73843214522
 06/14  17:00:00,39.4470265161,2.20982716754,13.2179823821,0.0,3.71167865564,18.077,27.2485830232,0.0,25.50935,1.73923302322
 06/14  18:00:00,39.0069632631,2.20982716754,12.7966561595,0.0,3.71167865564,18.077,28.3966167554,0.0,25.50935,2.8872667554
 06/14  19:00:00,38.4681287454,2.20982716754,12.0712279115,0.0,3.71167865564,18.077,28.9709879544,0.0,25.50935,3.46163795437
 06/14  20:00:00,33.6627377427,2.20982716754,10.4005015667,0.0,3.71167865564,13.077,24.8215988012,0.0,22.50825,2.31334880123
 06/14  21:00:00,33.3418798294,2.20982716754,9.56079696918,0.0,3.71167865564,13.077,23.8946563795,0.0,21.0077,2.88695637949
 06/14  22:00:00,32.1140713815,2.20982716754,8.47903214981,0.0,3.71167865564,13.077,20.8916354844,0.0,18.0066,2.88503548442
 06/14  23:00:00,32.3117591076,2.20982716754,7.52375385324,0.0,3.71167865564,13.077,4.16624693737,0.0,3.0011,1.16514693737
 06/14  24:00:00,19.8140614848,2.20982716754,5.41645159235,0.0,1.85583932782,5.577,4.16609433556,0.0,3.0011,1.16499433556
 06/15  01:00:00,10.0368130099,0.0,0.0,0.0,0.618613109274,5.0,3.59318956703,0.0,3.0011,0.592089567027
 06/15  02:00:00,10.0456165415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  03:00:00,10.0356962258,0.0,0.0,0.0,0.618613109274,5.0,3.59317825923,0.0,3.0011,0.592078259232
 06/15  04:00:00,10.2278014223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  05:00:00,18.1815745356,2.20982716754,3.87986757621,0.0,1.85583932782,5.577,5.09373415121,0.0,4.50165,0.592084151211
 06/15  06:00:00,29.5483334171,2.20982716754,2.11785307523,0.0,3.71167865564,18.077,14.0974046705,0.0,13.50495,0.59245467052
 06/15  07:00:00,27.1622186835,2.20982716754,1.11390334989,0.0,3.71167865564,18.077,24.4687465924,0.0,21.0077,3.46104659241
 06/15  08:00:00,22.1546531945,2.20982716754,1.09932281328,0.0,3.71167865564,13.077,17.8922962983,0.0,15.0055,2.88679629826
 06/15  09:00:00,22.8737896019,2.20982716754,1.7925770285,0.0,3.71167865564,13.077,17.3184013804,0.0,15.0055,2.31290138037
 06/15  10:00:00,29.7839239351,2.20982716754,3.66159853736,0.0,3.71167865564,18.077,35.3243730438,0.0,33.0121,2.31227304375
 06/15  11:00:00,33.8623139164,2.20982716754,6.60039256089,0.0,3.71167865564,18.077,42.8277648098,0.0,40.51485,2.31291480982
 06/15  12:00:00,35.7934312132,2.20982716754,9.26932815467,0.0,3.71167865564,18.077,38.3255120188,0.0,36.0132,2.31231201877
 06/15  13:00:00,36.7468400808,2.20982716754,10.5356840142,0.0,3.71167865564,18.077,33.2503076594,0.0,31.51155,1.73875765941
 06/15  14:00:00,30.6527785699,2.20982716754,9.4384762318,0.0,3.71167865564,13.077,22.7462232001,0.0,21.0077,1.73852320014
 06/15  15:00:00,30.4212632653,2.20982716754,9.20272814804,0.0,3.71167865564,13.077,21.2455642701,0.0,19.50715,1.73841427013
 06/15  16:00:00,29.966008409,2.20982716754,8.76262828454,0.0,3.71167865564,13.077,24.2467735255,0.0,22.50825,1.73852352553
 06/15  17:00:00,35.6442328197,2.20982716754,9.45635635462,0.0,3.71167865564,18.077,27.821735776,0.0,25.50935,2.31238577597
 06/15  18:00:00,35.6347795344,2.20982716754,9.46531166902,0.0,3.71167865564,18.077,28.3964274613,0.0,25.50935,2.88707746126
 06/15  19:00:00,35.0599480954,2.20982716754,8.74382222542,0.0,3.71167865564,18.077,28.3971448802,0.0,25.50935,2.88779488019
 06/15  20:00:00,30.1848234387,2.20982716754,7.00201367397,0.0,3.71167865564,13.077,25.3949055275,0.0,22.50825,2.88665552754
 06/15  21:00:00,30.000857966,2.20982716754,6.29384746168,0.0,3.71167865564,13.077,23.8947785244,0.0,21.0077,2.88707852436
 06/15  22:00:00,28.6133031155,2.20982716754,5.05385296546,0.0,3.71167865564,13.077,20.3191804678,0.0,18.0066,2.31258046776
 06/15  23:00:00,28.1705533807,2.20982716754,3.46788720445,0.0,3.71167865564,13.077,4.16654048832,0.0,3.0011,1.16544048832
 06/15  24:00:00,16.362778483,2.20982716754,2.04116077701,0.0,1.85583932782,5.577,4.16623562683,0.0,3.0011,1.16513562683
 06/16  01:00:00,9.97440311477,0.0,0.0,0.0,0.618613109274,5.0,3.59319027928,0.0,3.0011,0.592090279284
 06/16  02:00:00,9.98823904769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  03:00:00,9.98719036452,0.0,0.0,0.0,0.618613109274,5.0,3.59319618695,0.0,3.0011,0.592096186949
 06/16  04:00:00,10.825909277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  05:00:00,16.372833224,2.20982716754,1.4829705532,0.0,1.85583932782,5.577,5.09370034707,0.0,4.50165,0.592050347067
 06/16  06:00:00,30.4849243264,2.20982716754,2.72796665638,0.0,3.71167865564,18.077,14.0972772689,0.0,13.50495,0.592327268903
 06/16  07:00:00,30.4439176356,2.20982716754,4.33000396531,0.0,3.71167865564,18.077,24.4693246698,0.0,21.0077,3.46162466975
 06/16  08:00:00,27.3217589266,2.20982716754,6.17759187104,0.0,3.71167865564,13.077,17.8926801328,0.0,15.0055,2.88718013275
 06/16  09:00:00,28.7554583594,2.20982716754,7.58787691651,0.0,3.71167865564,13.077,17.3182080061,0.0,15.0055,2.31270800612
 06/16  10:00:00,35.3505303727,2.20982716754,9.16864820847,0.0,3.71167865564,18.077,35.3244889124,0.0,33.0121,2.31238891242
 06/16  11:00:00,36.7674666998,2.20982716754,9.49346337625,0.0,3.71167865564,18.077,42.8273259619,0.0,40.51485,2.31247596193
 06/16  12:00:00,37.9711607433,2.20982716754,11.446586764,0.0,3.71167865564,18.077,38.3247623669,0.0,36.0132,2.3115623669
 06/16  13:00:00,37.9566085247,2.20982716754,11.7550779802,0.0,3.71167865564,18.077,33.2503155776,0.0,31.51155,1.7387655776
 06/16  14:00:00,30.4996095512,2.20982716754,9.30336400187,0.0,3.71167865564,13.077,22.7461191925,0.0,21.0077,1.73841919246
 06/16  15:00:00,28.7471078458,2.20982716754,7.56311394375,0.0,3.71167865564,13.077,21.2455058109,0.0,19.50715,1.73835581088
 06/16  16:00:00,29.642814544,2.20982716754,8.45504941186,0.0,3.71167865564,13.077,24.2465143903,0.0,22.50825,1.73826439029
 06/16  17:00:00,37.5471166366,2.20982716754,11.3438761614,0.0,3.71167865564,18.077,27.8212037518,0.0,25.50935,2.31185375185
 06/16  18:00:00,37.0451645659,2.20982716754,10.8462926247,0.0,3.71167865564,18.077,28.3963985935,0.0,25.50935,2.88704859346
 06/16  19:00:00,35.555774179,2.20982716754,9.3770615638,0.0,3.71167865564,18.077,28.3971353899,0.0,25.50935,2.88778538993
 06/16  20:00:00,30.4582684506,2.20982716754,7.40468667381,0.0,3.71167865564,13.077,25.394807555,0.0,22.50825,2.88655755502
 06/16  21:00:00,29.8988060043,2.20982716754,6.2870281729,0.0,3.71167865564,13.077,23.8947558614,0.0,21.0077,2.8870558614
 06/16  22:00:00,28.6727623488,2.20982716754,5.08473084538,0.0,3.71167865564,13.077,20.3191437159,0.0,18.0066,2.3125437159
 06/16  23:00:00,28.3214048166,2.20982716754,3.61451891706,0.0,3.71167865564,13.077,4.16651785108,0.0,3.0011,1.16541785108
 06/16  24:00:00,16.3736699742,2.20982716754,2.04971728623,0.0,1.85583932782,5.577,4.16620969415,0.0,3.0011,1.16510969415
 06/17  01:00:00,9.973953862,0.0,0.0,0.0,0.618613109274,5.0,3.59319197527,0.0,3.0011,0.592091975271
 06/17  02:00:00,9.98353949118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  03:00:00,9.97959420446,0.0,0.0,0.0,0.618613109274,5.0,3.59318313334,0.0,3.0011,0.592083133341
 06/17  04:00:00,10.1516604189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  05:00:00,14.7049428666,2.20982716754,0.505680876047,0.0,1.85583932782,5.577,5.0937390176,0.0,4.50165,0.592089017596
 06/17  06:00:00,29.0959668457,2.20982716754,1.67824619423,0.0,3.71167865564,18.077,14.0972622258,0.0,13.50495,0.59231222579
 06/17  07:00:00,29.4110042845,2.20982716754,3.30799318008,0.0,3.71167865564,18.077,22.1726018107,0.0,21.0077,1.16490181069
 06/17  08:00:00,25.9449695806,2.20982716754,4.80798090718,0.0,3.71167865564,13.077,16.1704369705,0.0,15.0055,1.16493697048
 06/17  09:00:00,27.1670605969,2.20982716754,6.0121651989,0.0,3.71167865564,13.077,17.318808377,0.0,15.0055,2.31330837696
 06/17  10:00:00,33.4918331474,2.20982716754,7.32098529913,0.0,3.71167865564,18.077,35.8981694308,0.0,33.0121,2.88606943075
 06/17  11:00:00,36.7240916214,2.20982716754,9.42668051904,0.0,3.71167865564,18.077,42.8281337731,0.0,40.51485,2.31328377314
 06/17  12:00:00,36.6387432065,2.20982716754,10.096859295,0.0,3.71167865564,18.077,38.8998449275,0.0,36.0132,2.88664492749
 06/17  13:00:00,36.4110864559,2.20982716754,10.197777948,0.0,3.71167865564,18.077,33.8244106796,0.0,31.51155,2.31286067964
 06/17  14:00:00,31.2963463696,2.20982716754,10.061862604,0.0,3.71167865564,13.077,23.3193856362,0.0,21.0077,2.31168563625
 06/17  15:00:00,31.7410736314,2.20982716754,10.4983800547,0.0,3.71167865564,13.077,21.2463482738,0.0,19.50715,1.73919827379
 06/17  16:00:00,31.6801073709,2.20982716754,10.4420424314,0.0,3.71167865564,13.077,24.8199552054,0.0,22.50825,2.31170520536
 06/17  17:00:00,37.1591944784,2.20982716754,10.9240035116,0.0,3.71167865564,18.077,27.2484623021,0.0,25.50935,1.73911230207
 06/17  18:00:00,37.1022867636,2.20982716754,10.8761695347,0.0,3.71167865564,18.077,28.3967060759,0.0,25.50935,2.88735607595
 06/17  19:00:00,35.5588845374,2.20982716754,9.16551892896,0.0,3.71167865564,18.077,28.396670752,0.0,25.50935,2.88732075198
 06/17  20:00:00,30.2828628667,2.20982716754,7.06650127819,0.0,3.71167865564,13.077,25.3949385696,0.0,22.50825,2.88668856965
 06/17  21:00:00,29.5344681665,2.20982716754,5.82977371677,0.0,3.71167865564,13.077,23.8947876326,0.0,21.0077,2.88708763258
 06/17  22:00:00,28.2515082117,2.20982716754,4.69548010787,0.0,3.71167865564,13.077,20.3187058878,0.0,18.0066,2.31210588779
