Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  23:00:00,28.1038317955,2.20982716754,3.40243348001,0.0,3.71167865564,13.077,4.73946404987,0.0,3.0011,1.73836404987
 06/17  24:00:00,15.9554281308,2.20982716754,1.64357013316,0.0,1.85583932782,5.577,4.16618535206,0.0,3.0011,1.16508535206
 06/18  01:00:00,9.96328558839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,9.96369686255,0.0,0.0,0.0,0.618613109274,5.0,3.59317307995,0.0,3.0011,0.59207307995
 06/18  03:00:00,9.954812571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,10.1243187468,0.0,0.0,0.0,0.618613109274,5.0,3.59317899463,0.0,3.0011,0.592078994633
 06/18  05:00:00,14.1407406009,2.20982716754,0.0,0.0,1.85583932782,5.577,4.69934081661,0.177690816605,4.50165,0.02
 06/18  06:00:00,27.6602884033,2.20982716754,0.308597319257,0.0,3.71167865564,18.077,14.6697915204,0.0,13.50495,1.16484152045
 06/18  07:00:00,28.1830789334,2.20982716754,2.1036899856,0.0,3.71167865564,18.077,21.6001590092,0.0,21.0077,0.592459009191
 06/18  08:00:00,24.4883913784,2.20982716754,3.3645220145,0.0,3.71167865564,13.077,16.1704378863,0.0,15.0055,1.1649378863
 06/18  09:00:00,26.0447625477,2.20982716754,4.88626078772,0.0,3.71167865564,13.077,16.1704270031,0.0,15.0055,1.16492700313
 06/18  10:00:00,32.6255749721,2.20982716754,6.44775027148,0.0,3.71167865564,18.077,35.325457291,0.0,33.0121,2.31335729105
 06/18  11:00:00,34.9332502011,2.20982716754,7.64704258515,0.0,3.71167865564,18.077,43.4014277315,0.0,40.51485,2.88657773152
 06/18  12:00:00,34.950253986,2.20982716754,8.4080813745,0.0,3.71167865564,18.077,38.3255334874,0.0,36.0132,2.31233348742
 06/18  13:00:00,34.8631104869,2.20982716754,8.64706750308,0.0,3.71167865564,18.077,33.2505128631,0.0,31.51155,1.73896286313
 06/18  14:00:00,29.3038842016,2.20982716754,8.08100401404,0.0,3.71167865564,13.077,22.7459406791,0.0,21.0077,1.73824067912
 06/18  15:00:00,29.3577308966,2.20982716754,8.13195581886,0.0,3.71167865564,13.077,21.2451093105,0.0,19.50715,1.73795931055
 06/18  16:00:00,29.0820339604,2.20982716754,7.86476533323,0.0,3.71167865564,13.077,24.2467846495,0.0,22.50825,1.73853464954
 06/18  17:00:00,34.3493057773,2.20982716754,8.14193363419,0.0,3.71167865564,18.077,27.8216380311,0.0,25.50935,2.31228803106
 06/18  18:00:00,34.1708530222,2.20982716754,8.0346492055,0.0,3.71167865564,18.077,27.8225102556,0.0,25.50935,2.3131602556
 06/18  19:00:00,33.518522313,2.20982716754,7.20722117036,0.0,3.71167865564,18.077,28.396038887,0.0,25.50935,2.88668888696
 06/18  20:00:00,28.3281132593,2.20982716754,5.16365283709,0.0,3.71167865564,13.077,24.8205819198,0.0,22.50825,2.31233191983
 06/18  21:00:00,27.3143412522,2.20982716754,3.64348635196,0.0,3.71167865564,13.077,23.3209323606,0.0,21.0077,2.31323236059
 06/18  22:00:00,26.0518518851,2.20982716754,2.52814946271,0.0,3.71167865564,13.077,20.3186201377,0.0,18.0066,2.31202013773
 06/18  23:00:00,26.3190858187,2.20982716754,1.66893078405,0.0,3.71167865564,13.077,4.16620205719,0.0,3.0011,1.16510205719
 06/18  24:00:00,14.6627916313,2.20982716754,0.416926066553,0.0,1.85583932782,5.577,4.73909862659,0.0,3.0011,1.73799862659
 06/19  01:00:00,9.9180321625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  02:00:00,9.93454238314,0.0,0.0,0.0,0.618613109274,5.0,3.59318887966,0.0,3.0011,0.592088879657
 06/19  03:00:00,9.94023362583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  04:00:00,10.1198155993,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  05:00:00,14.1624556329,2.20982716754,0.0,0.0,1.85583932782,5.577,5.22715357558,0.133408819214,4.50165,0.592094756369
 06/19  06:00:00,28.4258242602,2.20982716754,1.04088245696,0.0,3.71167865564,18.077,14.6698458074,0.0,13.50495,1.16489580739
 06/19  07:00:00,28.5479600128,2.20982716754,2.46215619693,0.0,3.71167865564,18.077,23.8953444825,0.0,21.0077,2.88764448248
 06/19  08:00:00,25.1447500668,2.20982716754,4.01524135657,0.0,3.71167865564,13.077,17.8928373756,0.0,15.0055,2.88733737561
 06/19  09:00:00,27.1373012179,2.20982716754,5.96944290415,0.0,3.71167865564,13.077,17.3183698214,0.0,15.0055,2.31286982138
 06/19  10:00:00,34.0777421892,2.20982716754,7.8899863879,0.0,3.71167865564,18.077,35.3243546732,0.0,33.0121,2.31225467317
 06/19  11:00:00,36.8533047467,2.20982716754,9.55959921469,0.0,3.71167865564,18.077,42.8273730818,0.0,40.51485,2.31252308182
 06/19  12:00:00,37.3563886639,2.20982716754,10.8063726531,0.0,3.71167865564,18.077,38.325531077,0.0,36.0132,2.31233107697
 06/19  13:00:00,37.2834696901,2.20982716754,11.0560943461,0.0,3.71167865564,18.077,33.2502989186,0.0,31.51155,1.7387489186
 06/19  14:00:00,30.3605069316,2.20982716754,9.13944575097,0.0,3.71167865564,13.077,22.7456261178,0.0,21.0077,1.73792611778
 06/19  15:00:00,30.110094685,2.20982716754,8.88783587598,0.0,3.71167865564,13.077,21.2452995554,0.0,19.50715,1.73814955543
 06/19  16:00:00,30.5993227446,2.20982716754,9.37574571417,0.0,3.71167865564,13.077,24.2467469426,0.0,22.50825,1.73849694259
 06/19  17:00:00,36.5096704715,2.20982716754,10.2927605133,0.0,3.71167865564,18.077,27.8216540757,0.0,25.50935,2.31230407569
 06/19  18:00:00,36.0121528077,2.20982716754,9.81200012832,0.0,3.71167865564,18.077,27.900763628,0.0,25.50935,2.39141362804
 06/19  19:00:00,34.7659341949,2.20982716754,8.4037271256,0.0,3.71167865564,18.077,28.8930628743,0.0,25.50935,3.38371287432
 06/19  20:00:00,28.8898051259,2.20982716754,5.71738737217,0.0,3.71167865564,13.077,24.8215211922,0.0,22.50825,2.31327119217
 06/19  21:00:00,27.6320899054,2.20982716754,3.95670209802,0.0,3.71167865564,13.077,23.8947253343,0.0,21.0077,2.8870253343
 06/19  22:00:00,26.1968636897,2.20982716754,2.66946428882,0.0,3.71167865564,13.077,20.8925059993,0.0,18.0066,2.88590599931
 06/19  23:00:00,26.6060287476,2.20982716754,1.93885457666,0.0,3.71167865564,13.077,4.16651749221,0.0,3.0011,1.16541749221
 06/19  24:00:00,15.1764800239,2.20982716754,0.904846691756,0.0,1.85583932782,5.577,4.16602943271,0.0,3.0011,1.16492943271
 06/20  01:00:00,9.93736407815,0.0,0.0,0.0,0.618613109274,5.0,3.59318274737,0.0,3.0011,0.592082747369
 06/20  02:00:00,9.95719948167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,9.95335343324,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  04:00:00,10.7497434388,0.0,0.0,0.0,0.618613109274,5.0,3.59318863381,0.0,3.0011,0.592088633808
 06/20  05:00:00,14.7789005782,2.20982716754,0.0,0.0,1.85583932782,5.577,4.66544225187,0.14379225187,4.50165,0.02
 06/20  06:00:00,28.2438222032,2.20982716754,0.588822435889,0.0,3.71167865564,18.077,14.6697254028,0.0,13.50495,1.16477540278
 06/20  07:00:00,28.4529940059,2.20982716754,2.37016920388,0.0,3.71167865564,18.077,23.8953592183,0.0,21.0077,2.88765921832
 06/20  08:00:00,25.0849576708,2.20982716754,3.95789602535,0.0,3.71167865564,13.077,17.8928651614,0.0,15.0055,2.88736516141
 06/20  09:00:00,27.0785768214,2.20982716754,5.91822176955,0.0,3.71167865564,13.077,17.8914727545,0.0,15.0055,2.8859727545
 06/20  10:00:00,33.652001251,2.20982716754,7.48101985942,0.0,3.71167865564,18.077,34.7513453395,0.0,33.0121,1.73924533946
 06/20  11:00:00,37.5253664183,2.20982716754,10.2224429983,0.0,3.71167865564,18.077,42.8276393638,0.0,40.51485,2.31278936376
 06/20  12:00:00,38.6428127765,2.20982716754,12.0727856056,0.0,3.71167865564,18.077,38.3254295472,0.0,36.0132,2.3122295472
 06/20  13:00:00,35.6600705336,2.20982716754,9.4812569453,0.0,3.71167865564,18.077,33.2503975173,0.0,31.51155,1.7388475173
 06/20  14:00:00,26.9104789723,2.20982716754,5.7715312616,0.0,3.71167865564,13.077,22.746173135,0.0,21.0077,1.73847313498
 06/20  15:00:00,26.6940458507,2.20982716754,5.54666830469,0.0,3.71167865564,13.077,21.2454425044,0.0,19.50715,1.73829250442
 06/20  16:00:00,27.1412926269,2.20982716754,5.98582612361,0.0,3.71167865564,13.077,24.2464118845,0.0,22.50825,1.7381618845
 06/20  17:00:00,34.1081881757,2.20982716754,7.94360751034,0.0,3.71167865564,18.077,27.8209427974,0.0,25.50935,2.31159279743
 06/20  18:00:00,34.7905073281,2.20982716754,8.62049616641,0.0,3.71167865564,18.077,28.3957787363,0.0,25.50935,2.88642873629
 06/20  19:00:00,34.7909967029,2.20982716754,8.62519986958,0.0,3.71167865564,18.077,28.396742264,0.0,25.50935,2.88739226401
 06/20  20:00:00,30.2074307662,2.20982716754,7.16118912479,0.0,3.71167865564,13.077,25.3946345925,0.0,22.50825,2.88638459255
 06/20  21:00:00,29.4234295718,2.20982716754,5.85349089261,0.0,3.71167865564,13.077,23.8944819602,0.0,21.0077,2.88678196024
 06/20  22:00:00,28.0765185022,2.20982716754,4.52021093031,0.0,3.71167865564,13.077,20.3190858561,0.0,18.0066,2.31248585607
 06/20  23:00:00,27.9284389507,2.20982716754,3.22783931637,0.0,3.71167865564,13.077,4.16632553765,0.0,3.0011,1.16522553765
 06/20  24:00:00,16.2616235425,2.20982716754,1.94293904684,0.0,1.85583932782,5.577,4.16615064487,0.0,3.0011,1.16505064487
 06/21  01:00:00,9.97801726657,0.0,0.0,0.0,0.618613109274,5.0,3.59319152983,0.0,3.0011,0.592091529835
 06/21  02:00:00,9.99445178842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  03:00:00,9.98384766624,0.0,0.0,0.0,0.618613109274,5.0,3.59315311473,0.0,3.0011,0.592053114725
 06/21  04:00:00,10.150457935,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,14.7142533119,2.20982716754,0.513942463466,0.0,1.85583932782,5.577,5.09370904669,0.0,4.50165,0.592059046694
 06/21  06:00:00,29.2536832359,2.20982716754,1.8332745038,0.0,3.71167865564,18.077,14.0974203688,0.0,13.50495,0.592470368814
 06/21  07:00:00,29.618445316,2.20982716754,3.51545747406,0.0,3.71167865564,18.077,24.4689419255,0.0,21.0077,3.46124192546
 06/21  08:00:00,26.3164180402,2.20982716754,5.17937011834,0.0,3.71167865564,13.077,17.8928615736,0.0,15.0055,2.88736157359
 06/21  09:00:00,28.205655444,2.20982716754,7.0361337681,0.0,3.71167865564,13.077,17.3183400839,0.0,15.0055,2.31284008394
 06/21  10:00:00,34.8124044321,2.20982716754,8.62835515322,0.0,3.71167865564,18.077,34.7512587203,0.0,33.0121,1.73915872034
 06/21  11:00:00,37.9254231623,2.20982716754,10.6155121197,0.0,3.71167865564,18.077,43.4008912205,0.0,40.51485,2.88604122048
 06/21  12:00:00,38.9144076412,2.20982716754,12.3374036945,0.0,3.71167865564,18.077,37.7523819171,0.0,36.0132,1.73918191713
 06/21  13:00:00,38.8205256633,2.20982716754,12.5886393664,0.0,3.71167865564,18.077,33.823212339,0.0,31.51155,2.31166233899
 06/21  14:00:00,32.4930191103,2.20982716754,11.2592739201,0.0,3.71167865564,13.077,22.7458236349,0.0,21.0077,1.73812363485
 06/21  15:00:00,30.9681431519,2.20982716754,9.74550274715,0.0,3.71167865564,13.077,20.6724900695,0.0,19.50715,1.16534006948
 06/21  16:00:00,31.3366966371,2.20982716754,10.112610589,0.0,3.71167865564,13.077,24.2467067693,0.0,22.50825,1.73845676929
 06/21  17:00:00,38.358815534,2.20982716754,12.1289592045,0.0,3.71167865564,18.077,27.8215440884,0.0,25.50935,2.31219408839
 06/21  18:00:00,37.824430628,2.20982716754,11.6088224024,0.0,3.71167865564,18.077,28.3966425761,0.0,25.50935,2.88729257609
 06/21  19:00:00,36.7862199007,2.20982716754,10.392362646,0.0,3.71167865564,18.077,28.3970301473,0.0,25.50935,2.88768014727
 06/21  20:00:00,31.4504391637,2.20982716754,8.2029690925,0.0,3.71167865564,13.077,25.3948272669,0.0,22.50825,2.88657726686
 06/21  21:00:00,30.8009340339,2.20982716754,7.07002640778,0.0,3.71167865564,13.077,23.8948476775,0.0,21.0077,2.8871476775
 06/21  22:00:00,29.4979947732,2.20982716754,5.928362931,0.0,3.71167865564,13.077,20.3193603355,0.0,18.0066,2.31276033554
 06/21  23:00:00,29.1462673189,2.20982716754,4.43191689625,0.0,3.71167865564,13.077,4.16642019533,0.0,3.0011,1.16532019533
 06/21  24:00:00,16.8019940093,2.20982716754,2.46410351617,0.0,1.85583932782,5.577,4.16623997343,0.0,3.0011,1.16513997343
 06/22  01:00:00,9.98208067619,0.0,0.0,0.0,0.618613109274,5.0,3.59319137136,0.0,3.0011,0.592091371364
 06/22  02:00:00,10.0011798897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.97781566734,0.0,0.0,0.0,0.618613109274,5.0,3.59314554175,0.0,3.0011,0.592045541754
 06/22  04:00:00,10.1396217625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  05:00:00,14.4193779243,2.20982716754,0.237686425746,0.0,1.85583932782,5.577,5.09370148458,0.0,4.50165,0.592051484578
 06/22  06:00:00,28.778215357,2.20982716754,1.38005094314,0.0,3.71167865564,18.077,14.0972697528,0.0,13.50495,0.592319752789
 06/22  07:00:00,28.3253966425,2.20982716754,2.24603306989,0.0,3.71167865564,18.077,24.4685664102,0.0,21.0077,3.46086641016
 06/22  08:00:00,23.5614691225,2.20982716754,2.46814497572,0.0,3.71167865564,13.077,17.8924292124,0.0,15.0055,2.88692921239
 06/22  09:00:00,24.1479505304,2.20982716754,3.03613668082,0.0,3.71167865564,13.077,17.3183144876,0.0,15.0055,2.31281448759
 06/22  10:00:00,31.8379415463,2.20982716754,5.69109202969,0.0,3.71167865564,18.077,35.3243939927,0.0,33.0121,2.31229399273
 06/22  11:00:00,35.5462146004,2.20982716754,8.26253379961,0.0,3.71167865564,18.077,42.8276800559,0.0,40.51485,2.31283005589
 06/22  12:00:00,37.0506334033,2.20982716754,10.4962162264,0.0,3.71167865564,18.077,37.7524306901,0.0,36.0132,1.73923069006
 06/22  13:00:00,36.7742524896,2.20982716754,10.550781091,0.0,3.71167865564,18.077,33.8231993624,0.0,31.51155,2.31164936239
 06/22  14:00:00,30.6520673504,2.20982716754,9.41462883146,0.0,3.71167865564,13.077,22.7460241292,0.0,21.0077,1.73832412918
 06/22  15:00:00,30.5432671479,2.20982716754,9.29609206592,0.0,3.71167865564,13.077,20.6726737899,0.0,19.50715,1.16552378986
 06/22  16:00:00,31.0195866358,2.20982716754,9.77179379126,0.0,3.71167865564,13.077,24.2466853998,0.0,22.50825,1.73843539981
 06/22  17:00:00,36.3226839217,2.20982716754,10.1007685681,0.0,3.71167865564,18.077,27.8216905272,0.0,25.50935,2.31234052716
 06/22  18:00:00,35.2927891885,2.20982716754,9.10460852171,0.0,3.71167865564,18.077,28.3966369649,0.0,25.50935,2.88728696494
 06/22  19:00:00,35.2353434908,2.20982716754,8.8969376684,0.0,3.71167865564,18.077,28.3972232328,0.0,25.50935,2.88787323279
 06/22  20:00:00,30.7339668639,2.20982716754,7.5364671501,0.0,3.71167865564,13.077,25.3947602532,0.0,22.50825,2.88651025317
 06/22  21:00:00,30.3311256591,2.20982716754,6.61668036684,0.0,3.71167865564,13.077,23.8945448899,0.0,21.0077,2.88684488988
 06/22  22:00:00,29.4089142248,2.20982716754,5.83750579497,0.0,3.71167865564,13.077,20.3191756708,0.0,18.0066,2.31257567082
 06/22  23:00:00,29.0966316982,2.20982716754,4.38363305531,0.0,3.71167865564,13.077,4.1665086687,0.0,3.0011,1.1654086687
 06/22  24:00:00,16.8166906916,2.20982716754,2.47292829269,0.0,1.85583932782,5.577,4.16618125282,0.0,3.0011,1.16508125282
 06/23  01:00:00,9.99714064761,0.0,0.0,0.0,0.618613109274,5.0,3.5931914166,0.0,3.0011,0.592091416598
 06/23  02:00:00,10.0138082461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  03:00:00,10.0094075982,0.0,0.0,0.0,0.618613109274,5.0,3.59316779949,0.0,3.0011,0.592067799486
 06/23  04:00:00,10.8527701521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,16.8156284656,2.20982716754,1.90568209292,0.0,1.85583932782,5.577,5.09372370687,0.0,4.50165,0.592073706866
 06/23  06:00:00,30.868145894,2.20982716754,3.09777310741,0.0,3.71167865564,18.077,14.0972380133,0.0,13.50495,0.592288013339
 06/23  07:00:00,30.7867049503,2.20982716754,4.66500617688,0.0,3.71167865564,18.077,24.4687582773,0.0,21.0077,3.4610582773
 06/23  08:00:00,26.5412143166,2.20982716754,5.39573579211,0.0,3.71167865564,13.077,17.8927088297,0.0,15.0055,2.88720882966
 06/23  09:00:00,27.677421463,2.20982716754,6.50696960665,0.0,3.71167865564,13.077,17.3183265164,0.0,15.0055,2.31282651644
 06/23  10:00:00,34.5940285947,2.20982716754,8.40112086383,0.0,3.71167865564,18.077,34.7513699347,0.0,33.0121,1.7392699347
 06/23  11:00:00,38.1782880188,2.20982716754,10.8665596817,0.0,3.71167865564,18.077,43.4008186742,0.0,40.51485,2.8859686742
 06/23  12:00:00,38.8853167691,2.20982716754,12.3181792578,0.0,3.71167865564,18.077,37.7523203939,0.0,36.0132,1.73912039392
 06/23  13:00:00,38.8788840287,2.20982716754,12.6438046204,0.0,3.71167865564,18.077,33.2498308698,0.0,31.51155,1.73828086979
 06/23  14:00:00,32.1732950253,2.20982716754,10.9353175725,0.0,3.71167865564,13.077,22.7460449563,0.0,21.0077,1.73834495628
 06/23  15:00:00,31.9652142068,2.20982716754,10.7253041355,0.0,3.71167865564,13.077,21.2453392652,0.0,19.50715,1.73818926519
 06/23  16:00:00,31.2325066842,2.20982716754,10.0155779501,0.0,3.71167865564,13.077,24.2467465432,0.0,22.50825,1.73849654323
 06/23  17:00:00,35.8437542182,2.20982716754,9.653102427,0.0,3.71167865564,18.077,27.8216756435,0.0,25.50935,2.31232564347
 06/23  18:00:00,36.0488821253,2.20982716754,9.86424125509,0.0,3.71167865564,18.077,28.3964909601,0.0,25.50935,2.88714096008
 06/23  19:00:00,35.9694881693,2.20982716754,9.79342013032,0.0,3.71167865564,18.077,28.3971004944,0.0,25.50935,2.88775049439
 06/23  20:00:00,31.442276455,2.20982716754,8.38398224347,0.0,3.71167865564,13.077,25.3946981116,0.0,22.50825,2.88644811157
 06/23  21:00:00,31.1306170835,2.20982716754,7.54614699557,0.0,3.71167865564,13.077,23.8944407694,0.0,21.0077,2.88674076944
 06/23  22:00:00,29.8528693349,2.20982716754,6.28063503989,0.0,3.71167865564,13.077,20.318772561,0.0,18.0066,2.31217256103
 06/23  23:00:00,29.4906074078,2.20982716754,4.76921583273,0.0,3.71167865564,13.077,4.1661581702,0.0,3.0011,1.1650581702
 06/23  24:00:00,16.9924709042,2.20982716754,2.64519742085,0.0,1.85583932782,5.577,4.16597354734,0.0,3.0011,1.16487354734
 06/24  01:00:00,9.9978963092,0.0,0.0,0.0,0.618613109274,5.0,3.59316305964,0.0,3.0011,0.592063059641
 06/24  02:00:00,10.0148311078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  03:00:00,10.0098916439,0.0,0.0,0.0,0.618613109274,5.0,3.59316897736,0.0,3.0011,0.59206897736
 06/24  04:00:00,10.1905692477,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  05:00:00,16.3508995586,2.20982716754,2.09617013036,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/24  06:00:00,30.4671885434,2.20982716754,3.00896629494,0.0,3.71167865564,18.077,14.6697788223,0.0,13.50495,1.16482882228
 06/24  07:00:00,29.7625288204,2.20982716754,3.64995030266,0.0,3.71167865564,18.077,22.17241316,0.0,21.0077,1.16471316001
 06/24  08:00:00,24.3981063465,2.20982716754,3.28573009101,0.0,3.71167865564,13.077,15.5978376454,0.0,15.0055,0.592337645442
 06/24  09:00:00,23.9853392394,2.20982716754,2.88311950972,0.0,3.71167865564,13.077,17.8909193156,0.0,15.0055,2.88541931564
 06/24  10:00:00,29.76612138,2.20982716754,3.65985521278,0.0,3.71167865564,18.077,35.3243198463,0.0,33.0121,2.31221984634
 06/24  11:00:00,33.1626766986,2.20982716754,5.94254887668,0.0,3.71167865564,18.077,43.4012630964,0.0,40.51485,2.88641309641
 06/24  12:00:00,34.1203291035,2.20982716754,7.66560363491,0.0,3.71167865564,18.077,38.3265416593,0.0,36.0132,2.31334165935
 06/24  13:00:00,35.1324522133,2.20982716754,8.96448847137,0.0,3.71167865564,18.077,33.8243005974,0.0,31.51155,2.31275059744
 06/24  14:00:00,29.8024750263,2.20982716754,8.61960482771,0.0,3.71167865564,13.077,23.3196960504,0.0,21.0077,2.31199605035
 06/24  15:00:00,29.3922388086,2.20982716754,8.20237908276,0.0,3.71167865564,13.077,21.8185677564,0.0,19.50715,2.31141775644
 06/24  16:00:00,29.5832146898,2.20982716754,8.39527089311,0.0,3.71167865564,13.077,24.247071014,0.0,22.50825,1.73882101396
 06/24  17:00:00,34.3996122529,2.20982716754,8.23224092831,0.0,3.71167865564,18.077,27.821554053,0.0,25.50935,2.31220405299
 06/24  18:00:00,34.8663760409,2.20982716754,8.70545072891,0.0,3.71167865564,18.077,27.8226723981,0.0,25.50935,2.31332239807
 06/24  19:00:00,34.7638608288,2.20982716754,8.40130754106,0.0,3.71167865564,18.077,28.3962347183,0.0,25.50935,2.88688471829
 06/24  20:00:00,29.5099976173,2.20982716754,6.2814433519,0.0,3.71167865564,13.077,25.3947637077,0.0,22.50825,2.88651370774
 06/24  21:00:00,28.4797629009,2.20982716754,4.74386875354,0.0,3.71167865564,13.077,23.8946355364,0.0,21.0077,2.88693553637
 06/24  22:00:00,26.8509578019,2.20982716754,3.27846415524,0.0,3.71167865564,13.077,19.7454683201,0.0,18.0066,1.73886832015
 06/24  23:00:00,27.1044294967,2.20982716754,2.42501854322,0.0,3.71167865564,13.077,4.73934835285,0.0,3.0011,1.73824835285
 06/24  24:00:00,15.5317496953,2.20982716754,1.24282578012,0.0,1.85583932782,5.577,4.16615072549,0.0,3.0011,1.16505072549
 06/25  01:00:00,9.9555138407,0.0,0.0,0.0,0.618613109274,5.0,3.59318973216,0.0,3.0011,0.592089732163
 06/25  02:00:00,9.9679151114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  03:00:00,9.96448030462,0.0,0.0,0.0,0.618613109274,5.0,3.59315254343,0.0,3.0011,0.592052543433
 06/25  04:00:00,10.1366964869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  05:00:00,14.5150806528,2.20982716754,0.323885523014,0.0,1.85583932782,5.577,5.09370847631,0.0,4.50165,0.592058476311
 06/25  06:00:00,28.7544238165,2.20982716754,1.34723600978,0.0,3.71167865564,18.077,14.0974130908,0.0,13.50495,0.592463090807
 06/25  07:00:00,28.5942201087,2.20982716754,2.50471200554,0.0,3.71167865564,18.077,22.1726033388,0.0,21.0077,1.1649033388
 06/25  08:00:00,24.2833219101,2.20982716754,3.1681647042,0.0,3.71167865564,13.077,16.1704184769,0.0,15.0055,1.16491847691
 06/25  09:00:00,25.7124810011,2.20982716754,4.57140579863,0.0,3.71167865564,13.077,15.5979612097,0.0,15.0055,0.592461209658
 06/25  10:00:00,33.1944422297,2.20982716754,7.03139864484,0.0,3.71167865564,18.077,35.8986434417,0.0,33.0121,2.88654344168
 06/25  11:00:00,36.5197753474,2.20982716754,9.23530294355,0.0,3.71167865564,18.077,42.8281387067,0.0,40.51485,2.31328870671
 06/25  12:00:00,36.6525974091,2.20982716754,10.1185874848,0.0,3.71167865564,18.077,38.3251426827,0.0,36.0132,2.31194268266
 06/25  13:00:00,36.4478789557,2.20982716754,10.2384384615,0.0,3.71167865564,18.077,33.8236529351,0.0,31.51155,2.31210293513
 06/25  14:00:00,30.5945372465,2.20982716754,9.37990756065,0.0,3.71167865564,13.077,22.7459058196,0.0,21.0077,1.73820581956
 06/25  15:00:00,31.1945820424,2.20982716754,9.96666393441,0.0,3.71167865564,13.077,20.6727301811,0.0,19.50715,1.16558018109
 06/25  16:00:00,31.0702559705,2.20982716754,9.8473497066,0.0,3.71167865564,13.077,24.246705586,0.0,22.50825,1.73845558598
 06/25  17:00:00,36.3745432588,2.20982716754,10.1643253755,0.0,3.71167865564,18.077,27.8211522951,0.0,25.50935,2.31180229509
 06/25  18:00:00,36.4957092688,2.20982716754,10.2931006628,0.0,3.71167865564,18.077,27.8224914053,0.0,25.50935,2.31314140527
 06/25  19:00:00,35.8457125011,2.20982716754,9.46137728942,0.0,3.71167865564,18.077,28.39598596,0.0,25.50935,2.88663595999
 06/25  20:00:00,30.5888186095,2.20982716754,7.36953335414,0.0,3.71167865564,13.077,24.8205419796,0.0,22.50825,2.3122919796
 06/25  21:00:00,30.0229187533,2.20982716754,6.31473356145,0.0,3.71167865564,13.077,23.3208770812,0.0,21.0077,2.31317708117
 06/25  22:00:00,28.7681815745,2.20982716754,5.20603503967,0.0,3.71167865564,13.077,20.3186887854,0.0,18.0066,2.31208878535
 06/25  23:00:00,28.4056982178,2.20982716754,3.69920273873,0.0,3.71167865564,13.077,4.16616576269,0.0,3.0011,1.16506576269
 06/25  24:00:00,16.4168295072,2.20982716754,2.09121801625,0.0,1.85583932782,5.577,4.16638213995,0.0,3.0011,1.16528213995
 06/26  01:00:00,9.97534208497,0.0,0.0,0.0,0.618613109274,5.0,3.59318557989,0.0,3.0011,0.592085579887
 06/26  02:00:00,9.98513335707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  03:00:00,9.98564589866,0.0,0.0,0.0,0.618613109274,5.0,3.59319147827,0.0,3.0011,0.592091478266
 06/26  04:00:00,10.1631061304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  05:00:00,15.1460504822,2.20982716754,0.932298438922,0.0,1.85583932782,5.577,5.09369561423,0.0,4.50165,0.592045614231
 06/26  06:00:00,29.6822582827,2.20982716754,2.25045173057,0.0,3.71167865564,18.077,14.0973984086,0.0,13.50495,0.592448408605
 06/26  07:00:00,30.2206545291,2.20982716754,4.10972001746,0.0,3.71167865564,18.077,24.4687265052,0.0,21.0077,3.46102650523
 06/26  08:00:00,27.1571620126,2.20982716754,6.01310289528,0.0,3.71167865564,13.077,17.3192467374,0.0,15.0055,2.31374673742
 06/26  09:00:00,29.4677816905,2.20982716754,8.28616839837,0.0,3.71167865564,13.077,17.8914217313,0.0,15.0055,2.88592173134
 06/26  10:00:00,36.0028723595,2.20982716754,9.80309922766,0.0,3.71167865564,18.077,34.7512218724,0.0,33.0121,1.73912187237
 06/26  11:00:00,37.8206549931,2.20982716754,10.5391794536,0.0,3.71167865564,18.077,42.8272679946,0.0,40.51485,2.31241799463
 06/26  12:00:00,35.4302840656,2.20982716754,8.92981136022,0.0,3.71167865564,18.077,38.3251271258,0.0,36.0132,2.31192712576
 06/26  13:00:00,33.429908755,2.20982716754,7.27363831668,0.0,3.71167865564,18.077,33.2502714323,0.0,31.51155,1.73872143231
 06/26  14:00:00,29.5531400166,2.20982716754,8.36146372506,0.0,3.71167865564,13.077,22.7459930438,0.0,21.0077,1.73829304378
 06/26  15:00:00,31.1627773613,2.20982716754,9.94291382987,0.0,3.71167865564,13.077,21.2454985761,0.0,19.50715,1.73834857609
 06/26  16:00:00,31.3890109683,2.20982716754,10.1666914728,0.0,3.71167865564,13.077,24.2466850068,0.0,22.50825,1.73843500682
 06/26  17:00:00,37.3574080308,2.20982716754,11.1444040282,0.0,3.71167865564,18.077,27.8212545123,0.0,25.50935,2.3119045123
 06/26  18:00:00,36.8337468545,2.20982716754,10.6352456069,0.0,3.71167865564,18.077,27.8228382128,0.0,25.50935,2.31348821285
 06/26  19:00:00,36.2748828929,2.20982716754,9.88739184234,0.0,3.71167865564,18.077,28.9706861442,0.0,25.50935,3.4613361442
 06/26  20:00:00,31.1857250504,2.20982716754,7.93825060476,0.0,3.71167865564,13.077,24.8213431679,0.0,22.50825,2.31309316792
 06/26  21:00:00,30.3831054815,2.20982716754,6.6407810829,0.0,3.71167865564,13.077,23.894728162,0.0,21.0077,2.88702816195
 06/26  22:00:00,28.7924830531,2.20982716754,5.22852470573,0.0,3.71167865564,13.077,20.3187617888,0.0,18.0066,2.31216178885
 06/26  23:00:00,28.3355718639,2.20982716754,3.62871024821,0.0,3.71167865564,13.077,4.73896738305,0.0,3.0011,1.73786738305
 06/26  24:00:00,16.5028304775,2.20982716754,2.17283225895,0.0,1.85583932782,5.577,4.16597292718,0.0,3.0011,1.16487292718
 06/27  01:00:00,9.98169006135,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  02:00:00,9.9959519562,0.0,0.0,0.0,0.618613109274,5.0,3.59318327459,0.0,3.0011,0.592083274595
 06/27  03:00:00,9.99046288505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  04:00:00,10.8362860473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  05:00:00,16.0444043463,2.20982716754,1.16883646779,0.0,1.85583932782,5.577,5.0937391602,0.0,4.50165,0.592089160196
 06/27  06:00:00,29.9613293458,2.20982716754,2.22170396089,0.0,3.71167865564,18.077,14.6698063233,0.0,13.50495,1.16485632335
 06/27  07:00:00,30.4568241896,2.20982716754,4.34061204303,0.0,3.71167865564,18.077,23.8952621452,0.0,21.0077,2.88756214521
 06/27  08:00:00,27.2905606005,2.20982716754,6.14351620424,0.0,3.71167865564,13.077,17.8927314895,0.0,15.0055,2.88723148948
 06/27  09:00:00,28.5999911312,2.20982716754,7.4237295962,0.0,3.71167865564,13.077,17.3182738376,0.0,15.0055,2.31277383757
 06/27  10:00:00,35.3950174449,2.20982716754,9.1945826437,0.0,3.71167865564,18.077,34.7513030957,0.0,33.0121,1.73920309568
 06/27  11:00:00,38.4433925278,2.20982716754,11.1246605792,0.0,3.71167865564,18.077,43.4005741964,0.0,40.51485,2.8857241964
 06/27  12:00:00,38.880793116,2.20982716754,12.2998456894,0.0,3.71167865564,18.077,37.7523557071,0.0,36.0132,1.73915570709
 06/27  13:00:00,38.1320583044,2.20982716754,11.8881288138,0.0,3.71167865564,18.077,33.6748630315,0.0,31.51155,2.16331303152
 06/27  14:00:00,31.4006283459,2.20982716754,10.156412572,0.0,3.71167865564,13.077,22.3212684223,0.0,21.0077,1.31356842229
 06/27  15:00:00,31.1981892039,2.20982716754,9.9609473579,0.0,3.71167865564,13.077,21.245109137,0.0,19.50715,1.73795913701
 06/27  16:00:00,31.1340974052,2.20982716754,9.89896010344,0.0,3.71167865564,13.077,24.2465836067,0.0,22.50825,1.73833360674
 06/27  17:00:00,36.8547207491,2.20982716754,10.6326622024,0.0,3.71167865564,18.077,27.8216273283,0.0,25.50935,2.31227732828
 06/27  18:00:00,36.3717673167,2.20982716754,10.166306526,0.0,3.71167865564,18.077,28.3964558919,0.0,25.50935,2.88710589185
 06/27  19:00:00,35.799456303,2.20982716754,9.60918616825,0.0,3.71167865564,18.077,28.3970206465,0.0,25.50935,2.8876706465
 06/27  20:00:00,31.3137564716,2.20982716754,8.26376667988,0.0,3.71167865564,13.077,24.8214255319,0.0,22.50825,2.31317553186
 06/27  21:00:00,30.5506548691,2.20982716754,6.97310481317,0.0,3.71167865564,13.077,23.8947621854,0.0,21.0077,2.88706218545
 06/27  22:00:00,28.9543295634,2.20982716754,5.39071392026,0.0,3.71167865564,13.077,20.31911667,0.0,18.0066,2.31251666999
 06/27  23:00:00,28.2707320665,2.20982716754,3.56990735068,0.0,3.71167865564,13.077,4.73908304729,0.0,3.0011,1.73798304729
 06/27  24:00:00,16.3680624543,2.20982716754,2.04677771151,0.0,1.85583932782,5.577,4.16614112684,0.0,3.0011,1.16504112684
 06/28  01:00:00,9.98012818205,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,9.99288135652,0.0,0.0,0.0,0.618613109274,5.0,3.59316323507,0.0,3.0011,0.59206323507
 06/28  03:00:00,9.98976282156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  04:00:00,10.1647822028,0.0,0.0,0.0,0.618613109274,5.0,3.59316915251,0.0,3.0011,0.59206915251
 06/28  05:00:00,15.3195085986,2.20982716754,1.09934387595,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/28  06:00:00,29.5171793828,2.20982716754,2.08796014289,0.0,3.71167865564,18.077,14.6697784731,0.0,13.50495,1.1648284731
 06/28  07:00:00,30.1962914958,2.20982716754,4.08378307958,0.0,3.71167865564,18.077,23.895408637,0.0,21.0077,2.88770863695
 06/28  08:00:00,27.417629867,2.20982716754,6.26199270704,0.0,3.71167865564,13.077,17.8926462166,0.0,15.0055,2.8871462166
 06/28  09:00:00,28.913061532,2.20982716754,7.72225826387,0.0,3.71167865564,13.077,17.3182093837,0.0,15.0055,2.31270938374
 06/28  10:00:00,35.3067977129,2.20982716754,9.0963827567,0.0,3.71167865564,18.077,35.3244037844,0.0,33.0121,2.31230378444
 06/28  11:00:00,38.8280164159,2.20982716754,11.5032623577,0.0,3.71167865564,18.077,42.8275898301,0.0,40.51485,2.31273983007
 06/28  12:00:00,39.5103142278,2.20982716754,12.9240477402,0.0,3.71167865564,18.077,37.7523388343,0.0,36.0132,1.73913883429
 06/28  13:00:00,39.2369905928,2.20982716754,12.9958430319,0.0,3.71167865564,18.077,33.8231653402,0.0,31.51155,2.31161534019
 06/28  14:00:00,32.7770855584,2.20982716754,11.5384270437,0.0,3.71167865564,13.077,22.1731064831,0.0,21.0077,1.16540648314
 06/28  15:00:00,32.2389972165,2.20982716754,10.9983869584,0.0,3.71167865564,13.077,21.2452633149,0.0,19.50715,1.73811331487
 06/28  16:00:00,31.8008427703,2.20982716754,10.5624256339,0.0,3.71167865564,13.077,24.2466166562,0.0,22.50825,1.7383666562
 06/28  17:00:00,37.7985241207,2.20982716754,11.5631157072,0.0,3.71167865564,18.077,27.8216095881,0.0,25.50935,2.31225958811
 06/28  18:00:00,37.4705798777,2.20982716754,11.2529311479,0.0,3.71167865564,18.077,28.396312413,0.0,25.50935,2.88696241298
 06/28  19:00:00,36.4996454327,2.20982716754,10.1010020328,0.0,3.71167865564,18.077,28.3971306766,0.0,25.50935,2.88778067662
 06/28  20:00:00,31.6250086064,2.20982716754,8.38173023818,0.0,3.71167865564,13.077,24.8214102906,0.0,22.50825,2.31316029061
 06/28  21:00:00,30.7934189699,2.20982716754,7.0751838985,0.0,3.71167865564,13.077,23.8946110874,0.0,21.0077,2.88691108742
 06/28  22:00:00,29.1562343066,2.20982716754,5.58952124116,0.0,3.71167865564,13.077,20.3192069172,0.0,18.0066,2.3126069172
 06/28  23:00:00,28.9512828223,2.20982716754,4.24002509847,0.0,3.71167865564,13.077,4.7390024748,0.0,3.0011,1.7379024748
 06/28  24:00:00,16.8332256078,2.20982716754,2.49134774304,0.0,1.85583932782,5.577,4.16617898713,0.0,3.0011,1.16507898713
 06/29  01:00:00,9.991316816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  02:00:00,10.0014103204,0.0,0.0,0.0,0.618613109274,5.0,3.59318234947,0.0,3.0011,0.592082349467
 06/29  03:00:00,9.999783526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,10.1816479206,0.0,0.0,0.0,0.618613109274,5.0,3.59318823654,0.0,3.0011,0.592088236537
 06/29  05:00:00,15.6491113686,2.20982716754,1.41756024336,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/29  06:00:00,29.9742712833,2.20982716754,2.53371206031,0.0,3.71167865564,18.077,14.6698139239,0.0,13.50495,1.16486392392
 06/29  07:00:00,31.1817329896,2.20982716754,5.05381563686,0.0,3.71167865564,18.077,23.8954686489,0.0,21.0077,2.88776864893
 06/29  08:00:00,27.8980293659,2.20982716754,6.73710919188,0.0,3.71167865564,13.077,17.8927235792,0.0,15.0055,2.88722357918
 06/29  09:00:00,29.1834183039,2.20982716754,7.9925917955,0.0,3.71167865564,13.077,17.3182585104,0.0,15.0055,2.31275851044
 06/29  10:00:00,36.0017844498,2.20982716754,9.79091678129,0.0,3.71167865564,18.077,35.3243224357,0.0,33.0121,2.31222243572
 06/29  11:00:00,39.2918274489,2.20982716754,11.9670733906,0.0,3.71167865564,18.077,42.8275779401,0.0,40.51485,2.31272794014
 06/29  12:00:00,39.3213829588,2.20982716754,12.7398550054,0.0,3.71167865564,18.077,37.7522855134,0.0,36.0132,1.73908551341
 06/29  13:00:00,38.9614134671,2.20982716754,12.7279953156,0.0,3.71167865564,18.077,33.8229391306,0.0,31.51155,2.31138913062
 06/29  14:00:00,32.406127298,2.20982716754,11.170560699,0.0,3.71167865564,13.077,22.1731992108,0.0,21.0077,1.1654992108
 06/29  15:00:00,31.8315275205,2.20982716754,10.5960816853,0.0,3.71167865564,13.077,21.2453939559,0.0,19.50715,1.7382439559
 06/29  16:00:00,31.8998421703,2.20982716754,10.6765040018,0.0,3.71167865564,13.077,24.2467423947,0.0,22.50825,1.73849239467
 06/29  17:00:00,37.6036316762,2.20982716754,11.3966090975,0.0,3.71167865564,18.077,27.8216293222,0.0,25.50935,2.31227932223
 06/29  18:00:00,36.9813601646,2.20982716754,10.7850342847,0.0,3.71167865564,18.077,28.3963279825,0.0,25.50935,2.8869779825
 06/29  19:00:00,36.6650137992,2.20982716754,10.2726096804,0.0,3.71167865564,18.077,28.3968303773,0.0,25.50935,2.8874803773
 06/29  20:00:00,31.9585653087,2.20982716754,8.70192588877,0.0,3.71167865564,13.077,24.8214177821,0.0,22.50825,2.31316778209
 06/29  21:00:00,31.0241830325,2.20982716754,7.29260687221,0.0,3.71167865564,13.077,23.8946625822,0.0,21.0077,2.8869625822
 06/29  22:00:00,29.4809604049,2.20982716754,5.91134961901,0.0,3.71167865564,13.077,20.3190456537,0.0,18.0066,2.31244565368
 06/29  23:00:00,29.4810460071,2.20982716754,4.76034899615,0.0,3.71167865564,13.077,4.73873137435,0.0,3.0011,1.73763137435
 06/29  24:00:00,16.9069212796,2.20982716754,2.56487528286,0.0,1.85583932782,5.577,4.1660922722,0.0,3.0011,1.1649922722
 06/30  01:00:00,9.98696731851,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  02:00:00,9.99582569834,0.0,0.0,0.0,0.618613109274,5.0,3.59319123349,0.0,3.0011,0.592091233492
 06/30  03:00:00,9.99010622103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  04:00:00,10.8284094569,0.0,0.0,0.0,0.618613109274,5.0,3.59314536979,0.0,3.0011,0.592045369791
 06/30  05:00:00,15.8896302625,2.20982716754,1.02248002343,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/30  06:00:00,29.7399141007,2.20982716754,2.00961245246,0.0,3.71167865564,18.077,14.6697887842,0.0,13.50495,1.16483878422
 06/30  07:00:00,29.9463216197,2.20982716754,3.83896050041,0.0,3.71167865564,18.077,23.895282633,0.0,21.0077,2.88758263298
 06/30  08:00:00,26.8465826561,2.20982716754,5.7030271625,0.0,3.71167865564,13.077,17.8926588799,0.0,15.0055,2.88715887986
 06/30  09:00:00,29.079167334,2.20982716754,7.89320867335,0.0,3.71167865564,13.077,17.3181661812,0.0,15.0055,2.31266618125
 06/30  10:00:00,36.2264333003,2.20982716754,10.0151376504,0.0,3.71167865564,18.077,35.3243085315,0.0,33.0121,2.31220853152
 06/30  11:00:00,38.820464744,2.20982716754,11.5008421718,0.0,3.71167865564,18.077,42.8274334274,0.0,40.51485,2.31258342736
 06/30  12:00:00,39.3289713408,2.20982716754,12.7371709452,0.0,3.71167865564,18.077,37.7523123518,0.0,36.0132,1.73911235179
 06/30  13:00:00,39.3493249996,2.20982716754,13.103718951,0.0,3.71167865564,18.077,33.2499656997,0.0,31.51155,1.73841569967
 06/30  14:00:00,33.5390011756,2.20982716754,12.2913205966,0.0,3.71167865564,13.077,22.7457638459,0.0,21.0077,1.7380638459
 06/30  15:00:00,32.4111136252,2.20982716754,11.1699495492,0.0,3.71167865564,13.077,21.2455056484,0.0,19.50715,1.73835564837
 06/30  16:00:00,32.4292046621,2.20982716754,11.188612713,0.0,3.71167865564,13.077,24.2464538711,0.0,22.50825,1.7382038711
 06/30  17:00:00,38.8053884061,2.20982716754,12.5666319999,0.0,3.71167865564,18.077,27.8213750812,0.0,25.50935,2.31202508116
 06/30  18:00:00,37.9339119303,2.20982716754,11.7111928455,0.0,3.71167865564,18.077,28.3963882181,0.0,25.50935,2.88703821813
 06/30  19:00:00,37.0259887542,2.20982716754,10.8248395652,0.0,3.71167865564,18.077,28.3970107717,0.0,25.50935,2.88766077171
 06/30  20:00:00,32.2494759619,2.20982716754,9.17621120876,0.0,3.71167865564,13.077,24.821310492,0.0,22.50825,2.31306049199
 06/30  21:00:00,32.0542914883,2.20982716754,8.46069240933,0.0,3.71167865564,13.077,23.8946517574,0.0,21.0077,2.88695175739
 06/30  22:00:00,31.0768704286,2.20982716754,7.48711797596,0.0,3.71167865564,13.077,20.3186474084,0.0,18.0066,2.31204740839
 06/30  23:00:00,30.9561534538,2.20982716754,6.21920141508,0.0,3.71167865564,13.077,4.73871245337,0.0,3.0011,1.73761245337
 06/30  24:00:00,18.080654453,2.20982716754,3.70565910463,0.0,1.85583932782,5.577,4.16588548072,0.0,3.0011,1.16478548072
 07/01  01:00:00,10.0180650089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,10.0314600633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  03:00:00,10.0243268925,0.0,0.0,0.0,0.618613109274,5.0,3.59319313002,0.0,3.0011,0.592093130015
 07/01  04:00:00,10.205141235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  05:00:00,17.3369266675,2.20982716754,3.06127730493,0.0,1.85583932782,5.577,5.09373179612,0.0,4.50165,0.592081796119
 07/01  06:00:00,31.6119498206,2.20982716754,4.1389236412,0.0,3.71167865564,18.077,14.0973068823,0.0,13.50495,0.592356882332
 07/01  07:00:00,32.7631778853,2.20982716754,6.61989255144,0.0,3.71167865564,18.077,22.1726296116,0.0,21.0077,1.16492961164
 07/01  08:00:00,29.2423857193,2.20982716754,8.07707520938,0.0,3.71167865564,13.077,16.1704106758,0.0,15.0055,1.16491067581
 07/01  09:00:00,30.6814482326,2.20982716754,9.49395157083,0.0,3.71167865564,13.077,17.3187524071,0.0,15.0055,2.31325240712
 07/01  10:00:00,37.3235610294,2.20982716754,11.1191766945,0.0,3.71167865564,18.077,35.3247696149,0.0,33.0121,2.3126696149
 07/01  11:00:00,40.0486258063,2.20982716754,12.7361441335,0.0,3.71167865564,18.077,43.4013684676,0.0,40.51485,2.88651846756
 07/01  12:00:00,39.7511755308,2.20982716754,13.1768458836,0.0,3.71167865564,18.077,38.3260058141,0.0,36.0132,2.31280581407
 07/01  13:00:00,39.6954149892,2.20982716754,13.455418617,0.0,3.71167865564,18.077,33.8237913912,0.0,31.51155,2.31224139116
 07/01  14:00:00,34.1247011957,2.20982716754,12.8931837854,0.0,3.71167865564,13.077,23.3192405712,0.0,21.0077,2.31154057115
 07/01  15:00:00,34.1137202497,2.20982716754,12.8814265805,0.0,3.71167865564,13.077,21.2457917221,0.0,19.50715,1.73864172207
 07/01  16:00:00,34.4408854118,2.20982716754,13.2025849898,0.0,3.71167865564,13.077,24.8199626116,0.0,22.50825,2.31171261159
 07/01  17:00:00,39.5795844792,2.20982716754,13.3451732399,0.0,3.71167865564,18.077,27.2482634279,0.0,25.50935,1.73891342792
 07/01  18:00:00,39.3056139868,2.20982716754,13.0826208482,0.0,3.71167865564,18.077,28.3963919284,0.0,25.50935,2.88704192843
 07/01  19:00:00,39.0598232452,2.20982716754,12.643772323,0.0,3.71167865564,18.077,28.3964942342,0.0,25.50935,2.88714423419
 07/01  20:00:00,34.3587731729,2.20982716754,11.0830793032,0.0,3.71167865564,13.077,24.821479112,0.0,22.50825,2.31322911195
 07/01  21:00:00,33.5109134425,2.20982716754,9.73196775241,0.0,3.71167865564,13.077,23.8945923473,0.0,21.0077,2.88689234729
 07/01  22:00:00,32.0150449739,2.20982716754,8.39133790053,0.0,3.71167865564,13.077,20.3183760631,0.0,18.0066,2.31177606308
 07/01  23:00:00,31.5857036234,2.20982716754,6.81905838578,0.0,3.71167865564,13.077,4.739298698,0.0,3.0011,1.738198698
 07/01  24:00:00,18.5447572666,2.20982716754,4.14826084148,0.0,1.85583932782,5.577,4.166129567,0.0,3.0011,1.165029567
 07/02  01:00:00,10.0318803539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  02:00:00,10.0404154054,0.0,0.0,0.0,0.618613109274,5.0,3.59315854662,0.0,3.0011,0.592058546618
 07/02  03:00:00,10.0370828693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  04:00:00,10.2253403826,0.0,0.0,0.0,0.618613109274,5.0,3.59316447152,0.0,3.0011,0.592064471518
 07/02  05:00:00,18.3498391293,2.20982716754,4.04980173081,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/02  06:00:00,33.073646368,2.20982716754,5.58371819616,0.0,3.71167865564,18.077,14.6697268463,0.0,13.50495,1.16477684629
 07/02  07:00:00,33.4574560204,2.20982716754,7.30850880859,0.0,3.71167865564,18.077,21.6001088905,0.0,21.0077,0.592408890485
 07/02  08:00:00,29.0189000397,2.20982716754,7.85342977523,0.0,3.71167865564,13.077,16.1703774122,0.0,15.0055,1.16487741223
 07/02  09:00:00,30.3143860817,2.20982716754,9.1270656906,0.0,3.71167865564,13.077,16.1704120925,0.0,15.0055,1.16491209251
 07/02  10:00:00,36.9741632677,2.20982716754,10.7739527117,0.0,3.71167865564,18.077,35.3253345663,0.0,33.0121,2.31323456628
 07/02  11:00:00,39.8695742629,2.20982716754,12.5631263477,0.0,3.71167865564,18.077,43.4013040867,0.0,40.51485,2.88645408673
 07/02  12:00:00,39.5100196593,2.20982716754,12.949902042,0.0,3.71167865564,18.077,37.7522923234,0.0,36.0132,1.73909232344
 07/02  13:00:00,39.4100640565,2.20982716754,13.1801589035,0.0,3.71167865564,18.077,33.8236451594,0.0,31.51155,2.31209515944
 07/02  14:00:00,33.8485765505,2.20982716754,12.6117792905,0.0,3.71167865564,13.077,22.7457609382,0.0,21.0077,1.73806093818
 07/02  15:00:00,33.4935839544,2.20982716754,12.2568790335,0.0,3.71167865564,13.077,21.2454329164,0.0,19.50715,1.73828291641
 07/02  16:00:00,33.1040572804,2.20982716754,11.8673928545,0.0,3.71167865564,13.077,23.6738688029,0.0,22.50825,1.1656188029
 07/02  17:00:00,39.2406853824,2.20982716754,13.0077076026,0.0,3.71167865564,18.077,27.8214603896,0.0,25.50935,2.3121103896
 07/02  18:00:00,39.2942877228,2.20982716754,13.0717194684,0.0,3.71167865564,18.077,27.822480415,0.0,25.50935,2.31313041498
 07/02  19:00:00,38.9408500594,2.20982716754,12.5306929612,0.0,3.71167865564,18.077,28.3958082872,0.0,25.50935,2.88645828724
 07/02  20:00:00,34.1541830287,2.20982716754,10.8878826106,0.0,3.71167865564,13.077,24.2474173494,0.0,22.50825,1.7391673494
 07/02  21:00:00,33.6828040242,2.20982716754,9.90151012021,0.0,3.71167865564,13.077,23.8940445687,0.0,21.0077,2.88634456871
 07/02  22:00:00,32.4001754345,2.20982716754,8.76964064589,0.0,3.71167865564,13.077,20.3184654288,0.0,18.0066,2.3118654288
 07/02  23:00:00,32.051930956,2.20982716754,7.27751636793,0.0,3.71167865564,13.077,4.16613088707,0.0,3.0011,1.16503088707
 07/02  24:00:00,19.1374066256,2.20982716754,4.75211545725,0.0,1.85583932782,5.577,4.1663668186,0.0,3.0011,1.1652668186
 07/03  01:00:00,10.0341494496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  02:00:00,10.0456571349,0.0,0.0,0.0,0.618613109274,5.0,3.59319369643,0.0,3.0011,0.592093696426
 07/03  03:00:00,10.0360839789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  04:00:00,10.222296687,0.0,0.0,0.0,0.618613109274,5.0,3.59314784535,0.0,3.0011,0.592047845352
 07/03  05:00:00,18.2514418914,2.20982716754,3.95239469153,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/03  06:00:00,33.2402875822,2.20982716754,5.75039640865,0.0,3.71167865564,18.077,14.6696074662,0.0,13.50495,1.1646574662
 07/03  07:00:00,33.9595135345,2.20982716754,7.80675342056,0.0,3.71167865564,18.077,23.8947602247,0.0,21.0077,2.88706022473
 07/03  08:00:00,30.2164485352,2.20982716754,9.03986641955,0.0,3.71167865564,13.077,17.8925062351,0.0,15.0055,2.88700623514
 07/03  09:00:00,30.9747665703,2.20982716754,9.77729950588,0.0,3.71167865564,13.077,17.3180987514,0.0,15.0055,2.31259875144
 07/03  10:00:00,37.4942966454,2.20982716754,11.2872427361,0.0,3.71167865564,18.077,35.3243380627,0.0,33.0121,2.31223806271
 07/03  11:00:00,40.1356577849,2.20982716754,12.8231761123,0.0,3.71167865564,18.077,42.8275113245,0.0,40.51485,2.31266132448
 07/03  12:00:00,39.6540465687,2.20982716754,13.0847082148,0.0,3.71167865564,18.077,37.752358524,0.0,36.0132,1.73915852404
 07/03  13:00:00,39.4981358484,2.20982716754,13.2656732013,0.0,3.71167865564,18.077,33.8225980026,0.0,31.51155,2.31104800265
 07/03  14:00:00,33.9111600553,2.20982716754,12.6743732328,0.0,3.71167865564,13.077,22.1732711012,0.0,21.0077,1.1655711012
 07/03  15:00:00,33.6977460627,2.20982716754,12.4608201276,0.0,3.71167865564,13.077,21.2453967627,0.0,19.50715,1.73824676269
 07/03  16:00:00,33.8386319941,2.20982716754,12.5967302043,0.0,3.71167865564,13.077,24.2464356555,0.0,22.50825,1.73818565549
 07/03  17:00:00,39.608773412,2.20982716754,13.3687561284,0.0,3.71167865564,18.077,27.8213857976,0.0,25.50935,2.31203579762
 07/03  18:00:00,39.346927398,2.20982716754,13.1218982372,0.0,3.71167865564,18.077,27.8229194339,0.0,25.50935,2.3135694339
 07/03  19:00:00,39.0913798173,2.20982716754,12.6752320817,0.0,3.71167865564,18.077,28.9706119791,0.0,25.50935,3.46126197905
 07/03  20:00:00,34.3862808337,2.20982716754,11.1166059351,0.0,3.71167865564,13.077,24.8214677145,0.0,22.50825,2.31321771454
 07/03  21:00:00,33.8172615471,2.20982716754,10.0360083577,0.0,3.71167865564,13.077,23.894519685,0.0,21.0077,2.88681968503
 07/03  22:00:00,32.0314359991,2.20982716754,8.40497082527,0.0,3.71167865564,13.077,20.3192128046,0.0,18.0066,2.31261280459
 07/03  23:00:00,31.6163960871,2.20982716754,6.84678480525,0.0,3.71167865564,13.077,4.16642648132,0.0,3.0011,1.16532648132
 07/03  24:00:00,18.5024067403,2.20982716754,4.1271269767,0.0,1.85583932782,5.577,4.16621074509,0.0,3.0011,1.16511074509
 07/04  01:00:00,10.024449283,0.0,0.0,0.0,0.618613109274,5.0,3.59319026576,0.0,3.0011,0.592090265764
 07/04  02:00:00,10.0421546931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  03:00:00,10.0408966089,0.0,0.0,0.0,0.618613109274,5.0,3.59318142571,0.0,3.0011,0.592081425705
 07/04  04:00:00,10.2321891275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  05:00:00,18.4040637639,2.20982716754,4.09464812279,0.0,1.85583932782,5.577,5.09373731267,0.0,4.50165,0.592087312669
 07/04  06:00:00,33.250528417,2.20982716754,5.7574076318,0.0,3.71167865564,18.077,14.0972396032,0.0,13.50495,0.592289603249
 07/04  07:00:00,33.8857952742,2.20982716754,7.72777361853,0.0,3.71167865564,18.077,22.17255603,0.0,21.0077,1.16485603
 07/04  08:00:00,28.8721711761,2.20982716754,7.70195466513,0.0,3.71167865564,13.077,16.1703578319,0.0,15.0055,1.16485783187
 07/04  09:00:00,29.5741397225,2.20982716754,8.39250926158,0.0,3.71167865564,13.077,15.5979471768,0.0,15.0055,0.59244717677
 07/04  10:00:00,36.7091014579,2.20982716754,10.5031435607,0.0,3.71167865564,18.077,35.8985900063,0.0,33.0121,2.8864900063
 07/04  11:00:00,39.5157910799,2.20982716754,12.202408468,0.0,3.71167865564,18.077,42.8279861944,0.0,40.51485,2.31313619436
 07/04  12:00:00,39.3800068169,2.20982716754,12.8067901283,0.0,3.71167865564,18.077,38.3253643232,0.0,36.0132,2.31216432321
 07/04  13:00:00,39.1617222567,2.20982716754,12.9275726829,0.0,3.71167865564,18.077,33.2505917217,0.0,31.51155,1.73904172172
 07/04  14:00:00,33.3200875689,2.20982716754,12.0837327531,0.0,3.71167865564,13.077,22.7461047621,0.0,21.0077,1.7384047621
 07/04  15:00:00,32.7718739755,2.20982716754,11.5356401655,0.0,3.71167865564,13.077,21.2451531378,0.0,19.50715,1.73800313784
 07/04  16:00:00,33.0907075996,2.20982716754,11.8583386368,0.0,3.71167865564,13.077,24.2466534592,0.0,22.50825,1.73840345921
