Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  17:00:00,38.8349165643,2.20982716754,12.6131060214,0.0,3.71167865564,18.077,27.2484214263,0.0,25.50935,1.73907142629
 07/04  18:00:00,38.8140461233,2.20982716754,12.6024432664,0.0,3.71167865564,18.077,28.3958238666,0.0,25.50935,2.88647386656
 07/04  19:00:00,38.5084511456,2.20982716754,12.1023008679,0.0,3.71167865564,18.077,27.822555503,0.0,25.50935,2.313205503
 07/04  20:00:00,33.9276063827,2.20982716754,10.6554443608,0.0,3.71167865564,13.077,24.8204694115,0.0,22.50825,2.31221941151
 07/04  21:00:00,33.3914157612,2.20982716754,9.6069045616,0.0,3.71167865564,13.077,23.3206197264,0.0,21.0077,2.31291972643
 07/04  22:00:00,32.2377182961,2.20982716754,8.6093725476,0.0,3.71167865564,13.077,20.3184073486,0.0,18.0066,2.31180734861
 07/04  23:00:00,32.0409429661,2.20982716754,7.29704627853,0.0,3.71167865564,13.077,4.16604238684,0.0,3.0011,1.16494238684
 07/04  24:00:00,18.9833743083,2.20982716754,4.60030555098,0.0,1.85583932782,5.577,4.16618109273,0.0,3.0011,1.16508109273
 07/05  01:00:00,10.0399194202,0.0,0.0,0.0,0.618613109274,5.0,3.59319062374,0.0,3.0011,0.592090623744
 07/05  02:00:00,10.0545036966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  03:00:00,10.0437120325,0.0,0.0,0.0,0.618613109274,5.0,3.59318178339,0.0,3.0011,0.59208178339
 07/05  04:00:00,10.2324517613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  05:00:00,18.2260447426,2.20982716754,3.9234447777,0.0,1.85583932782,5.577,5.09373766979,0.0,4.50165,0.592087669787
 07/05  06:00:00,33.1342275965,2.20982716754,5.64451276042,0.0,3.71167865564,18.077,14.0972390995,0.0,13.50495,0.592289099489
 07/05  07:00:00,34.2276022436,2.20982716754,8.07472796869,0.0,3.71167865564,18.077,24.4683220574,0.0,21.0077,3.46062205738
 07/05  08:00:00,30.0766136724,2.20982716754,8.90403522417,0.0,3.71167865564,13.077,17.3191194382,0.0,15.0055,2.31361943824
 07/05  09:00:00,31.4957391913,2.20982716754,10.2963704096,0.0,3.71167865564,13.077,17.3180727171,0.0,15.0055,2.3125727171
 07/05  10:00:00,38.2385930801,2.20982716754,12.0237390469,0.0,3.71167865564,18.077,35.3240735046,0.0,33.0121,2.31197350463
 07/05  11:00:00,40.1055334738,2.20982716754,12.792150862,0.0,3.71167865564,18.077,42.8273912543,0.0,40.51485,2.31254125433
 07/05  12:00:00,39.5408573639,2.20982716754,12.9775990338,0.0,3.71167865564,18.077,38.3250409967,0.0,36.0132,2.31184099671
 07/05  13:00:00,39.4642741002,2.20982716754,13.2338765908,0.0,3.71167865564,18.077,33.2503234209,0.0,31.51155,1.73877342086
 07/05  14:00:00,34.2598487765,2.20982716754,13.0221027325,0.0,3.71167865564,13.077,22.7457081409,0.0,21.0077,1.73800814093
 07/05  15:00:00,33.607001227,2.20982716754,12.3698863109,0.0,3.71167865564,13.077,21.2454128782,0.0,19.50715,1.73826287815
 07/05  16:00:00,32.940023456,2.20982716754,11.7072699128,0.0,3.71167865564,13.077,23.6738450446,0.0,22.50825,1.16559504461
 07/05  17:00:00,38.6741227853,2.20982716754,12.4529544787,0.0,3.71167865564,18.077,27.8214179358,0.0,25.50935,2.31206793579
 07/05  18:00:00,38.6235993623,2.20982716754,12.4125085409,0.0,3.71167865564,18.077,28.3961935859,0.0,25.50935,2.8868435859
 07/05  19:00:00,38.1971395732,2.20982716754,11.7916004083,0.0,3.71167865564,18.077,28.3968635066,0.0,25.50935,2.88751350656
 07/05  20:00:00,33.2727366355,2.20982716754,10.0070754851,0.0,3.71167865564,13.077,24.8214248473,0.0,22.50825,2.31317484735
 07/05  21:00:00,32.636784028,2.20982716754,8.86135094271,0.0,3.71167865564,13.077,23.8945168749,0.0,21.0077,2.8868168749
 07/05  22:00:00,31.4720991825,2.20982716754,7.84864660669,0.0,3.71167865564,13.077,20.318816995,0.0,18.0066,2.31221699501
 07/05  23:00:00,31.5282844356,2.20982716754,6.77480815107,0.0,3.71167865564,13.077,4.73895442279,0.0,3.0011,1.73785442279
 07/05  24:00:00,18.4429635576,2.20982716754,4.06721889552,0.0,1.85583932782,5.577,4.16593720588,0.0,3.0011,1.16483720588
 07/06  01:00:00,10.0241282151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  02:00:00,10.0365147935,0.0,0.0,0.0,0.618613109274,5.0,3.59316791491,0.0,3.0011,0.592067914907
 07/06  03:00:00,10.0368113921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  04:00:00,10.2311456028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  05:00:00,18.659715806,2.20982716754,4.34838357268,0.0,1.85583932782,5.577,5.093741045,0.0,4.50165,0.592091044998
 07/06  06:00:00,33.6781604363,2.20982716754,6.18477890908,0.0,3.71167865564,18.077,14.6696235622,0.0,13.50495,1.16467356224
 07/06  07:00:00,34.9370020839,2.20982716754,8.77868144271,0.0,3.71167865564,18.077,23.8952398085,0.0,21.0077,2.8875398085
 07/06  08:00:00,30.3142502449,2.20982716754,9.13854358434,0.0,3.71167865564,13.077,17.8919820634,0.0,15.0055,2.88648206343
 07/06  09:00:00,31.360116136,2.20982716754,10.1648574455,0.0,3.71167865564,13.077,17.3181296445,0.0,15.0055,2.31262964455
 07/06  10:00:00,37.4361127272,2.20982716754,11.2286616831,0.0,3.71167865564,18.077,34.7512755627,0.0,33.0121,1.73917556275
 07/06  11:00:00,39.5492828513,2.20982716754,12.2420748164,0.0,3.71167865564,18.077,42.8275742288,0.0,40.51485,2.31272422876
 07/06  12:00:00,39.3164976813,2.20982716754,12.7577522182,0.0,3.71167865564,18.077,38.3253127465,0.0,36.0132,2.3121127465
 07/06  13:00:00,39.2859856757,2.20982716754,13.0568612,0.0,3.71167865564,18.077,33.250079865,0.0,31.51155,1.73852986498
 07/06  14:00:00,33.6181079712,2.20982716754,12.3770139671,0.0,3.71167865564,13.077,22.7459118704,0.0,21.0077,1.73821187038
 07/06  15:00:00,32.4107218134,2.20982716754,11.1634735119,0.0,3.71167865564,13.077,21.245306545,0.0,19.50715,1.73815654503
 07/06  16:00:00,32.8749405458,2.20982716754,11.6464586815,0.0,3.71167865564,13.077,23.6739071897,0.0,22.50825,1.16565718973
 07/06  17:00:00,38.9521092143,2.20982716754,12.7265940893,0.0,3.71167865564,18.077,27.8214523805,0.0,25.50935,2.31210238054
 07/06  18:00:00,38.902846172,2.20982716754,12.677711999,0.0,3.71167865564,18.077,28.3963689597,0.0,25.50935,2.88701895971
 07/06  19:00:00,38.1399572691,2.20982716754,11.73390428,0.0,3.71167865564,18.077,28.3969700129,0.0,25.50935,2.88762001288
 07/06  20:00:00,31.2739325758,2.20982716754,8.03474546496,0.0,3.71167865564,13.077,24.8213891871,0.0,22.50825,2.31313918715
 07/06  21:00:00,29.9806433898,2.20982716754,6.23312405087,0.0,3.71167865564,13.077,23.8946603852,0.0,21.0077,2.88696038524
 07/06  22:00:00,29.0918842181,2.20982716754,5.50421259669,0.0,3.71167865564,13.077,20.3189969803,0.0,18.0066,2.31239698025
 07/06  23:00:00,29.1821126949,2.20982716754,4.46783912988,0.0,3.71167865564,13.077,4.73894294389,0.0,3.0011,1.73784294389
 07/06  24:00:00,17.4448997149,2.20982716754,3.0879367422,0.0,1.85583932782,5.577,4.16602060612,0.0,3.0011,1.16492060612
 07/07  01:00:00,10.0228175845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  02:00:00,10.0369867854,0.0,0.0,0.0,0.618613109274,5.0,3.5931574465,0.0,3.0011,0.592057446504
 07/07  03:00:00,10.0279160681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  04:00:00,10.8973607698,0.0,0.0,0.0,0.618613109274,5.0,3.59316337316,0.0,3.0011,0.592063373157
 07/07  05:00:00,17.8630832421,2.20982716754,2.90738442688,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/07  06:00:00,31.8885038454,2.20982716754,4.09388292443,0.0,3.71167865564,18.077,14.6697042013,0.0,13.50495,1.16475420131
 07/07  07:00:00,32.9271185045,2.20982716754,6.78046952359,0.0,3.71167865564,18.077,23.8951813952,0.0,21.0077,2.88748139523
 07/07  08:00:00,29.2044288495,2.20982716754,8.03269692954,0.0,3.71167865564,13.077,17.892541339,0.0,15.0055,2.887041339
 07/07  09:00:00,30.0170113669,2.20982716754,8.82757143743,0.0,3.71167865564,13.077,17.3180939756,0.0,15.0055,2.31259397564
 07/07  10:00:00,36.0426569767,2.20982716754,9.84816629606,0.0,3.71167865564,18.077,34.751218781,0.0,33.0121,1.73911878103
 07/07  11:00:00,38.324958987,2.20982716754,11.031253455,0.0,3.71167865564,18.077,42.8276015667,0.0,40.51485,2.31275156669
 07/07  12:00:00,38.4687372969,2.20982716754,11.9248241672,0.0,3.71167865564,18.077,38.3253963789,0.0,36.0132,2.3121963789
 07/07  13:00:00,38.5398333435,2.20982716754,12.3232501113,0.0,3.71167865564,18.077,33.2502361287,0.0,31.51155,1.73868612873
 07/07  14:00:00,32.2691038445,2.20982716754,11.0472517339,0.0,3.71167865564,13.077,22.7458030809,0.0,21.0077,1.73810308093
 07/07  15:00:00,31.3950882842,2.20982716754,10.1823798615,0.0,3.71167865564,13.077,21.2451676697,0.0,19.50715,1.73801766974
 07/07  16:00:00,31.764872935,2.20982716754,10.5566323677,0.0,3.71167865564,13.077,24.2465658863,0.0,22.50825,1.73831588633
 07/07  17:00:00,37.8850415768,2.20982716754,11.6811221236,0.0,3.71167865564,18.077,27.2484048786,0.0,25.50935,1.73905487863
 07/07  18:00:00,38.0336726248,2.20982716754,11.8323060685,0.0,3.71167865564,18.077,28.3961661997,0.0,25.50935,2.88681619974
 07/07  19:00:00,37.0991316155,2.20982716754,10.9168434932,0.0,3.71167865564,18.077,28.3969593366,0.0,25.50935,2.88760933657
 07/07  20:00:00,30.9975355175,2.20982716754,7.943726197,0.0,3.71167865564,13.077,24.8212673199,0.0,22.50825,2.31301731991
 07/07  21:00:00,29.8466238295,2.20982716754,6.23984526042,0.0,3.71167865564,13.077,23.894754448,0.0,21.0077,2.88705444801
 07/07  22:00:00,28.9305109812,2.20982716754,5.36085344185,0.0,3.71167865564,13.077,20.3189862596,0.0,18.0066,2.31238625962
 07/07  23:00:00,28.989017624,2.20982716754,4.27532583768,0.0,3.71167865564,13.077,4.73893136016,0.0,3.0011,1.73783136016
 07/07  24:00:00,16.6799820545,2.20982716754,2.3488458786,0.0,1.85583932782,5.577,4.16624614776,0.0,3.0011,1.16514614776
 07/08  01:00:00,9.98886660953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  02:00:00,10.0083550954,0.0,0.0,0.0,0.618613109274,5.0,3.59315267796,0.0,3.0011,0.592052677965
 07/08  03:00:00,10.0022478191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  04:00:00,10.1818239561,0.0,0.0,0.0,0.618613109274,5.0,3.59315861221,0.0,3.0011,0.592058612212
 07/08  05:00:00,16.3421436101,2.20982716754,2.08989717682,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/08  06:00:00,30.9016629478,2.20982716754,3.4382889009,0.0,3.71167865564,18.077,14.6696923638,0.0,13.50495,1.16474236378
 07/08  07:00:00,29.7067141256,2.20982716754,3.59644203498,0.0,3.71167865564,18.077,21.6001335849,0.0,21.0077,0.592433584908
 07/08  08:00:00,23.8842975695,2.20982716754,2.78553978733,0.0,3.71167865564,13.077,16.1703025042,0.0,15.0055,1.16480250416
 07/08  09:00:00,24.1111840363,2.20982716754,3.01050462828,0.0,3.71167865564,13.077,17.3184541253,0.0,15.0055,2.31295412532
 07/08  10:00:00,31.0029603692,2.20982716754,4.88414110132,0.0,3.71167865564,18.077,35.3247687892,0.0,33.0121,2.31266878922
 07/08  11:00:00,34.9448660297,2.20982716754,7.70308493016,0.0,3.71167865564,18.077,43.4012646623,0.0,40.51485,2.8864146623
 07/08  12:00:00,35.9307803558,2.20982716754,9.45103543841,0.0,3.71167865564,18.077,38.3260627383,0.0,36.0132,2.31286273832
 07/08  13:00:00,36.8237694347,2.20982716754,10.6462621312,0.0,3.71167865564,18.077,33.8235210032,0.0,31.51155,2.31197100319
 07/08  14:00:00,29.5795924667,2.20982716754,8.41650001729,0.0,3.71167865564,13.077,23.3196399888,0.0,21.0077,2.31193998878
 07/08  15:00:00,28.1855800301,2.20982716754,7.02706856519,0.0,3.71167865564,13.077,21.2459034165,0.0,19.50715,1.73875341655
 07/08  16:00:00,28.8957988989,2.20982716754,7.72333543786,0.0,3.71167865564,13.077,24.2465010821,0.0,22.50825,1.73825108205
 07/08  17:00:00,35.4109048053,2.20982716754,9.23241697848,0.0,3.71167865564,18.077,27.8214366596,0.0,25.50935,2.31208665955
 07/08  18:00:00,35.3572374895,2.20982716754,9.19288634564,0.0,3.71167865564,18.077,28.3962317448,0.0,25.50935,2.88688174485
 07/08  19:00:00,34.8490397003,2.20982716754,8.50743774381,0.0,3.71167865564,18.077,28.3962825307,0.0,25.50935,2.88693253066
 07/08  20:00:00,30.3549128448,2.20982716754,7.13532109992,0.0,3.71167865564,13.077,24.8212855141,0.0,22.50825,2.31303551412
 07/08  21:00:00,29.9164820314,2.20982716754,6.17416641766,0.0,3.71167865564,13.077,23.8943808292,0.0,21.0077,2.88668082923
 07/08  22:00:00,28.9870447803,2.20982716754,5.38784498988,0.0,3.71167865564,13.077,19.7447262837,0.0,18.0066,1.73812628366
 07/08  23:00:00,29.571020954,2.20982716754,4.83764737131,0.0,3.71167865564,13.077,4.73906892451,0.0,3.0011,1.73796892451
 07/08  24:00:00,17.567233152,2.20982716754,3.20872835613,0.0,1.85583932782,5.577,4.16603541004,0.0,3.0011,1.16493541004
 07/09  01:00:00,10.0164563764,0.0,0.0,0.0,0.618613109274,5.0,3.59319154564,0.0,3.0011,0.592091545643
 07/09  02:00:00,10.0232099959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  03:00:00,9.99974326434,0.0,0.0,0.0,0.618613109274,5.0,3.59314568354,0.0,3.0011,0.592045683542
 07/09  04:00:00,10.177279259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  05:00:00,16.0169343885,2.20982716754,1.77729221079,0.0,1.85583932782,5.577,5.09370162734,0.0,4.50165,0.592051627341
 07/09  06:00:00,30.1458264592,2.20982716754,2.70068798658,0.0,3.71167865564,18.077,14.0973354152,0.0,13.50495,0.592385415215
 07/09  07:00:00,30.2872301167,2.20982716754,4.16825822682,0.0,3.71167865564,18.077,22.1724040765,0.0,21.0077,1.16470407648
 07/09  08:00:00,27.7084257022,2.20982716754,6.55202645929,0.0,3.71167865564,13.077,15.5979604862,0.0,15.0055,0.59246048615
 07/09  09:00:00,30.4938849205,2.20982716754,9.30603379605,0.0,3.71167865564,13.077,16.170392424,0.0,15.0055,1.16489242402
 07/09  10:00:00,36.8869698208,2.20982716754,10.6911446225,0.0,3.71167865564,18.077,35.3249758249,0.0,33.0121,2.31287582493
 07/09  11:00:00,39.4432783998,2.20982716754,12.1495728676,0.0,3.71167865564,18.077,43.4008894534,0.0,40.51485,2.88603945341
 07/09  12:00:00,38.8829930444,2.20982716754,12.3485498119,0.0,3.71167865564,18.077,37.7519584272,0.0,36.0132,1.73875842722
 07/09  13:00:00,38.4980888055,2.20982716754,12.2948680896,0.0,3.71167865564,18.077,33.8234125531,0.0,31.51155,2.31186255308
 07/09  14:00:00,32.4670531173,2.20982716754,11.2538666082,0.0,3.71167865564,13.077,22.7457493633,0.0,21.0077,1.73804936332
 07/09  15:00:00,31.9311670845,2.20982716754,10.7200688377,0.0,3.71167865564,13.077,21.2449361276,0.0,19.50715,1.73778612762
 07/09  16:00:00,31.9550149697,2.20982716754,10.7505459009,0.0,3.71167865564,13.077,23.6737897926,0.0,22.50825,1.16553979259
 07/09  17:00:00,37.8946736093,2.20982716754,11.6924150713,0.0,3.71167865564,18.077,27.8212819428,0.0,25.50935,2.31193194284
 07/09  18:00:00,38.132818119,2.20982716754,11.9406799263,0.0,3.71167865564,18.077,27.8220674574,0.0,25.50935,2.31271745738
 07/09  19:00:00,38.1863882005,2.20982716754,11.8012829388,0.0,3.71167865564,18.077,28.3955746596,0.0,25.50935,2.88622465956
 07/09  20:00:00,33.7810725055,2.20982716754,10.5259576322,0.0,3.71167865564,13.077,24.2472269485,0.0,22.50825,1.73897694846
 07/09  21:00:00,33.3492379928,2.20982716754,9.57605383356,0.0,3.71167865564,13.077,23.8935413362,0.0,21.0077,2.8858413362
 07/09  22:00:00,32.3654530813,2.20982716754,8.73750063898,0.0,3.71167865564,13.077,19.7449148613,0.0,18.0066,1.73831486129
 07/09  23:00:00,32.4488069713,2.20982716754,7.67084829838,0.0,3.71167865564,13.077,4.16618794094,0.0,3.0011,1.16508794094
 07/09  24:00:00,19.4245292987,2.20982716754,5.03636471477,0.0,1.85583932782,5.577,4.73885452565,0.0,3.0011,1.73775452565
 07/10  01:00:00,10.0364989752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  02:00:00,10.0435180238,0.0,0.0,0.0,0.618613109274,5.0,3.593154795,0.0,3.0011,0.592054795
 07/10  03:00:00,10.0337291779,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  04:00:00,10.2151286362,0.0,0.0,0.0,0.618613109274,5.0,3.59316072588,0.0,3.0011,0.592060725875
 07/10  05:00:00,17.510879944,2.20982716754,3.23066019276,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/10  06:00:00,31.718165109,2.20982716754,4.24516140926,0.0,3.71167865564,18.077,14.6697025691,0.0,13.50495,1.1647525691
 07/10  07:00:00,32.7131430511,2.20982716754,6.5750776545,0.0,3.71167865564,18.077,23.8945858658,0.0,21.0077,2.88688586582
 07/10  08:00:00,29.0709641007,2.20982716754,7.90883563111,0.0,3.71167865564,13.077,17.8925958177,0.0,15.0055,2.88709581772
 07/10  09:00:00,29.9017745032,2.20982716754,8.7195190259,0.0,3.71167865564,13.077,17.3182767823,0.0,15.0055,2.31277678232
 07/10  10:00:00,36.090111036,2.20982716754,9.89811736028,0.0,3.71167865564,18.077,34.7512430061,0.0,33.0121,1.73914300611
 07/10  11:00:00,39.4145310007,2.20982716754,12.1154177029,0.0,3.71167865564,18.077,42.8275036963,0.0,40.51485,2.3126536963
 07/10  12:00:00,39.1026761878,2.20982716754,12.5539888044,0.0,3.71167865564,18.077,38.3251717813,0.0,36.0132,2.31197178135
 07/10  13:00:00,38.4118122119,2.20982716754,12.2081631827,0.0,3.71167865564,18.077,33.2501218246,0.0,31.51155,1.73857182457
 07/10  14:00:00,32.6914796057,2.20982716754,11.4721986039,0.0,3.71167865564,13.077,22.7457699583,0.0,21.0077,1.73806995827
 07/10  15:00:00,32.1943978342,2.20982716754,10.9734917113,0.0,3.71167865564,13.077,21.2451172105,0.0,19.50715,1.73796721053
 07/10  16:00:00,31.6235510075,2.20982716754,10.4078309263,0.0,3.71167865564,13.077,23.6737968349,0.0,22.50825,1.16554683488
 07/10  17:00:00,38.1213199888,2.20982716754,11.9061047358,0.0,3.71167865564,18.077,27.821394325,0.0,25.50935,2.312044325
 07/10  18:00:00,38.0511209054,2.20982716754,11.8405379146,0.0,3.71167865564,18.077,28.3962305372,0.0,25.50935,2.88688053723
 07/10  19:00:00,37.5251926121,2.20982716754,11.1258411427,0.0,3.71167865564,18.077,28.3970226421,0.0,25.50935,2.88767264205
 07/10  20:00:00,32.4844042136,2.20982716754,9.23338688877,0.0,3.71167865564,13.077,24.8212512131,0.0,22.50825,2.31300121308
 07/10  21:00:00,31.6485924369,2.20982716754,7.8895192553,0.0,3.71167865564,13.077,23.8944364991,0.0,21.0077,2.88673649914
 07/10  22:00:00,30.272551898,2.20982716754,6.66306572224,0.0,3.71167865564,13.077,20.3188586715,0.0,18.0066,2.31225867155
 07/10  23:00:00,30.1691392695,2.20982716754,5.44246364426,0.0,3.71167865564,13.077,4.73884714289,0.0,3.0011,1.73774714289
 07/10  24:00:00,17.6974187013,2.20982716754,3.33612552532,0.0,1.85583932782,5.577,4.16585408689,0.0,3.0011,1.16475408689
 07/11  01:00:00,10.0137867674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  02:00:00,10.027577077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  03:00:00,10.0188021252,0.0,0.0,0.0,0.618613109274,5.0,3.59317978756,0.0,3.0011,0.592079787564
 07/11  04:00:00,10.879085453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  05:00:00,17.6013189454,2.20982716754,2.66333103719,0.0,1.85583932782,5.577,5.09373567714,0.0,4.50165,0.592085677138
 07/11  06:00:00,31.4537695992,2.20982716754,3.67148597957,0.0,3.71167865564,18.077,14.0972848185,0.0,13.50495,0.592334818459
 07/11  07:00:00,32.0176938602,2.20982716754,5.88733324842,0.0,3.71167865564,18.077,24.4684869269,0.0,21.0077,3.46078692693
 07/11  08:00:00,27.1054595833,2.20982716754,5.94745439985,0.0,3.71167865564,13.077,17.3190240827,0.0,15.0055,2.31352408272
 07/11  09:00:00,28.4768485965,2.20982716754,7.29740112167,0.0,3.71167865564,13.077,17.3181015452,0.0,15.0055,2.3126015452
 07/11  10:00:00,35.4696515932,2.20982716754,9.26926745205,0.0,3.71167865564,18.077,35.3242864796,0.0,33.0121,2.31218647956
 07/11  11:00:00,37.6916481366,2.20982716754,10.379166464,0.0,3.71167865564,18.077,42.8274239972,0.0,40.51485,2.31257399718
 07/11  12:00:00,38.5195615029,2.20982716754,11.9481767576,0.0,3.71167865564,18.077,38.3251156634,0.0,36.0132,2.31191566343
 07/11  13:00:00,37.3479413905,2.20982716754,11.1156082536,0.0,3.71167865564,18.077,33.2500536989,0.0,31.51155,1.73850369893
 07/11  14:00:00,30.6909870788,2.20982716754,9.45761457538,0.0,3.71167865564,13.077,22.7458144125,0.0,21.0077,1.73811441248
 07/11  15:00:00,30.4134702419,2.20982716754,9.17977956085,0.0,3.71167865564,13.077,20.6725745725,0.0,19.50715,1.16542457248
 07/11  16:00:00,30.9686214898,2.20982716754,9.73823672239,0.0,3.71167865564,13.077,24.246625368,0.0,22.50825,1.73837536798
 07/11  17:00:00,37.3059178563,2.20982716754,11.0819856891,0.0,3.71167865564,18.077,27.8215152154,0.0,25.50935,2.31216521539
 07/11  18:00:00,37.0424040571,2.20982716754,10.8304751783,0.0,3.71167865564,18.077,27.822948191,0.0,25.50935,2.31359819096
 07/11  19:00:00,36.2504353869,2.20982716754,10.0576442174,0.0,3.71167865564,18.077,28.9705276939,0.0,25.50935,3.46117769394
 07/11  20:00:00,31.7370959044,2.20982716754,8.69769235707,0.0,3.71167865564,13.077,24.8213865571,0.0,22.50825,2.31313655707
 07/11  21:00:00,31.2836063786,2.20982716754,7.70406506333,0.0,3.71167865564,13.077,23.8944490205,0.0,21.0077,2.88674902052
 07/11  22:00:00,29.8128119527,2.20982716754,6.2422588674,0.0,3.71167865564,13.077,20.3191212512,0.0,18.0066,2.31252125123
 07/11  23:00:00,29.8297714406,2.20982716754,5.10785421421,0.0,3.71167865564,13.077,4.1663494937,0.0,3.0011,1.1652494937
 07/11  24:00:00,17.4918524754,2.20982716754,3.13145809716,0.0,1.85583932782,5.577,4.16597753476,0.0,3.0011,1.16487753476
 07/12  01:00:00,10.0066018856,0.0,0.0,0.0,0.618613109274,5.0,3.59316280675,0.0,3.0011,0.592062806746
 07/12  02:00:00,10.0189402434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  03:00:00,10.0210675529,0.0,0.0,0.0,0.618613109274,5.0,3.59316872487,0.0,3.0011,0.592068724867
 07/12  04:00:00,10.2057902396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,16.832098286,2.20982716754,2.56711846076,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/12  06:00:00,30.8977234601,2.20982716754,3.43904994012,0.0,3.71167865564,18.077,14.6697436444,0.0,13.50495,1.16479364437
 07/12  07:00:00,31.7823004559,2.20982716754,5.65472838487,0.0,3.71167865564,18.077,23.895008839,0.0,21.0077,2.88730883904
 07/12  08:00:00,28.6729918413,2.20982716754,7.51367482373,0.0,3.71167865564,13.077,17.8924421205,0.0,15.0055,2.88694212048
 07/12  09:00:00,29.9914494205,2.20982716754,8.80459402449,0.0,3.71167865564,13.077,17.3181182081,0.0,15.0055,2.31261820809
 07/12  10:00:00,36.7847785031,2.20982716754,10.5806861196,0.0,3.71167865564,18.077,35.3242182239,0.0,33.0121,2.31211822392
 07/12  11:00:00,39.6306516423,2.20982716754,12.3181699696,0.0,3.71167865564,18.077,42.8274233943,0.0,40.51485,2.3125733943
 07/12  12:00:00,39.2736772955,2.20982716754,12.7003960287,0.0,3.71167865564,18.077,37.7522805258,0.0,36.0132,1.73908052583
 07/12  13:00:00,39.1422483498,2.20982716754,12.9037212722,0.0,3.71167865564,18.077,33.2501174802,0.0,31.51155,1.73856748016
 07/12  14:00:00,32.8808656017,2.20982716754,11.6422308728,0.0,3.71167865564,13.077,22.7458319001,0.0,21.0077,1.73813190015
 07/12  15:00:00,32.3544395842,2.20982716754,11.1139019148,0.0,3.71167865564,13.077,21.2450064032,0.0,19.50715,1.73785640315
 07/12  16:00:00,32.1286689961,2.20982716754,10.8901182552,0.0,3.71167865564,13.077,24.2466247752,0.0,22.50825,1.73837477521
 07/12  17:00:00,38.6620214001,2.20982716754,12.4300984474,0.0,3.71167865564,18.077,27.2483865636,0.0,25.50935,1.73903656364
 07/12  18:00:00,38.5995441144,2.20982716754,12.3786330782,0.0,3.71167865564,18.077,28.3961375557,0.0,25.50935,2.88678755574
 07/12  19:00:00,37.6669609913,2.20982716754,11.2582183495,0.0,3.71167865564,18.077,28.3968894676,0.0,25.50935,2.88753946764
 07/12  20:00:00,32.3671093274,2.20982716754,9.10689484101,0.0,3.71167865564,13.077,25.3946897229,0.0,22.50825,2.8864397229
 07/12  21:00:00,31.2649441761,2.20982716754,7.5056056259,0.0,3.71167865564,13.077,23.3211277944,0.0,21.0077,2.31342779435
 07/12  22:00:00,30.1112269589,2.20982716754,6.53763549818,0.0,3.71167865564,13.077,20.3190850464,0.0,18.0066,2.31248504642
 07/12  23:00:00,30.3381536946,2.20982716754,5.60981047775,0.0,3.71167865564,13.077,4.73884633335,0.0,3.0011,1.73774633335
 07/12  24:00:00,17.6121568992,2.20982716754,3.24916590169,0.0,1.85583932782,5.577,4.16615351632,0.0,3.0011,1.16505351632
 07/13  01:00:00,10.0077860239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  02:00:00,10.0240983369,0.0,0.0,0.0,0.618613109274,5.0,3.59316631198,0.0,3.0011,0.592066311978
 07/13  03:00:00,10.0146685064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.1870269669,0.0,0.0,0.0,0.618613109274,5.0,3.59317222452,0.0,3.0011,0.592072224524
 07/13  05:00:00,16.2651132531,2.20982716754,2.01615966838,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/13  06:00:00,30.4582591454,2.20982716754,3.00846516467,0.0,3.71167865564,18.077,14.6697107416,0.0,13.50495,1.16476074157
 07/13  07:00:00,31.3103262329,2.20982716754,5.18627628048,0.0,3.71167865564,18.077,23.8953520993,0.0,21.0077,2.8876520993
 07/13  08:00:00,28.3935755409,2.20982716754,7.23452163226,0.0,3.71167865564,13.077,17.8923445306,0.0,15.0055,2.88684453061
 07/13  09:00:00,29.6063905476,2.20982716754,8.41978674234,0.0,3.71167865564,13.077,17.3180250894,0.0,15.0055,2.31252508937
 07/13  10:00:00,35.8804384128,2.20982716754,9.68105714428,0.0,3.71167865564,18.077,34.7512175986,0.0,33.0121,1.73911759864
 07/13  11:00:00,38.7343769213,2.20982716754,11.4279290062,0.0,3.71167865564,18.077,42.8274572404,0.0,40.51485,2.31260724038
 07/13  12:00:00,38.8505300206,2.20982716754,12.2921417812,0.0,3.71167865564,18.077,38.3253278383,0.0,36.0132,2.31212783826
 07/13  13:00:00,38.8616878988,2.20982716754,12.6331331232,0.0,3.71167865564,18.077,33.2503264419,0.0,31.51155,1.73877644191
 07/13  14:00:00,33.3446961531,2.20982716754,12.1037294815,0.0,3.71167865564,13.077,22.7456607527,0.0,21.0077,1.73796075267
 07/13  15:00:00,33.0310892524,2.20982716754,11.787281647,0.0,3.71167865564,13.077,20.6726835625,0.0,19.50715,1.16553356247
 07/13  16:00:00,33.1972278177,2.20982716754,11.9577724801,0.0,3.71167865564,13.077,24.246645447,0.0,22.50825,1.73839544701
 07/13  17:00:00,39.2404791112,2.20982716754,13.0073995558,0.0,3.71167865564,18.077,27.8215399456,0.0,25.50935,2.31218994561
 07/13  18:00:00,39.1965529836,2.20982716754,12.9745185355,0.0,3.71167865564,18.077,28.3963228263,0.0,25.50935,2.88697282625
 07/13  19:00:00,38.923206985,2.20982716754,12.507236767,0.0,3.71167865564,18.077,28.3969341708,0.0,25.50935,2.88758417076
 07/13  20:00:00,33.9515684287,2.20982716754,10.6759355862,0.0,3.71167865564,13.077,24.8213495626,0.0,22.50825,2.3130995626
 07/13  21:00:00,32.7966574071,2.20982716754,9.01235543097,0.0,3.71167865564,13.077,23.8945899667,0.0,21.0077,2.88688996674
 07/13  22:00:00,31.2175844347,2.20982716754,7.62244643831,0.0,3.71167865564,13.077,20.3189117331,0.0,18.0066,2.31231173314
 07/13  23:00:00,31.1823062558,2.20982716754,6.4465393019,0.0,3.71167865564,13.077,4.16639459304,0.0,3.0011,1.16529459304
 07/13  24:00:00,18.5348063061,2.20982716754,4.15660875474,0.0,1.85583932782,5.577,4.16601989661,0.0,3.0011,1.16491989661
 07/14  01:00:00,10.0237310581,0.0,0.0,0.0,0.618613109274,5.0,3.59318349797,0.0,3.0011,0.592083497975
 07/14  02:00:00,10.0357662402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,10.0238890527,0.0,0.0,0.0,0.618613109274,5.0,3.59318938322,0.0,3.0011,0.592089383222
 07/14  04:00:00,10.8711071866,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,17.4308290202,2.20982716754,2.50004175318,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/14  06:00:00,31.7109295323,2.20982716754,3.92097022995,0.0,3.71167865564,18.077,14.669782968,0.0,13.50495,1.16483296799
 07/14  07:00:00,31.0459494326,2.20982716754,4.92334315639,0.0,3.71167865564,18.077,23.8949341419,0.0,21.0077,2.88723414194
 07/14  08:00:00,26.5562182487,2.20982716754,5.41766903141,0.0,3.71167865564,13.077,17.8923943268,0.0,15.0055,2.88689432684
 07/14  09:00:00,28.7148608864,2.20982716754,7.54157745008,0.0,3.71167865564,13.077,17.3180903402,0.0,15.0055,2.31259034022
 07/14  10:00:00,35.4845125153,2.20982716754,9.30192443727,0.0,3.71167865564,18.077,35.3242550491,0.0,33.0121,2.31215504914
 07/14  11:00:00,38.1403102286,2.20982716754,10.8483200408,0.0,3.71167865564,18.077,42.8272999095,0.0,40.51485,2.31244990954
 07/14  12:00:00,38.5074222135,2.20982716754,11.9681994577,0.0,3.71167865564,18.077,37.7523480954,0.0,36.0132,1.73914809542
 07/14  13:00:00,38.7899530344,2.20982716754,12.5792159217,0.0,3.71167865564,18.077,33.2501033073,0.0,31.51155,1.73855330727
 07/14  14:00:00,33.2262191747,2.20982716754,12.0058396013,0.0,3.71167865564,13.077,22.7458025785,0.0,21.0077,1.73810257855
 07/14  15:00:00,32.8676397957,2.20982716754,11.6403230681,0.0,3.71167865564,13.077,21.2452965046,0.0,19.50715,1.7381465046
 07/14  16:00:00,33.2400489702,2.20982716754,12.0055837343,0.0,3.71167865564,13.077,24.2464963876,0.0,22.50825,1.7382463876
 07/14  17:00:00,39.4316196221,2.20982716754,13.1897997482,0.0,3.71167865564,18.077,27.2484333816,0.0,25.50935,1.73908338155
 07/14  18:00:00,39.5300788599,2.20982716754,13.2940289611,0.0,3.71167865564,18.077,28.3962138757,0.0,25.50935,2.88686387567
 07/14  19:00:00,38.8766267889,2.20982716754,12.6597027825,0.0,3.71167865564,18.077,28.3969025799,0.0,25.50935,2.88755257992
 07/14  20:00:00,34.1903521002,2.20982716754,11.0991958289,0.0,3.71167865564,13.077,25.3945330129,0.0,22.50825,2.88628301293
 07/14  21:00:00,33.6695519144,2.20982716754,10.0182624632,0.0,3.71167865564,13.077,23.3211435446,0.0,21.0077,2.31344354462
 07/14  22:00:00,31.966229046,2.20982716754,8.33856785811,0.0,3.71167865564,13.077,20.3189219975,0.0,18.0066,2.31232199754
 07/14  23:00:00,31.8784619289,2.20982716754,7.13070447949,0.0,3.71167865564,13.077,4.73885729205,0.0,3.0011,1.73775729205
 07/14  24:00:00,19.679719943,2.20982716754,5.28624879494,0.0,1.85583932782,5.577,4.16594648448,0.0,3.0011,1.16484648448
 07/15  01:00:00,10.037071828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  02:00:00,10.04185404,0.0,0.0,0.0,0.618613109274,5.0,3.5931739541,0.0,3.0011,0.5920739541
 07/15  03:00:00,10.0167005995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  04:00:00,10.1926687666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  05:00:00,16.6592501829,2.20982716754,2.39566433619,0.0,1.85583932782,5.577,5.09372985208,0.0,4.50165,0.59207985208
 07/15  06:00:00,30.9296886319,2.20982716754,3.45766266809,0.0,3.71167865564,18.077,14.6696198896,0.0,13.50495,1.16466988957
 07/15  07:00:00,30.5561431152,2.20982716754,4.43424055294,0.0,3.71167865564,18.077,21.6000928842,0.0,21.0077,0.592392884209
 07/15  08:00:00,26.3996246993,2.20982716754,5.26046396068,0.0,3.71167865564,13.077,16.1703759653,0.0,15.0055,1.16487596535
 07/15  09:00:00,28.9672245636,2.20982716754,7.79350477974,0.0,3.71167865564,13.077,17.3186462281,0.0,15.0055,2.31314622808
 07/15  10:00:00,36.3110054392,2.20982716754,10.113999636,0.0,3.71167865564,18.077,35.3246241723,0.0,33.0121,2.31252417234
 07/15  11:00:00,38.4095852353,2.20982716754,11.1214948534,0.0,3.71167865564,18.077,42.8278851756,0.0,40.51485,2.31303517558
 07/15  12:00:00,38.7111946782,2.20982716754,12.1606988904,0.0,3.71167865564,18.077,38.8988704364,0.0,36.0132,2.88567043636
 07/15  13:00:00,38.4868303362,2.20982716754,12.2559767852,0.0,3.71167865564,18.077,33.8240347129,0.0,31.51155,2.31248471291
 07/15  14:00:00,32.1035309213,2.20982716754,10.872263953,0.0,3.71167865564,13.077,22.7461774789,0.0,21.0077,1.7384774789
 07/15  15:00:00,32.4259692961,2.20982716754,11.1925838957,0.0,3.71167865564,13.077,21.8190218148,0.0,19.50715,2.3118718148
 07/15  16:00:00,29.6105531461,2.20982716754,8.43765266873,0.0,3.71167865564,13.077,24.2470306747,0.0,22.50825,1.73878067465
 07/15  17:00:00,35.0928797766,2.20982716754,8.93025282592,0.0,3.71167865564,18.077,27.8209810473,0.0,25.50935,2.31163104725
 07/15  18:00:00,37.2377868664,2.20982716754,11.0589545328,0.0,3.71167865564,18.077,27.8228658141,0.0,25.50935,2.31351581407
 07/15  19:00:00,36.8491256052,2.20982716754,10.4627242282,0.0,3.71167865564,18.077,28.3961760825,0.0,25.50935,2.88682608249
 07/15  20:00:00,31.9143648285,2.20982716754,8.657804612,0.0,3.71167865564,13.077,25.3945257368,0.0,22.50825,2.88627573681
 07/15  21:00:00,31.5511638738,2.20982716754,7.78334227127,0.0,3.71167865564,13.077,23.3209331246,0.0,21.0077,2.31323312464
 07/15  22:00:00,30.4614557891,2.20982716754,6.86746222941,0.0,3.71167865564,13.077,20.3184138875,0.0,18.0066,2.31181388753
 07/15  23:00:00,30.2886083613,2.20982716754,5.56313126306,0.0,3.71167865564,13.077,4.73909567641,0.0,3.0011,1.73799567641
 07/15  24:00:00,17.805319891,2.20982716754,3.43869793779,0.0,1.85583932782,5.577,4.16596469609,0.0,3.0011,1.16486469609
 07/16  01:00:00,10.0205580076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  02:00:00,10.0388758906,0.0,0.0,0.0,0.618613109274,5.0,3.59318302473,0.0,3.0011,0.592083024733
 07/16  03:00:00,10.0421689961,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  04:00:00,10.2380648075,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  05:00:00,18.5387115339,2.20982716754,4.22799425596,0.0,1.85583932782,5.577,5.09373891073,0.0,4.50165,0.592088910731
 07/16  06:00:00,33.5506878436,2.20982716754,6.05194272744,0.0,3.71167865564,18.077,14.6696369588,0.0,13.50495,1.16468695881
 07/16  07:00:00,33.6405115864,2.20982716754,7.48451320431,0.0,3.71167865564,18.077,21.6001008007,0.0,21.0077,0.592400800681
 07/16  08:00:00,29.3068857579,2.20982716754,8.13018822129,0.0,3.71167865564,13.077,16.1703281908,0.0,15.0055,1.16482819085
 07/16  09:00:00,30.2867504425,2.20982716754,9.08955031076,0.0,3.71167865564,13.077,15.5979209559,0.0,15.0055,0.592420955864
 07/16  10:00:00,36.9673778245,2.20982716754,10.7605090468,0.0,3.71167865564,18.077,35.8983473254,0.0,33.0121,2.88624732542
 07/16  11:00:00,40.0590509477,2.20982716754,12.7403189989,0.0,3.71167865564,18.077,42.8278420099,0.0,40.51485,2.31299200993
 07/16  12:00:00,39.4720733498,2.20982716754,12.8992669479,0.0,3.71167865564,18.077,38.3253243941,0.0,36.0132,2.3121243941
 07/16  13:00:00,39.1949638461,2.20982716754,12.9674000126,0.0,3.71167865564,18.077,33.2506400827,0.0,31.51155,1.73909008267
 07/16  14:00:00,33.6118709667,2.20982716754,12.3726866426,0.0,3.71167865564,13.077,22.74593233,0.0,21.0077,1.73823232999
 07/16  15:00:00,33.1594470047,2.20982716754,11.9155818974,0.0,3.71167865564,13.077,21.2454187415,0.0,19.50715,1.73826874154
 07/16  16:00:00,32.1249899211,2.20982716754,10.8903171077,0.0,3.71167865564,13.077,24.2464479311,0.0,22.50825,1.73819793109
 07/16  17:00:00,37.3441678017,2.20982716754,11.1237585134,0.0,3.71167865564,18.077,27.2483775858,0.0,25.50935,1.73902758583
 07/16  18:00:00,37.9622096078,2.20982716754,11.760294176,0.0,3.71167865564,18.077,28.3956454223,0.0,25.50935,2.88629542227
 07/16  19:00:00,38.0091876271,2.20982716754,11.6158811161,0.0,3.71167865564,18.077,27.8223213641,0.0,25.50935,2.31297136414
 07/16  20:00:00,33.3657010808,2.20982716754,10.1031654829,0.0,3.71167865564,13.077,24.8201481536,0.0,22.50825,2.31189815356
 07/16  21:00:00,33.0606450558,2.20982716754,9.2794522684,0.0,3.71167865564,13.077,23.3204452052,0.0,21.0077,2.3127452052
 07/16  22:00:00,32.3559475991,2.20982716754,8.72734169737,0.0,3.71167865564,13.077,19.7449641273,0.0,18.0066,1.73836412733
 07/16  23:00:00,32.6055681737,2.20982716754,7.84962560115,0.0,3.71167865564,13.077,4.16620775175,0.0,3.0011,1.16510775175
 07/16  24:00:00,20.1182749617,2.20982716754,5.7161021764,0.0,1.85583932782,5.577,4.7388605515,0.0,3.0011,1.7377605515
 07/17  01:00:00,10.0427929411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  02:00:00,10.0615702197,0.0,0.0,0.0,0.618613109274,5.0,3.5931567833,0.0,3.0011,0.592056783305
 07/17  03:00:00,10.0624892124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  04:00:00,10.2543139682,0.0,0.0,0.0,0.618613109274,5.0,3.59316271101,0.0,3.0011,0.592062711013
 07/17  05:00:00,19.220968939,2.20982716754,4.89471316249,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/17  06:00:00,34.6578424989,2.20982716754,7.14282865059,0.0,3.71167865564,18.077,14.669602133,0.0,13.50495,1.16465213303
 07/17  07:00:00,35.0111227978,2.20982716754,8.8449125095,0.0,3.71167865564,18.077,23.8942391586,0.0,21.0077,2.88653915856
 07/17  08:00:00,29.7591839277,2.20982716754,8.58883562551,0.0,3.71167865564,13.077,17.8920099763,0.0,15.0055,2.88650997634
 07/17  09:00:00,29.8010583837,2.20982716754,8.62311717296,0.0,3.71167865564,13.077,17.3178050035,0.0,15.0055,2.31230500349
 07/17  10:00:00,36.3403101894,2.20982716754,10.1455303595,0.0,3.71167865564,18.077,34.7511794992,0.0,33.0121,1.73907949922
 07/17  11:00:00,39.3874457381,2.20982716754,12.0809978231,0.0,3.71167865564,18.077,42.8274492254,0.0,40.51485,2.31259922538
 07/17  12:00:00,39.266229582,2.20982716754,12.7022130781,0.0,3.71167865564,18.077,38.3252557812,0.0,36.0132,2.31205578122
 07/17  13:00:00,39.1679242006,2.20982716754,12.9403732449,0.0,3.71167865564,18.077,33.2503048496,0.0,31.51155,1.73875484956
 07/17  14:00:00,32.881455606,2.20982716754,11.6474967989,0.0,3.71167865564,13.077,22.7456282394,0.0,21.0077,1.7379282394
 07/17  15:00:00,31.1573676642,2.20982716754,9.93490465357,0.0,3.71167865564,13.077,20.6726540708,0.0,19.50715,1.16550407077
 07/17  16:00:00,31.0322821423,2.20982716754,9.81739256316,0.0,3.71167865564,13.077,24.2463434995,0.0,22.50825,1.73809349953
 07/17  17:00:00,37.5555630476,2.20982716754,11.344951633,0.0,3.71167865564,18.077,27.8214599169,0.0,25.50935,2.31210991689
 07/17  18:00:00,37.9820696141,2.20982716754,11.7782625128,0.0,3.71167865564,18.077,28.3958711138,0.0,25.50935,2.88652111382
 07/17  19:00:00,37.5262188983,2.20982716754,11.1296245431,0.0,3.71167865564,18.077,28.3968340442,0.0,25.50935,2.8874840442
 07/17  20:00:00,33.1390504814,2.20982716754,9.87082304961,0.0,3.71167865564,13.077,24.8212328414,0.0,22.50825,2.31298284142
 07/17  21:00:00,33.2901324239,2.20982716754,9.50109406481,0.0,3.71167865564,13.077,23.8939752956,0.0,21.0077,2.88627529561
 07/17  22:00:00,32.2697693789,2.20982716754,8.6512813704,0.0,3.71167865564,13.077,20.3178707664,0.0,18.0066,2.3112707664
 07/17  23:00:00,31.9858120775,2.20982716754,7.24158999132,0.0,3.71167865564,13.077,4.16640255431,0.0,3.0011,1.16530255431
 07/17  24:00:00,18.7585976445,2.20982716754,4.37458092077,0.0,1.85583932782,5.577,4.16611847495,0.0,3.0011,1.16501847495
 07/18  01:00:00,10.0237182149,0.0,0.0,0.0,0.618613109274,5.0,3.59316796973,0.0,3.0011,0.592067969733
 07/18  02:00:00,10.0309194849,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,10.0199097893,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  04:00:00,10.8798520749,0.0,0.0,0.0,0.618613109274,5.0,3.59317387964,0.0,3.0011,0.592073879643
 07/18  05:00:00,17.7169847446,2.20982716754,2.76875993612,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/18  06:00:00,31.550351754,2.20982716754,3.76343674381,0.0,3.71167865564,18.077,14.669643742,0.0,13.50495,1.16469374199
 07/18  07:00:00,31.953879517,2.20982716754,5.8235063405,0.0,3.71167865564,18.077,23.8946423629,0.0,21.0077,2.88694236289
 07/18  08:00:00,29.0984619133,2.20982716754,7.93394871544,0.0,3.71167865564,13.077,17.892435265,0.0,15.0055,2.886935265
 07/18  09:00:00,30.6816367326,2.20982716754,9.48637772068,0.0,3.71167865564,13.077,17.3180749175,0.0,15.0055,2.3125749175
 07/18  10:00:00,36.7338341179,2.20982716754,10.5308530696,0.0,3.71167865564,18.077,34.7511789739,0.0,33.0121,1.73907897391
 07/18  11:00:00,39.4585458376,2.20982716754,12.1520979226,0.0,3.71167865564,18.077,42.8273032283,0.0,40.51485,2.31245322831
 07/18  12:00:00,39.6100040965,2.20982716754,13.0402123435,0.0,3.71167865564,18.077,38.3253142956,0.0,36.0132,2.31211429558
 07/18  13:00:00,39.7541486357,2.20982716754,13.510365407,0.0,3.71167865564,18.077,33.2502499209,0.0,31.51155,1.73869992087
 07/18  14:00:00,33.5376168316,2.20982716754,12.2911192063,0.0,3.71167865564,13.077,22.7459413018,0.0,21.0077,1.73824130184
 07/18  15:00:00,32.8621430268,2.20982716754,11.6186873755,0.0,3.71167865564,13.077,21.2450966869,0.0,19.50715,1.73794668688
 07/18  16:00:00,33.4982270333,2.20982716754,12.2587559537,0.0,3.71167865564,13.077,23.673765703,0.0,22.50825,1.16551570302
 07/18  17:00:00,39.3392728264,2.20982716754,13.1105685381,0.0,3.71167865564,18.077,27.8215114599,0.0,25.50935,2.31216145995
 07/18  18:00:00,39.1009060537,2.20982716754,12.8863016222,0.0,3.71167865564,18.077,28.396297022,0.0,25.50935,2.88694702201
 07/18  19:00:00,38.3677057216,2.20982716754,12.1731320511,0.0,3.71167865564,18.077,28.3967491062,0.0,25.50935,2.88739910622
 07/18  20:00:00,32.9671436613,2.20982716754,9.89781303187,0.0,3.71167865564,13.077,24.8212250822,0.0,22.50825,2.31297508219
 07/18  21:00:00,32.2537384941,2.20982716754,8.62358259329,0.0,3.71167865564,13.077,23.8944084322,0.0,21.0077,2.88670843215
 07/18  22:00:00,31.1897211344,2.20982716754,7.56628834142,0.0,3.71167865564,13.077,20.3191062319,0.0,18.0066,2.3125062319
 07/18  23:00:00,30.8252000498,2.20982716754,6.09083148162,0.0,3.71167865564,13.077,4.16644612506,0.0,3.0011,1.16534612506
 07/18  24:00:00,17.7079845841,2.20982716754,3.3444807231,0.0,1.85583932782,5.577,4.16606651485,0.0,3.0011,1.16496651485
 07/19  01:00:00,10.0065387409,0.0,0.0,0.0,0.618613109274,5.0,3.59318036705,0.0,3.0011,0.59208036705
 07/19  02:00:00,10.0138272925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  03:00:00,10.0083525386,0.0,0.0,0.0,0.618613109274,5.0,3.5931604142,0.0,3.0011,0.592060414204
 07/19  04:00:00,10.1918048902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  05:00:00,16.2316750325,2.20982716754,1.98198389003,0.0,1.85583932782,5.577,5.09371633454,0.0,4.50165,0.592066334541
 07/19  06:00:00,30.2828938777,2.20982716754,2.83376424612,0.0,3.71167865564,18.077,14.0973434636,0.0,13.50495,0.592393463614
 07/19  07:00:00,30.0664782049,2.20982716754,3.95766905751,0.0,3.71167865564,18.077,23.8949427887,0.0,21.0077,2.88724278871
 07/19  08:00:00,27.0516059328,2.20982716754,5.91085047964,0.0,3.71167865564,13.077,17.89242201,0.0,15.0055,2.88692201002
 07/19  09:00:00,29.1706164544,2.20982716754,7.99437432243,0.0,3.71167865564,13.077,17.3181134328,0.0,15.0055,2.31261343281
 07/19  10:00:00,36.0558554699,2.20982716754,9.85511647393,0.0,3.71167865564,18.077,35.3242670857,0.0,33.0121,2.31216708574
 07/19  11:00:00,38.6968758566,2.20982716754,11.3896678217,0.0,3.71167865564,18.077,42.2541686898,0.0,40.51485,1.73931868981
 07/19  12:00:00,39.1829714201,2.20982716754,12.6143185935,0.0,3.71167865564,18.077,38.3252839657,0.0,36.0132,2.3120839657
 07/19  13:00:00,38.751108646,2.20982716754,12.5175596902,0.0,3.71167865564,18.077,33.2503303302,0.0,31.51155,1.73878033019
 07/19  14:00:00,32.1542933433,2.20982716754,10.9190566479,0.0,3.71167865564,13.077,22.7459707023,0.0,21.0077,1.73827070227
 07/19  15:00:00,31.6163194033,2.20982716754,10.3898599825,0.0,3.71167865564,13.077,21.2452858766,0.0,19.50715,1.73813587663
 07/19  16:00:00,32.1804847726,2.20982716754,10.9496821205,0.0,3.71167865564,13.077,24.2464701893,0.0,22.50825,1.73822018925
 07/19  17:00:00,38.5077080339,2.20982716754,12.275838814,0.0,3.71167865564,18.077,27.2484664545,0.0,25.50935,1.73911645454
 07/19  18:00:00,37.9171887071,2.20982716754,11.7016359304,0.0,3.71167865564,18.077,28.3961761681,0.0,25.50935,2.88682616811
 07/19  19:00:00,36.6611072406,2.20982716754,10.2622432091,0.0,3.71167865564,18.077,28.3968557972,0.0,25.50935,2.88750579716
 07/19  20:00:00,32.1080419783,2.20982716754,8.84676855702,0.0,3.71167865564,13.077,24.8212541039,0.0,22.50825,2.3130041039
 07/19  21:00:00,32.0035984021,2.20982716754,8.25805757452,0.0,3.71167865564,13.077,23.8943180941,0.0,21.0077,2.88661809409
 07/19  22:00:00,30.8115450394,2.20982716754,7.22837918478,0.0,3.71167865564,13.077,20.3191665755,0.0,18.0066,2.31256657553
 07/19  23:00:00,30.3490473058,2.20982716754,5.62099577293,0.0,3.71167865564,13.077,4.16631183177,0.0,3.0011,1.16521183177
 07/19  24:00:00,17.2435895505,2.20982716754,2.88872554262,0.0,1.85583932782,5.577,4.16620954076,0.0,3.0011,1.16510954076
 07/20  01:00:00,9.99679807919,0.0,0.0,0.0,0.618613109274,5.0,3.59319555429,0.0,3.0011,0.592095554291
 07/20  02:00:00,10.0102178885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  03:00:00,10.0045722262,0.0,0.0,0.0,0.618613109274,5.0,3.59317933652,0.0,3.0011,0.592079336523
 07/20  04:00:00,10.1838839391,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  05:00:00,15.9288805091,2.20982716754,1.68936759495,0.0,1.85583932782,5.577,5.0937352268,0.0,4.50165,0.592085226802
 07/20  06:00:00,30.8897190154,2.20982716754,2.81229732342,0.0,3.71167865564,18.077,14.09722736,0.0,13.50495,0.592277359995
 07/20  07:00:00,30.481045166,2.20982716754,4.36744155368,0.0,3.71167865564,18.077,23.8949258538,0.0,21.0077,2.88722585378
 07/20  08:00:00,27.0842078902,2.20982716754,5.94084073955,0.0,3.71167865564,13.077,17.8925375417,0.0,15.0055,2.88703754173
 07/20  09:00:00,29.0078635814,2.20982716754,7.83185331789,0.0,3.71167865564,13.077,17.3181490601,0.0,15.0055,2.31264906012
 07/20  10:00:00,35.7937770721,2.20982716754,9.59724394317,0.0,3.71167865564,18.077,35.3242123937,0.0,33.0121,2.31211239366
 07/20  11:00:00,38.3245935598,2.20982716754,11.0181456448,0.0,3.71167865564,18.077,42.8274366564,0.0,40.51485,2.3125866564
 07/20  12:00:00,38.5059976689,2.20982716754,11.9482871758,0.0,3.71167865564,18.077,37.7521812377,0.0,36.0132,1.73898123773
 07/20  13:00:00,38.4366512713,2.20982716754,12.2127125533,0.0,3.71167865564,18.077,33.2501704781,0.0,31.51155,1.73862047813
 07/20  14:00:00,32.3604863294,2.20982716754,11.1226034467,0.0,3.71167865564,13.077,22.746057599,0.0,21.0077,1.73835759904
 07/20  15:00:00,31.6235969457,2.20982716754,10.3810866757,0.0,3.71167865564,13.077,21.245044046,0.0,19.50715,1.73789404605
 07/20  16:00:00,31.7290940994,2.20982716754,10.4913014671,0.0,3.71167865564,13.077,24.2465865526,0.0,22.50825,1.7383365526
 07/20  17:00:00,35.4025919266,2.20982716754,9.23530954127,0.0,3.71167865564,18.077,27.2484540324,0.0,25.50935,1.73910403242
 07/20  18:00:00,34.9934120019,2.20982716754,8.84363237165,0.0,3.71167865564,18.077,28.3961432335,0.0,25.50935,2.88679323345
 07/20  19:00:00,35.934584165,2.20982716754,9.56671823967,0.0,3.71167865564,18.077,28.396562311,0.0,25.50935,2.887212311
 07/20  20:00:00,31.2897831629,2.20982716754,8.05104403526,0.0,3.71167865564,13.077,24.8213107304,0.0,22.50825,2.31306073039
 07/20  21:00:00,30.7624011891,2.20982716754,7.02370604612,0.0,3.71167865564,13.077,23.8946029218,0.0,21.0077,2.88690292181
 07/20  22:00:00,29.2770914838,2.20982716754,5.71168633918,0.0,3.71167865564,13.077,20.3187767661,0.0,18.0066,2.3121767661
 07/20  23:00:00,29.0904318636,2.20982716754,4.37574654176,0.0,3.71167865564,13.077,4.73887252088,0.0,3.0011,1.73777252088
 07/20  24:00:00,17.0214381356,2.20982716754,2.6770460183,0.0,1.85583932782,5.577,4.16585647078,0.0,3.0011,1.16475647078
 07/21  01:00:00,9.9944746757,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  02:00:00,10.0040687972,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  03:00:00,10.0044234121,0.0,0.0,0.0,0.618613109274,5.0,3.59318207083,0.0,3.0011,0.59208207083
 07/21  04:00:00,10.8615959648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  05:00:00,17.318568436,2.20982716754,2.3904651145,0.0,1.85583932782,5.577,5.09373795678,0.0,4.50165,0.592087956782
 07/21  06:00:00,31.8273190472,2.20982716754,3.41963193848,0.0,3.71167865564,18.077,14.0972823504,0.0,13.50495,0.59233235035
 07/21  07:00:00,30.6504140803,2.20982716754,4.53334492147,0.0,3.71167865564,18.077,24.4679649178,0.0,21.0077,3.46026491782
 07/21  08:00:00,25.4412622206,2.20982716754,4.31697528287,0.0,3.71167865564,13.077,17.3187636974,0.0,15.0055,2.31326369739
 07/21  09:00:00,26.5290354942,2.20982716754,5.38314714005,0.0,3.71167865564,13.077,17.3181814316,0.0,15.0055,2.31268143161
 07/21  10:00:00,33.254244258,2.20982716754,7.0927176467,0.0,3.71167865564,18.077,35.3240404005,0.0,33.0121,2.31194040053
