Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  11:00:00,36.2112530763,2.20982716754,8.93981262184,0.0,3.71167865564,18.077,42.8274139055,0.0,40.51485,2.31256390549
 07/21  12:00:00,37.6766752479,2.20982716754,11.1513521228,0.0,3.71167865564,18.077,37.7522664469,0.0,36.0132,1.73906644688
 07/21  13:00:00,38.3398309871,2.20982716754,12.1294546147,0.0,3.71167865564,18.077,33.2503275439,0.0,31.51155,1.73877754388
 07/21  14:00:00,29.534821507,2.20982716754,8.36597920093,0.0,3.71167865564,13.077,22.7461257355,0.0,21.0077,1.73842573545
 07/21  15:00:00,28.5309554725,2.20982716754,7.37521105206,0.0,3.71167865564,13.077,21.2454591781,0.0,19.50715,1.73830917808
 07/21  16:00:00,30.7791163399,2.20982716754,9.59063389026,0.0,3.71167865564,13.077,24.2464735251,0.0,22.50825,1.73822352514
 07/21  17:00:00,37.4007942597,2.20982716754,11.1991025704,0.0,3.71167865564,18.077,27.2474501132,0.0,25.50935,1.73810011317
 07/21  18:00:00,37.2117031209,2.20982716754,11.0158555249,0.0,3.71167865564,18.077,28.3958131121,0.0,25.50935,2.88646311209
 07/21  19:00:00,36.6274333452,2.20982716754,10.4434088983,0.0,3.71167865564,18.077,28.3967792356,0.0,25.50935,2.88742923558
 07/21  20:00:00,31.9192866435,2.20982716754,8.85294739457,0.0,3.71167865564,13.077,25.3944471319,0.0,22.50825,2.8861971319
 07/21  21:00:00,31.2123370592,2.20982716754,7.59106751173,0.0,3.71167865564,13.077,23.3209352953,0.0,21.0077,2.31323529525
 07/21  22:00:00,30.0411284593,2.20982716754,6.43593293362,0.0,3.71167865564,13.077,20.3189407861,0.0,18.0066,2.31234078608
 07/21  23:00:00,30.0671380158,2.20982716754,5.34134780495,0.0,3.71167865564,13.077,4.73899633718,0.0,3.0011,1.73789633718
 07/21  24:00:00,17.3388773309,2.20982716754,2.98516120361,0.0,1.85583932782,5.577,4.16593700998,0.0,3.0011,1.16483700998
 07/22  01:00:00,10.0018359204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,10.0117897535,0.0,0.0,0.0,0.618613109274,5.0,3.59316995387,0.0,3.0011,0.592069953873
 07/22  03:00:00,10.0051986565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,10.1887636608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  05:00:00,16.3900849899,2.20982716754,2.13762709095,0.0,1.85583932782,5.577,5.09374307618,0.0,4.50165,0.592093076183
 07/22  06:00:00,31.1657096739,2.20982716754,3.07777197806,0.0,3.71167865564,18.077,14.6696050214,0.0,13.50495,1.16465502144
 07/22  07:00:00,30.6127723012,2.20982716754,4.49011085162,0.0,3.71167865564,18.077,21.6001452492,0.0,21.0077,0.592445249245
 07/22  08:00:00,27.2022413824,2.20982716754,6.05008173134,0.0,3.71167865564,13.077,16.1703907349,0.0,15.0055,1.16489073491
 07/22  09:00:00,29.0073375188,2.20982716754,7.82799463467,0.0,3.71167865564,13.077,17.3186404154,0.0,15.0055,2.31314041542
 07/22  10:00:00,35.9884330897,2.20982716754,9.78747091095,0.0,3.71167865564,18.077,35.3247083209,0.0,33.0121,2.31260832087
 07/22  11:00:00,38.6931787576,2.20982716754,11.3923732654,0.0,3.71167865564,18.077,42.8278725055,0.0,40.51485,2.31302250546
 07/22  12:00:00,38.9988738914,2.20982716754,12.4343209665,0.0,3.71167865564,18.077,38.8989951859,0.0,36.0132,2.88579518587
 07/22  13:00:00,38.3088961165,2.20982716754,12.0840261119,0.0,3.71167865564,18.077,33.8242326318,0.0,31.51155,2.3126826318
 07/22  14:00:00,31.6660096382,2.20982716754,10.4528513973,0.0,3.71167865564,13.077,22.7467207398,0.0,21.0077,1.73902073981
 07/22  15:00:00,29.5326155043,2.20982716754,8.35718233596,0.0,3.71167865564,13.077,21.8189418437,0.0,19.50715,2.31179184374
 07/22  16:00:00,30.6910167583,2.20982716754,9.49709412583,0.0,3.71167865564,13.077,24.2468350655,0.0,22.50825,1.73858506553
 07/22  17:00:00,38.1303557278,2.20982716754,11.9102825173,0.0,3.71167865564,18.077,27.8204981083,0.0,25.50935,2.31114810831
 07/22  18:00:00,38.5500258502,2.20982716754,12.3365130251,0.0,3.71167865564,18.077,27.822725255,0.0,25.50935,2.31337525504
 07/22  19:00:00,37.3571986813,2.20982716754,10.9516080133,0.0,3.71167865564,18.077,28.3963301427,0.0,25.50935,2.88698014275
 07/22  20:00:00,32.2286916359,2.20982716754,8.96848872893,0.0,3.71167865564,13.077,24.8213625369,0.0,22.50825,2.31311253692
 07/22  21:00:00,31.400524211,2.20982716754,7.63823965707,0.0,3.71167865564,13.077,23.8945506038,0.0,21.0077,2.88685060385
 07/22  22:00:00,29.865901442,2.20982716754,6.26937366225,0.0,3.71167865564,13.077,20.318370799,0.0,18.0066,2.31177079896
 07/22  23:00:00,29.4898445212,2.20982716754,4.77266028024,0.0,3.71167865564,13.077,4.16656817096,0.0,3.0011,1.16546817096
 07/22  24:00:00,17.0670858388,2.20982716754,2.7205056607,0.0,1.85583932782,5.577,4.16614674456,0.0,3.0011,1.16504674456
 07/23  01:00:00,10.0037634867,0.0,0.0,0.0,0.618613109274,5.0,3.59319395209,0.0,3.0011,0.592093952087
 07/23  02:00:00,10.0234873933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  03:00:00,10.0216953733,0.0,0.0,0.0,0.618613109274,5.0,3.5931481225,0.0,3.0011,0.592048122504
 07/23  04:00:00,10.2035417518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  05:00:00,16.8007263789,2.20982716754,2.53664759718,0.0,1.85583932782,5.577,5.09370406243,0.0,4.50165,0.592054062426
 07/23  06:00:00,31.6014809065,2.20982716754,3.50565794153,0.0,3.71167865564,18.077,14.0973823577,0.0,13.50495,0.5924323577
 07/23  07:00:00,31.5016788935,2.20982716754,5.37102363686,0.0,3.71167865564,18.077,22.1725802818,0.0,21.0077,1.16488028183
 07/23  08:00:00,28.1555149401,2.20982716754,6.99998912616,0.0,3.71167865564,13.077,15.5979477479,0.0,15.0055,0.592447747941
 07/23  09:00:00,30.0430317764,2.20982716754,8.86294857204,0.0,3.71167865564,13.077,16.1703917987,0.0,15.0055,1.16489179873
 07/23  10:00:00,36.8084450356,2.20982716754,10.6020781657,0.0,3.71167865564,18.077,35.3249499534,0.0,33.0121,2.31284995337
 07/23  11:00:00,36.7040487569,2.20982716754,9.43874476982,0.0,3.71167865564,18.077,43.4008345345,0.0,40.51485,2.88598453445
 07/23  12:00:00,34.5965751384,2.20982716754,8.11018384997,0.0,3.71167865564,18.077,37.7516304152,0.0,36.0132,1.73843041518
 07/23  13:00:00,34.7709264969,2.20982716754,8.59504023414,0.0,3.71167865564,18.077,33.8236659058,0.0,31.51155,2.3121159058
 07/23  14:00:00,31.0924132589,2.20982716754,9.8843409659,0.0,3.71167865564,13.077,22.7460997367,0.0,21.0077,1.73839973666
 07/23  15:00:00,32.2637500815,2.20982716754,11.0325180759,0.0,3.71167865564,13.077,20.672694014,0.0,19.50715,1.16554401397
 07/23  16:00:00,32.6442743509,2.20982716754,11.4081856944,0.0,3.71167865564,13.077,24.2463935621,0.0,22.50825,1.73814356213
 07/23  17:00:00,38.7702465768,2.20982716754,12.5377758369,0.0,3.71167865564,18.077,27.8213701528,0.0,25.50935,2.31202015283
 07/23  18:00:00,38.7469262563,2.20982716754,12.525557731,0.0,3.71167865564,18.077,27.8223846566,0.0,25.50935,2.31303465664
 07/23  19:00:00,38.256087716,2.20982716754,11.8468665922,0.0,3.71167865564,18.077,27.8224697616,0.0,25.50935,2.31311976162
 07/23  20:00:00,32.7236951952,2.20982716754,9.46297167172,0.0,3.71167865564,13.077,24.8203939131,0.0,22.50825,2.31214391309
 07/23  21:00:00,31.7666999047,2.20982716754,7.99880771989,0.0,3.71167865564,13.077,23.3205368896,0.0,21.0077,2.31283688957
 07/23  22:00:00,30.5465101408,2.20982716754,6.9506324275,0.0,3.71167865564,13.077,20.3185032138,0.0,18.0066,2.31190321377
 07/23  23:00:00,30.5573541065,2.20982716754,5.826713011,0.0,3.71167865564,13.077,4.16619063428,0.0,3.0011,1.16509063428
 07/23  24:00:00,17.9213698256,2.20982716754,3.55078591579,0.0,1.85583932782,5.577,4.1660604472,0.0,3.0011,1.1649604472
 07/24  01:00:00,10.0180132509,0.0,0.0,0.0,0.618613109274,5.0,3.59319254372,0.0,3.0011,0.592092543723
 07/24  02:00:00,10.0233269538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  03:00:00,10.0157076438,0.0,0.0,0.0,0.618613109274,5.0,3.59317261474,0.0,3.0011,0.592072614739
 07/24  04:00:00,10.2011759719,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  05:00:00,16.6716462321,2.20982716754,2.41255464722,0.0,1.85583932782,5.577,5.09372851568,0.0,4.50165,0.592078515681
 07/24  06:00:00,31.5466260459,2.20982716754,3.45846121215,0.0,3.71167865564,18.077,14.0973542477,0.0,13.50495,0.592404247738
 07/24  07:00:00,31.2553817423,2.20982716754,5.13272408573,0.0,3.71167865564,18.077,23.8950707566,0.0,21.0077,2.88737075658
 07/24  08:00:00,28.1570075458,2.20982716754,7.00485403937,0.0,3.71167865564,13.077,17.8923783266,0.0,15.0055,2.88687832664
 07/24  09:00:00,29.8182223615,2.20982716754,8.63817718565,0.0,3.71167865564,13.077,17.3179975297,0.0,15.0055,2.31249752975
 07/24  10:00:00,33.0834825655,2.20982716754,6.93885538952,0.0,3.71167865564,18.077,35.3238083717,0.0,33.0121,2.31170837173
 07/24  11:00:00,33.7137640377,2.20982716754,6.49279701129,0.0,3.71167865564,18.077,42.2539336158,0.0,40.51485,1.73908361583
 07/24  12:00:00,35.7984768132,2.20982716754,9.32854692634,0.0,3.71167865564,18.077,38.3250896383,0.0,36.0132,2.31188963827
 07/24  13:00:00,34.1358782091,2.20982716754,7.99883053862,0.0,3.71167865564,18.077,33.2497939961,0.0,31.51155,1.73824399606
 07/24  14:00:00,27.8623105113,2.20982716754,6.71176368468,0.0,3.71167865564,13.077,22.7458597528,0.0,21.0077,1.73815975279
 07/24  15:00:00,27.779232277,2.20982716754,6.62221190102,0.0,3.71167865564,13.077,21.2452196617,0.0,19.50715,1.7380696617
 07/24  16:00:00,27.181654075,2.20982716754,6.0372257807,0.0,3.71167865564,13.077,24.2462284775,0.0,22.50825,1.73797847753
 07/24  17:00:00,33.1737605992,2.20982716754,7.03717467836,0.0,3.71167865564,18.077,27.2482948214,0.0,25.50935,1.73894482144
 07/24  18:00:00,33.7596349845,2.20982716754,7.62155949353,0.0,3.71167865564,18.077,28.3957603688,0.0,25.50935,2.88641036878
 07/24  19:00:00,33.9871346971,2.20982716754,7.65773114352,0.0,3.71167865564,18.077,28.3965082382,0.0,25.50935,2.88715823819
 07/24  20:00:00,29.1536569271,2.20982716754,5.95485070081,0.0,3.71167865564,13.077,24.8212805291,0.0,22.50825,2.31303052909
 07/24  21:00:00,28.5638664439,2.20982716754,4.84144598476,0.0,3.71167865564,13.077,23.8943958722,0.0,21.0077,2.88669587221
 07/24  22:00:00,27.1840057879,2.20982716754,3.60383952226,0.0,3.71167865564,13.077,20.3192598834,0.0,18.0066,2.31265988339
 07/24  23:00:00,27.3833782595,2.20982716754,2.66125966526,0.0,3.71167865564,13.077,4.16634201642,0.0,3.0011,1.16524201642
 07/24  24:00:00,15.6417901063,2.20982716754,1.34843347938,0.0,1.85583932782,5.577,4.16609797392,0.0,3.0011,1.16499797392
 07/25  01:00:00,9.95897634997,0.0,0.0,0.0,0.618613109274,5.0,3.59319556544,0.0,3.0011,0.592095565441
 07/25  02:00:00,9.97219061156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  03:00:00,9.96905897583,0.0,0.0,0.0,0.618613109274,5.0,3.59317564178,0.0,3.0011,0.592075641775
 07/25  04:00:00,10.7917147973,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,15.5231015517,2.20982716754,0.672414403473,0.0,1.85583932782,5.577,5.09373153791,0.0,4.50165,0.592081537909
 07/25  06:00:00,30.0506595549,2.20982716754,1.69711855249,0.0,3.71167865564,18.077,14.0973570854,0.0,13.50495,0.592407085432
 07/25  07:00:00,28.9818783759,2.20982716754,2.88762875645,0.0,3.71167865564,18.077,23.8949812457,0.0,21.0077,2.8872812457
 07/25  08:00:00,25.2576731104,2.20982716754,4.13020524054,0.0,3.71167865564,13.077,17.892432747,0.0,15.0055,2.88693274697
 07/25  09:00:00,27.2890208849,2.20982716754,6.12821916702,0.0,3.71167865564,13.077,17.3181046164,0.0,15.0055,2.31260461636
 07/25  10:00:00,34.0704401189,2.20982716754,7.88980546492,0.0,3.71167865564,18.077,35.3241975844,0.0,33.0121,2.31209758439
 07/25  11:00:00,36.7873933753,2.20982716754,9.50781639311,0.0,3.71167865564,18.077,42.2534849306,0.0,40.51485,1.73863493063
 07/25  12:00:00,37.8178686508,2.20982716754,11.2887856699,0.0,3.71167865564,18.077,38.3250913919,0.0,36.0132,2.31189139191
 07/25  13:00:00,37.618084755,2.20982716754,11.4131471271,0.0,3.71167865564,18.077,33.2501688523,0.0,31.51155,1.73861885234
 07/25  14:00:00,31.3729130387,2.20982716754,10.1564776507,0.0,3.71167865564,13.077,22.7460279141,0.0,21.0077,1.73832791415
 07/25  15:00:00,27.6191612058,2.20982716754,6.46653430041,0.0,3.71167865564,13.077,21.2455738686,0.0,19.50715,1.73842386863
 07/25  16:00:00,26.6357741179,2.20982716754,5.50510719933,0.0,3.71167865564,13.077,24.2463879079,0.0,22.50825,1.7381379079
 07/25  17:00:00,35.2950228834,2.20982716754,9.13493793287,0.0,3.71167865564,18.077,27.2482903543,0.0,25.50935,1.73894035428
 07/25  18:00:00,36.4233814011,2.20982716754,10.2565256362,0.0,3.71167865564,18.077,28.3960219726,0.0,25.50935,2.88667197261
 07/25  19:00:00,36.1497448151,2.20982716754,9.98523576752,0.0,3.71167865564,18.077,28.3964495981,0.0,25.50935,2.88709959814
 07/25  20:00:00,31.2273253654,2.20982716754,8.17529735504,0.0,3.71167865564,13.077,24.8211438258,0.0,22.50825,2.31289382585
 07/25  21:00:00,30.7716429743,2.20982716754,7.15549676814,0.0,3.71167865564,13.077,23.8943779176,0.0,21.0077,2.88667791759
 07/25  22:00:00,29.7122698917,2.20982716754,6.13296122079,0.0,3.71167865564,13.077,20.3192455627,0.0,18.0066,2.31264556268
 07/25  23:00:00,29.5114563536,2.20982716754,4.79291195946,0.0,3.71167865564,13.077,4.16633456209,0.0,3.0011,1.16523456209
 07/25  24:00:00,17.3370939438,2.20982716754,2.98722005251,0.0,1.85583932782,5.577,4.16609004084,0.0,3.0011,1.16499004084
 07/26  01:00:00,10.0038354446,0.0,0.0,0.0,0.618613109274,5.0,3.59319162376,0.0,3.0011,0.592091623764
 07/26  02:00:00,10.0162841552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,10.006984667,0.0,0.0,0.0,0.618613109274,5.0,3.59317169316,0.0,3.0011,0.592071693161
 07/26  04:00:00,10.1830355432,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,16.0764615055,2.20982716754,1.83448897631,0.0,1.85583932782,5.577,5.09372759319,0.0,4.50165,0.592077593187
 07/26  06:00:00,31.0371455242,2.20982716754,2.95863509087,0.0,3.71167865564,18.077,14.0973529599,0.0,13.50495,0.592402959911
 07/26  07:00:00,30.9360268781,2.20982716754,4.81672996803,0.0,3.71167865564,18.077,23.8949584155,0.0,21.0077,2.88725841554
 07/26  08:00:00,27.4478624797,2.20982716754,6.30104958226,0.0,3.71167865564,13.077,17.892447099,0.0,15.0055,2.886947099
 07/26  09:00:00,28.9916505996,2.20982716754,7.81939754378,0.0,3.71167865564,13.077,17.3181374423,0.0,15.0055,2.31263744228
 07/26  10:00:00,36.0752304787,2.20982716754,9.88555917567,0.0,3.71167865564,18.077,35.3240788633,0.0,33.0121,2.31197886332
 07/26  11:00:00,38.6363203947,2.20982716754,11.3426148627,0.0,3.71167865564,18.077,42.2541964265,0.0,40.51485,1.73934642649
 07/26  12:00:00,38.878254388,2.20982716754,12.3285709341,0.0,3.71167865564,18.077,38.325311032,0.0,36.0132,2.31211103195
 07/26  13:00:00,38.8375306092,2.20982716754,12.617540473,0.0,3.71167865564,18.077,33.2501478626,0.0,31.51155,1.7385978626
 07/26  14:00:00,32.4756423553,2.20982716754,11.2576865065,0.0,3.71167865564,13.077,22.7456196645,0.0,21.0077,1.73791966455
 07/26  15:00:00,31.6460254531,2.20982716754,10.4302601031,0.0,3.71167865564,13.077,21.245414029,0.0,19.50715,1.73826402896
 07/26  16:00:00,31.0724824407,2.20982716754,9.86178708417,0.0,3.71167865564,13.077,24.2465326198,0.0,22.50825,1.73828261981
 07/26  17:00:00,36.7432837237,2.20982716754,10.5449344776,0.0,3.71167865564,18.077,27.2484090666,0.0,25.50935,1.73905906663
 07/26  18:00:00,36.5960643228,2.20982716754,10.4123875993,0.0,3.71167865564,18.077,28.396080591,0.0,25.50935,2.88673059103
 07/26  19:00:00,35.8047781251,2.20982716754,9.43537191962,0.0,3.71167865564,18.077,28.3968209045,0.0,25.50935,2.88747090452
 07/26  20:00:00,30.7507419844,2.20982716754,7.52131406948,0.0,3.71167865564,13.077,24.8212385893,0.0,22.50825,2.31298858929
 07/26  21:00:00,30.5468656775,2.20982716754,6.79885660847,0.0,3.71167865564,13.077,23.8944290475,0.0,21.0077,2.88672904749
 07/26  22:00:00,29.2058943402,2.20982716754,5.62297410686,0.0,3.71167865564,13.077,20.3192112855,0.0,18.0066,2.31261128554
 07/26  23:00:00,29.0082713036,2.20982716754,4.29336338557,0.0,3.71167865564,13.077,4.16617765152,0.0,3.0011,1.16507765152
 07/26  24:00:00,16.9829218946,2.20982716754,2.63922842752,0.0,1.85583932782,5.577,4.16607222664,0.0,3.0011,1.16497222664
 07/27  01:00:00,9.99342246929,0.0,0.0,0.0,0.618613109274,5.0,3.59318298047,0.0,3.0011,0.592082980473
 07/27  02:00:00,10.0021092059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  03:00:00,9.9934390565,0.0,0.0,0.0,0.618613109274,5.0,3.59316303467,0.0,3.0011,0.592063034668
 07/27  04:00:00,10.1763881527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  05:00:00,15.9493430742,2.20982716754,1.71010561307,0.0,1.85583932782,5.577,5.09371895084,0.0,4.50165,0.592068950837
 07/27  06:00:00,30.8352003683,2.20982716754,2.75779873305,0.0,3.71167865564,18.077,14.0973440844,0.0,13.50495,0.592394084383
 07/27  07:00:00,30.0194519021,2.20982716754,3.90999604667,0.0,3.71167865564,18.077,23.8949594651,0.0,21.0077,2.88725946508
 07/27  08:00:00,25.7861105304,2.20982716754,4.65857558557,0.0,3.71167865564,13.077,17.8923531359,0.0,15.0055,2.8868531359
 07/27  09:00:00,28.0379077975,2.20982716754,6.87856387917,0.0,3.71167865564,13.077,17.3180452674,0.0,15.0055,2.31254526738
 07/27  10:00:00,35.1279073677,2.20982716754,8.94626320338,0.0,3.71167865564,18.077,34.7511650306,0.0,33.0121,1.73906503063
 07/27  11:00:00,36.3869150454,2.20982716754,9.13215423174,0.0,3.71167865564,18.077,42.8275357494,0.0,40.51485,2.3126857494
 07/27  12:00:00,35.4697082015,2.20982716754,8.99801500517,0.0,3.71167865564,18.077,38.3250260478,0.0,36.0132,2.31182604777
 07/27  13:00:00,36.6180399082,2.20982716754,10.4415040684,0.0,3.71167865564,18.077,33.250149226,0.0,31.51155,1.73859922597
 07/27  14:00:00,31.856753537,2.20982716754,10.6450191664,0.0,3.71167865564,13.077,22.7459787062,0.0,21.0077,1.73827870617
 07/27  15:00:00,30.8530182947,2.20982716754,9.64385785334,0.0,3.71167865564,13.077,21.2454625016,0.0,19.50715,1.73831250161
 07/27  16:00:00,29.8262741468,2.20982716754,8.63527887899,0.0,3.71167865564,13.077,24.2463356084,0.0,22.50825,1.7380856084
 07/27  17:00:00,33.6586119114,2.20982716754,7.51634852327,0.0,3.71167865564,18.077,27.2483422343,0.0,25.50935,1.73899223426
 07/27  18:00:00,33.9949506777,2.20982716754,7.8538781677,0.0,3.71167865564,18.077,28.3961145541,0.0,25.50935,2.88676455413
 07/27  19:00:00,35.4524616539,2.20982716754,9.09358421375,0.0,3.71167865564,18.077,28.3967022527,0.0,25.50935,2.88735225275
 07/27  20:00:00,30.6398084328,2.20982716754,7.41032652173,0.0,3.71167865564,13.077,24.8211923096,0.0,22.50825,2.31294230958
 07/27  21:00:00,29.7359398599,2.20982716754,5.99384476901,0.0,3.71167865564,13.077,23.8942798097,0.0,21.0077,2.88657980969
 07/27  22:00:00,28.3131244912,2.20982716754,4.73055254871,0.0,3.71167865564,13.077,20.3190891247,0.0,18.0066,2.31248912472
 07/27  23:00:00,28.2174649864,2.20982716754,3.51114808755,0.0,3.71167865564,13.077,4.16643225604,0.0,3.0011,1.16533225604
 07/27  24:00:00,16.417994176,2.20982716754,2.09379037825,0.0,1.85583932782,5.577,4.16604901275,0.0,3.0011,1.16494901275
 07/28  01:00:00,9.97459278449,0.0,0.0,0.0,0.618613109274,5.0,3.59317132194,0.0,3.0011,0.592071321938
 07/28  02:00:00,9.9886979287,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,9.98812763358,0.0,0.0,0.0,0.618613109274,5.0,3.59315135565,0.0,3.0011,0.592051355653
 07/28  04:00:00,10.8180786708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,16.0140127683,2.20982716754,1.1409679036,0.0,1.85583932782,5.577,5.09370729041,0.0,4.50165,0.592057290412
 07/28  06:00:00,30.7429249001,2.20982716754,2.36564539292,0.0,3.71167865564,18.077,14.0973321346,0.0,13.50495,0.592382134578
 07/28  07:00:00,29.6289017647,2.20982716754,3.52787386045,0.0,3.71167865564,18.077,23.8950396809,0.0,21.0077,2.88733968088
 07/28  08:00:00,25.6125182594,2.20982716754,4.48438302903,0.0,3.71167865564,13.077,17.8925091857,0.0,15.0055,2.88700918572
 07/28  09:00:00,27.5338179343,2.20982716754,6.37709102301,0.0,3.71167865564,13.077,17.317986892,0.0,15.0055,2.31248689199
 07/28  10:00:00,34.6575390977,2.20982716754,8.47882338331,0.0,3.71167865564,18.077,34.7512019163,0.0,33.0121,1.73910191628
 07/28  11:00:00,37.6050308897,2.20982716754,10.3068448419,0.0,3.71167865564,18.077,42.8274905697,0.0,40.51485,2.31264056973
 07/28  12:00:00,38.2470124552,2.20982716754,11.6938074111,0.0,3.71167865564,18.077,38.3252506805,0.0,36.0132,2.31205068051
 07/28  13:00:00,38.1279295457,2.20982716754,11.9040151607,0.0,3.71167865564,18.077,33.2501424327,0.0,31.51155,1.73859243268
 07/28  14:00:00,31.4581906816,2.20982716754,10.225671666,0.0,3.71167865564,13.077,22.7458786533,0.0,21.0077,1.73817865335
 07/28  15:00:00,31.3402870935,2.20982716754,10.0968817033,0.0,3.71167865564,13.077,21.245401407,0.0,19.50715,1.73825140698
 07/28  16:00:00,31.0472749967,2.20982716754,9.81140687214,0.0,3.71167865564,13.077,23.6737603222,0.0,22.50825,1.16551032223
 07/28  17:00:00,38.04495681,2.20982716754,11.816004859,0.0,3.71167865564,18.077,27.8214134047,0.0,25.50935,2.31206340467
 07/28  18:00:00,38.5411522298,2.20982716754,12.3201118372,0.0,3.71167865564,18.077,28.3960260211,0.0,25.50935,2.88667602106
 07/28  19:00:00,37.4008067835,2.20982716754,11.199335251,0.0,3.71167865564,18.077,28.3968467275,0.0,25.50935,2.88749672748
 07/28  20:00:00,31.7066743863,2.20982716754,8.63677840728,0.0,3.71167865564,13.077,24.8213236713,0.0,22.50825,2.31307367132
 07/28  21:00:00,30.8614137634,2.20982716754,7.28057899257,0.0,3.71167865564,13.077,23.8944061669,0.0,21.0077,2.88670616689
 07/28  22:00:00,29.7424428845,2.20982716754,6.16928170614,0.0,3.71167865564,13.077,20.3189675376,0.0,18.0066,2.31236753764
 07/28  23:00:00,29.6926376367,2.20982716754,4.97285650422,0.0,3.71167865564,13.077,4.1664095328,0.0,3.0011,1.1653095328
 07/28  24:00:00,17.0342396022,2.20982716754,2.68433466243,0.0,1.85583932782,5.577,4.16614169265,0.0,3.0011,1.16504169265
 07/29  01:00:00,9.99669437235,0.0,0.0,0.0,0.618613109274,5.0,3.59318578483,0.0,3.0011,0.592085784826
 07/29  02:00:00,10.0091450762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  03:00:00,10.0034667039,0.0,0.0,0.0,0.618613109274,5.0,3.59319166645,0.0,3.0011,0.592091666446
 07/29  04:00:00,10.1767688117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  05:00:00,15.7935786742,2.20982716754,1.55909756428,0.0,1.85583932782,5.577,5.09369580337,0.0,4.50165,0.592045803365
 07/29  06:00:00,30.7646927879,2.20982716754,2.68724793716,0.0,3.71167865564,18.077,14.0973204382,0.0,13.50495,0.592370438219
 07/29  07:00:00,29.9526960558,2.20982716754,3.83913160358,0.0,3.71167865564,18.077,22.172529459,0.0,21.0077,1.16482945896
 07/29  08:00:00,26.2965541626,2.20982716754,5.15756859601,0.0,3.71167865564,13.077,15.5979465672,0.0,15.0055,0.592446567201
 07/29  09:00:00,28.8090076663,2.20982716754,7.63950094767,0.0,3.71167865564,13.077,17.8917798596,0.0,15.0055,2.88627985961
 07/29  10:00:00,35.8376884943,2.20982716754,9.63920698481,0.0,3.71167865564,18.077,35.3247197728,0.0,33.0121,2.31261977282
 07/29  11:00:00,37.8484861012,2.20982716754,10.5412780661,0.0,3.71167865564,18.077,42.8279391647,0.0,40.51485,2.31308916467
 07/29  12:00:00,38.0898516107,2.20982716754,11.5274135377,0.0,3.71167865564,18.077,38.3261396156,0.0,36.0132,2.3129396156
 07/29  13:00:00,38.1235293796,2.20982716754,11.897045289,0.0,3.71167865564,18.077,33.8239713671,0.0,31.51155,2.3124213671
 07/29  14:00:00,31.9210789444,2.20982716754,10.6879758691,0.0,3.71167865564,13.077,23.3194893952,0.0,21.0077,2.31178939516
 07/29  15:00:00,31.5722353975,2.20982716754,10.3327362229,0.0,3.71167865564,13.077,21.2458113081,0.0,19.50715,1.7386613081
 07/29  16:00:00,32.0323048359,2.20982716754,10.7895048655,0.0,3.71167865564,13.077,24.8197790315,0.0,22.50825,2.31152903147
 07/29  17:00:00,38.1430247212,2.20982716754,11.9083220971,0.0,3.71167865564,18.077,27.2483586333,0.0,25.50935,1.73900863333
 07/29  18:00:00,38.3273582411,2.20982716754,12.1067398111,0.0,3.71167865564,18.077,28.396258302,0.0,25.50935,2.88690830195
 07/29  19:00:00,37.8677040277,2.20982716754,11.453030038,0.0,3.71167865564,18.077,28.3961899462,0.0,25.50935,2.88683994616
 07/29  20:00:00,32.3878529261,2.20982716754,9.11916688966,0.0,3.71167865564,13.077,24.8213455595,0.0,22.50825,2.3130955595
 07/29  21:00:00,31.4848693765,2.20982716754,7.74730677877,0.0,3.71167865564,13.077,23.8944550509,0.0,21.0077,2.88675505094
 07/29  22:00:00,29.9611089398,2.20982716754,6.38605398539,0.0,3.71167865564,13.077,19.7455675201,0.0,18.0066,1.73896752012
 07/29  23:00:00,29.7769623745,2.20982716754,5.05738025392,0.0,3.71167865564,13.077,4.73925405341,0.0,3.0011,1.73815405341
 07/29  24:00:00,17.3276331841,2.20982716754,2.97006212352,0.0,1.85583932782,5.577,4.16616763457,0.0,3.0011,1.16506763457
 07/30  01:00:00,10.0087488435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  02:00:00,10.015800032,0.0,0.0,0.0,0.618613109274,5.0,3.59318096865,0.0,3.0011,0.592080968652
 07/30  03:00:00,10.009260905,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  04:00:00,10.198825687,0.0,0.0,0.0,0.618613109274,5.0,3.59318685791,0.0,3.0011,0.592086857913
 07/30  05:00:00,16.6420740033,2.20982716754,2.37929746233,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/30  06:00:00,31.1959242842,2.20982716754,3.105261898,0.0,3.71167865564,18.077,14.6697705068,0.0,13.50495,1.16482050682
 07/30  07:00:00,30.4411004608,2.20982716754,4.3240759735,0.0,3.71167865564,18.077,21.6001329661,0.0,21.0077,0.592432966071
 07/30  08:00:00,26.7652133353,2.20982716754,5.62554812904,0.0,3.71167865564,13.077,16.1703803852,0.0,15.0055,1.16488038521
 07/30  09:00:00,28.4121299486,2.20982716754,7.24773787234,0.0,3.71167865564,13.077,16.1703773025,0.0,15.0055,1.16487730247
 07/30  10:00:00,35.3874523443,2.20982716754,9.1965367468,0.0,3.71167865564,18.077,35.3252190092,0.0,33.0121,2.31311900919
 07/30  11:00:00,38.1165555603,2.20982716754,10.8101076451,0.0,3.71167865564,18.077,42.8279791293,0.0,40.51485,2.31312912935
 07/30  12:00:00,38.3153709032,2.20982716754,11.7527530303,0.0,3.71167865564,18.077,38.3251278506,0.0,36.0132,2.31192785058
 07/30  13:00:00,37.8907063082,2.20982716754,11.6643325908,0.0,3.71167865564,18.077,33.2504976608,0.0,31.51155,1.7389476608
 07/30  14:00:00,32.0749560024,2.20982716754,10.8420448227,0.0,3.71167865564,13.077,22.7459226635,0.0,21.0077,1.73822266348
 07/30  15:00:00,32.4409724723,2.20982716754,11.2007000572,0.0,3.71167865564,13.077,21.2451472158,0.0,19.50715,1.73799721582
 07/30  16:00:00,32.8864680037,2.20982716754,11.6426301877,0.0,3.71167865564,13.077,24.2466095904,0.0,22.50825,1.73835959044
 07/30  17:00:00,37.6264318937,2.20982716754,11.4139351556,0.0,3.71167865564,18.077,27.2483900367,0.0,25.50935,1.73904003673
 07/30  18:00:00,38.1076076643,2.20982716754,11.8962071705,0.0,3.71167865564,18.077,28.3955569855,0.0,25.50935,2.88620698554
 07/30  19:00:00,37.573723773,2.20982716754,11.1563562809,0.0,3.71167865564,18.077,27.822262915,0.0,25.50935,2.31291291497
 07/30  20:00:00,32.1716547932,2.20982716754,8.8924401448,0.0,3.71167865564,13.077,24.8203515878,0.0,22.50825,2.31210158777
 07/30  21:00:00,31.3118667237,2.20982716754,7.55224335162,0.0,3.71167865564,13.077,23.3206854482,0.0,21.0077,2.31298544823
 07/30  22:00:00,30.2723008974,2.20982716754,6.69321634742,0.0,3.71167865564,13.077,19.7454970646,0.0,18.0066,1.73889706458
 07/30  23:00:00,30.2337247359,2.20982716754,5.50717307908,0.0,3.71167865564,13.077,4.16618130155,0.0,3.0011,1.16508130155
 07/30  24:00:00,17.5366554226,2.20982716754,3.17468773097,0.0,1.85583932782,5.577,4.73880604752,0.0,3.0011,1.73770604752
 07/31  01:00:00,10.0117935095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,10.0275167023,0.0,0.0,0.0,0.618613109274,5.0,3.59319048239,0.0,3.0011,0.592090482386
 07/31  03:00:00,10.0252333645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.2068089706,0.0,0.0,0.0,0.618613109274,5.0,3.59319635656,0.0,3.0011,0.592096356558
 07/31  05:00:00,17.0545114559,2.20982716754,2.78220787224,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/31  06:00:00,32.1221136132,2.20982716754,4.01713885388,0.0,3.71167865564,18.077,14.6697481552,0.0,13.50495,1.16479815522
 07/31  07:00:00,31.7236297866,2.20982716754,5.59556422891,0.0,3.71167865564,18.077,23.894421625,0.0,21.0077,2.88672162497
 07/31  08:00:00,27.810635032,2.20982716754,6.66385612296,0.0,3.71167865564,13.077,17.892431629,0.0,15.0055,2.88693162901
 07/31  09:00:00,29.2533838511,2.20982716754,8.08097261772,0.0,3.71167865564,13.077,16.7450332163,0.0,15.0055,1.73953321635
 07/31  10:00:00,35.8259295046,2.20982716754,9.63643743138,0.0,3.71167865564,18.077,35.3242342403,0.0,33.0121,2.31213424029
 07/31  11:00:00,38.3848490242,2.20982716754,11.0793161597,0.0,3.71167865564,18.077,42.8273953879,0.0,40.51485,2.31254538785
 07/31  12:00:00,39.1062375916,2.20982716754,12.5375917024,0.0,3.71167865564,18.077,38.3251860041,0.0,36.0132,2.31198600408
 07/31  13:00:00,39.240221725,2.20982716754,13.0015230852,0.0,3.71167865564,18.077,33.2501938424,0.0,31.51155,1.73864384244
 07/31  14:00:00,33.8018084645,2.20982716754,12.5541043729,0.0,3.71167865564,13.077,22.1732548454,0.0,21.0077,1.16555484536
 07/31  15:00:00,33.27656596,2.20982716754,12.0264153884,0.0,3.71167865564,13.077,21.2453901056,0.0,19.50715,1.73824010563
 07/31  16:00:00,32.4914172663,2.20982716754,11.2584249635,0.0,3.71167865564,13.077,24.2466388092,0.0,22.50825,1.73838880918
 07/31  17:00:00,38.4277119044,2.20982716754,12.209350306,0.0,3.71167865564,18.077,27.8211476474,0.0,25.50935,2.31179764745
 07/31  18:00:00,38.1610657332,2.20982716754,11.9458182137,0.0,3.71167865564,18.077,27.8225784953,0.0,25.50935,2.31322849531
 07/31  19:00:00,38.2858180874,2.20982716754,11.8709614361,0.0,3.71167865564,18.077,28.3968032253,0.0,25.50935,2.88745322526
 07/31  20:00:00,33.5287035851,2.20982716754,10.2532736412,0.0,3.71167865564,13.077,25.3945610186,0.0,22.50825,2.88631101861
 07/31  21:00:00,32.3785069948,2.20982716754,8.59985219712,0.0,3.71167865564,13.077,23.3209389203,0.0,21.0077,2.3132389203
 07/31  22:00:00,31.0016695805,2.20982716754,7.40402765396,0.0,3.71167865564,13.077,20.3192554084,0.0,18.0066,2.3126554084
 07/31  23:00:00,30.8560529799,2.20982716754,6.12168007422,0.0,3.71167865564,13.077,4.73894999518,0.0,3.0011,1.73784999518
 07/31  24:00:00,18.1769468677,2.20982716754,3.80399996538,0.0,1.85583932782,5.577,4.16608995844,0.0,3.0011,1.16498995844
 08/01  01:00:00,10.0230284273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  02:00:00,10.0330211135,0.0,0.0,0.0,0.618613109274,5.0,3.5931939397,0.0,3.0011,0.592093939703
 08/01  03:00:00,10.0258995854,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  04:00:00,10.8896194428,0.0,0.0,0.0,0.618613109274,5.0,3.59314808988,0.0,3.0011,0.592048089876
 08/01  05:00:00,17.2270792847,2.20982716754,2.28550001214,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/01  06:00:00,31.4946925515,2.20982716754,3.07866637094,0.0,3.71167865564,18.077,14.6697555834,0.0,13.50495,1.1648055834
 08/01  07:00:00,31.4983440506,2.20982716754,5.36192051378,0.0,3.71167865564,18.077,23.8948473261,0.0,21.0077,2.88714732607
 08/01  08:00:00,27.8021432715,2.20982716754,6.63818828358,0.0,3.71167865564,13.077,17.8922698559,0.0,15.0055,2.88676985588
 08/01  09:00:00,29.3084823521,2.20982716754,8.11675638193,0.0,3.71167865564,13.077,16.7449851704,0.0,15.0055,1.7394851704
 08/01  10:00:00,36.3191937809,2.20982716754,10.1080614305,0.0,3.71167865564,18.077,35.3241446377,0.0,33.0121,2.31204463775
 08/01  11:00:00,39.1986145502,2.20982716754,11.878991978,0.0,3.71167865564,18.077,42.8274395634,0.0,40.51485,2.31258956337
 08/01  12:00:00,39.515584373,2.20982716754,12.9275714947,0.0,3.71167865564,18.077,38.3252049354,0.0,36.0132,2.31200493535
 08/01  13:00:00,39.3506178899,2.20982716754,13.1025200061,0.0,3.71167865564,18.077,33.2501548096,0.0,31.51155,1.73860480959
 08/01  14:00:00,32.9081837457,2.20982716754,11.6539887856,0.0,3.71167865564,13.077,22.1732176174,0.0,21.0077,1.16551761742
 08/01  15:00:00,32.256032221,2.20982716754,11.0005715291,0.0,3.71167865564,13.077,21.2451683642,0.0,19.50715,1.7380183642
 08/01  16:00:00,32.6190467781,2.20982716754,11.363886408,0.0,3.71167865564,13.077,24.2466168083,0.0,22.50825,1.73836680835
 08/01  17:00:00,39.1888101648,2.20982716754,12.939690817,0.0,3.71167865564,18.077,27.8215019655,0.0,25.50935,2.31215196551
 08/01  18:00:00,39.2972774565,2.20982716754,13.0571487868,0.0,3.71167865564,18.077,27.8229470968,0.0,25.50935,2.31359709679
 08/01  19:00:00,38.8175785236,2.20982716754,12.5946232378,0.0,3.71167865564,18.077,28.3968283,0.0,25.50935,2.88747830004
 08/01  20:00:00,33.6867945219,2.20982716754,10.6060280378,0.0,3.71167865564,13.077,25.3944869924,0.0,22.50825,2.88623699241
 08/01  21:00:00,32.6551590525,2.20982716754,9.05145251824,0.0,3.71167865564,13.077,23.3210273974,0.0,21.0077,2.31332739738
 08/01  22:00:00,31.384573645,2.20982716754,7.79128683477,0.0,3.71167865564,13.077,20.3193008581,0.0,18.0066,2.31270085809
 08/01  23:00:00,31.1522694402,2.20982716754,6.41354513283,0.0,3.71167865564,13.077,4.73898560036,0.0,3.0011,1.73788560036
 08/01  24:00:00,18.2642914159,2.20982716754,3.88826459098,0.0,1.85583932782,5.577,4.16611398946,0.0,3.0011,1.16501398946
 08/02  01:00:00,10.0210018155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  02:00:00,10.036131062,0.0,0.0,0.0,0.618613109274,5.0,3.59315415004,0.0,3.0011,0.592054150042
 08/02  03:00:00,10.0354055495,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,10.2196953645,0.0,0.0,0.0,0.618613109274,5.0,3.59316008194,0.0,3.0011,0.592060081944
 08/02  05:00:00,17.1616703732,2.20982716754,2.8811346834,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/02  06:00:00,31.9840668014,2.20982716754,3.87731519561,0.0,3.71167865564,18.077,14.6696393734,0.0,13.50495,1.16468937344
 08/02  07:00:00,31.9812874294,2.20982716754,5.84152270213,0.0,3.71167865564,18.077,23.8948109447,0.0,21.0077,2.88711094467
 08/02  08:00:00,27.5752515168,2.20982716754,6.41649997698,0.0,3.71167865564,13.077,17.892331019,0.0,15.0055,2.88683101902
 08/02  09:00:00,28.3825813848,2.20982716754,7.20427356127,0.0,3.71167865564,13.077,16.7448492938,0.0,15.0055,1.73934929375
 08/02  10:00:00,35.1813633987,2.20982716754,8.9832970447,0.0,3.71167865564,18.077,35.3242382906,0.0,33.0121,2.31213829056
 08/02  11:00:00,38.3171625121,2.20982716754,11.0028876925,0.0,3.71167865564,18.077,42.8275259157,0.0,40.51485,2.31267591567
 08/02  12:00:00,39.111656876,2.20982716754,12.5268669957,0.0,3.71167865564,18.077,38.3253310459,0.0,36.0132,2.31213104589
 08/02  13:00:00,38.7900420212,2.20982716754,12.5440379276,0.0,3.71167865564,18.077,33.2498936565,0.0,31.51155,1.73834365653
 08/02  14:00:00,32.3951481003,2.20982716754,11.1456831823,0.0,3.71167865564,13.077,22.7458124744,0.0,21.0077,1.73811247436
 08/02  15:00:00,31.9560747696,2.20982716754,10.7021108872,0.0,3.71167865564,13.077,20.6726888924,0.0,19.50715,1.16553889237
 08/02  16:00:00,32.3413718684,2.20982716754,11.0884441986,0.0,3.71167865564,13.077,24.2465626263,0.0,22.50825,1.73831262626
 08/02  17:00:00,39.1312328184,2.20982716754,12.8815854781,0.0,3.71167865564,18.077,27.8213785556,0.0,25.50935,2.31202855556
 08/02  18:00:00,39.4273813995,2.20982716754,13.1815739923,0.0,3.71167865564,18.077,27.8228819431,0.0,25.50935,2.31353194307
 08/02  19:00:00,39.2070510505,2.20982716754,12.766110463,0.0,3.71167865564,18.077,28.3968360228,0.0,25.50935,2.88748602275
 08/02  20:00:00,34.1022939738,2.20982716754,10.8315187605,0.0,3.71167865564,13.077,25.394491682,0.0,22.50825,2.886241682
 08/02  21:00:00,32.8906110627,2.20982716754,9.14506020909,0.0,3.71167865564,13.077,23.8943365535,0.0,21.0077,2.88663655347
 08/02  22:00:00,31.3753980784,2.20982716754,7.78542815762,0.0,3.71167865564,13.077,19.7456502663,0.0,18.0066,1.73905026633
 08/02  23:00:00,31.3240630864,2.20982716754,6.5849411118,0.0,3.71167865564,13.077,4.73905528249,0.0,3.0011,1.73795528249
 08/02  24:00:00,18.4887512275,2.20982716754,4.10986833343,0.0,1.85583932782,5.577,4.16616107245,0.0,3.0011,1.16506107245
 08/03  01:00:00,10.0239389302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  02:00:00,10.0381845057,0.0,0.0,0.0,0.618613109274,5.0,3.59317756271,0.0,3.0011,0.592077562706
 08/03  03:00:00,10.035172782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  04:00:00,10.2194458726,0.0,0.0,0.0,0.618613109274,5.0,3.59318345737,0.0,3.0011,0.592083457374
 08/03  05:00:00,17.2578859936,2.20982716754,2.97625034416,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/03  06:00:00,32.1641921422,2.20982716754,4.05722294076,0.0,3.71167865564,18.077,14.669734072,0.0,13.50495,1.16478407203
 08/03  07:00:00,32.213073972,2.20982716754,6.0744442216,0.0,3.71167865564,18.077,23.8945353902,0.0,21.0077,2.88683539016
 08/03  08:00:00,27.7493645582,2.20982716754,6.59347865222,0.0,3.71167865564,13.077,17.8924328788,0.0,15.0055,2.88693287877
 08/03  09:00:00,28.5554351579,2.20982716754,7.3820899408,0.0,3.71167865564,13.077,17.3180641345,0.0,15.0055,2.31256413448
 08/03  10:00:00,35.2176292565,2.20982716754,9.02883091701,0.0,3.71167865564,18.077,34.7512546012,0.0,33.0121,1.73915460118
 08/03  11:00:00,38.1479205416,2.20982716754,10.8488072438,0.0,3.71167865564,18.077,42.8273103945,0.0,40.51485,2.31246039447
 08/03  12:00:00,38.6694649824,2.20982716754,12.1107961955,0.0,3.71167865564,18.077,38.3252551316,0.0,36.0132,2.31205513157
 08/03  13:00:00,38.567683664,2.20982716754,12.3344194294,0.0,3.71167865564,18.077,33.2499814422,0.0,31.51155,1.73843144223
 08/03  14:00:00,32.6251795724,2.20982716754,11.3744629639,0.0,3.71167865564,13.077,22.7457369965,0.0,21.0077,1.73803699648
 08/03  15:00:00,32.4011650911,2.20982716754,11.146103952,0.0,3.71167865564,13.077,20.672449214,0.0,19.50715,1.16529921398
 08/03  16:00:00,32.5982886352,2.20982716754,11.3432051386,0.0,3.71167865564,13.077,24.2465466758,0.0,22.50825,1.73829667584
 08/03  17:00:00,39.0760140613,2.20982716754,12.8248363608,0.0,3.71167865564,18.077,27.8214932428,0.0,25.50935,2.31214324283
 08/03  18:00:00,39.0002277748,2.20982716754,12.7645849965,0.0,3.71167865564,18.077,27.8229433912,0.0,25.50935,2.31359339117
 08/03  19:00:00,38.5222417369,2.20982716754,12.0959267861,0.0,3.71167865564,18.077,28.970360588,0.0,25.50935,3.46101058801
 08/03  20:00:00,34.0535877167,2.20982716754,10.1453404251,0.0,3.71167865564,13.077,24.8212416186,0.0,22.50825,2.31299161856
 08/03  21:00:00,32.4599979323,2.20982716754,8.71719813244,0.0,3.71167865564,13.077,23.894553711,0.0,21.0077,2.88685371101
 08/03  22:00:00,30.8994056557,2.20982716754,7.31292779882,0.0,3.71167865564,13.077,20.3186661276,0.0,18.0066,2.31206612757
 08/03  23:00:00,30.3769670911,2.20982716754,5.64876768129,0.0,3.71167865564,13.077,4.16642617609,0.0,3.0011,1.16532617609
 08/03  24:00:00,17.3274205121,2.20982716754,2.96676968847,0.0,1.85583932782,5.577,4.1662315141,0.0,3.0011,1.1651315141
 08/04  01:00:00,10.0027857184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  02:00:00,10.0139756603,0.0,0.0,0.0,0.618613109274,5.0,3.59316077636,0.0,3.0011,0.592060776358
 08/04  03:00:00,10.0113409374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  04:00:00,10.8549736458,0.0,0.0,0.0,0.618613109274,5.0,3.59316669771,0.0,3.0011,0.59206669771
 08/04  05:00:00,16.3514179215,2.20982716754,1.45710436504,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/04  06:00:00,30.6204035353,2.20982716754,2.24061618984,0.0,3.71167865564,18.077,14.6698354603,0.0,13.50495,1.16488546035
 08/04  07:00:00,29.8527971458,2.20982716754,3.74155194731,0.0,3.71167865564,18.077,23.8951306251,0.0,21.0077,2.88743062514
 08/04  08:00:00,26.1374926827,2.20982716754,5.00021279715,0.0,3.71167865564,13.077,17.8922651057,0.0,15.0055,2.8867651057
 08/04  09:00:00,27.7770453859,2.20982716754,6.61450173214,0.0,3.71167865564,13.077,17.3180810163,0.0,15.0055,2.31258101625
 08/04  10:00:00,35.2635122085,2.20982716754,9.07591668519,0.0,3.71167865564,18.077,34.7511861277,0.0,33.0121,1.7390861277
 08/04  11:00:00,38.5551192249,2.20982716754,11.2461026457,0.0,3.71167865564,18.077,42.8275020972,0.0,40.51485,2.31265209718
 08/04  12:00:00,39.2826549088,2.20982716754,12.7003992443,0.0,3.71167865564,18.077,38.3253754179,0.0,36.0132,2.3121754179
 08/04  13:00:00,39.0927251196,2.20982716754,12.8463951208,0.0,3.71167865564,18.077,33.2502006997,0.0,31.51155,1.73865069973
 08/04  14:00:00,32.3332214064,2.20982716754,11.0835481486,0.0,3.71167865564,13.077,22.7457022964,0.0,21.0077,1.73800229643
 08/04  15:00:00,31.5708744958,2.20982716754,10.3173782905,0.0,3.71167865564,13.077,20.6726981508,0.0,19.50715,1.16554815076
 08/04  16:00:00,31.6565647509,2.20982716754,10.4064330957,0.0,3.71167865564,13.077,24.2465680008,0.0,22.50825,1.73831800077
 08/04  17:00:00,37.9249580429,2.20982716754,11.6837974244,0.0,3.71167865564,18.077,27.8215041392,0.0,25.50935,2.31215413916
 08/04  18:00:00,38.0206985288,2.20982716754,11.7886402543,0.0,3.71167865564,18.077,28.3961896222,0.0,25.50935,2.8868396222
 08/04  19:00:00,37.4086664113,2.20982716754,11.193351126,0.0,3.71167865564,18.077,28.3968987307,0.0,25.50935,2.88754873074
 08/04  20:00:00,33.0758224692,2.20982716754,9.39411347238,0.0,3.71167865564,13.077,24.8213468305,0.0,22.50825,2.3130968305
 08/04  21:00:00,31.679761915,2.20982716754,8.08503269036,0.0,3.71167865564,13.077,23.8942940646,0.0,21.0077,2.8865940646
 08/04  22:00:00,30.4306783594,2.20982716754,6.84691290432,0.0,3.71167865564,13.077,20.3188642712,0.0,18.0066,2.31226427124
 08/04  23:00:00,30.3767319068,2.20982716754,5.64647369765,0.0,3.71167865564,13.077,4.1663867221,0.0,3.0011,1.1652867221
 08/04  24:00:00,17.5812817993,2.20982716754,3.21417524804,0.0,1.85583932782,5.577,4.16610002013,0.0,3.0011,1.16500002013
 08/05  01:00:00,10.0109112025,0.0,0.0,0.0,0.618613109274,5.0,3.59315876461,0.0,3.0011,0.592058764607
 08/05  02:00:00,10.0229883349,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  03:00:00,10.0204875396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.2020001532,0.0,0.0,0.0,0.618613109274,5.0,3.59316468916,0.0,3.0011,0.592064689161
 08/05  05:00:00,16.4400187232,2.20982716754,2.18012309713,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/05  06:00:00,31.0671945427,2.20982716754,2.97146737883,0.0,3.71167865564,18.077,14.669686008,0.0,13.50495,1.16473600804
 08/05  07:00:00,30.1314272474,2.20982716754,4.01117083512,0.0,3.71167865564,18.077,22.1725213284,0.0,21.0077,1.16482132843
 08/05  08:00:00,24.8715856809,2.20982716754,3.74854591469,0.0,3.71167865564,13.077,15.5979500992,0.0,15.0055,0.592450099172
 08/05  09:00:00,25.3036644252,2.20982716754,4.17769144898,0.0,3.71167865564,13.077,17.8915911769,0.0,15.0055,2.88609117693
 08/05  10:00:00,31.8772678896,2.20982716754,5.75016810828,0.0,3.71167865564,18.077,34.7515067769,0.0,33.0121,1.73940677694
 08/05  11:00:00,34.6513028197,2.20982716754,7.42932979063,0.0,3.71167865564,18.077,43.4006980306,0.0,40.51485,2.88584803064
 08/05  12:00:00,34.9360167545,2.20982716754,8.49792751119,0.0,3.71167865564,18.077,38.3259262494,0.0,36.0132,2.31272624935
 08/05  13:00:00,35.4542698788,2.20982716754,9.31147232149,0.0,3.71167865564,18.077,33.8240321961,0.0,31.51155,2.31248219606
 08/05  14:00:00,30.1816621261,2.20982716754,9.01382907125,0.0,3.71167865564,13.077,23.3190915567,0.0,21.0077,2.31139155666
 08/05  15:00:00,30.9982400633,2.20982716754,9.80543039395,0.0,3.71167865564,13.077,21.2461723182,0.0,19.50715,1.73902231825
 08/05  16:00:00,31.0224025149,2.20982716754,9.82792906402,0.0,3.71167865564,13.077,24.2464502589,0.0,22.50825,1.73820025892
 08/05  17:00:00,35.9607162673,2.20982716754,9.77922832478,0.0,3.71167865564,18.077,27.8213931914,0.0,25.50935,2.31204319138
 08/05  18:00:00,35.8783718913,2.20982716754,9.70967298234,0.0,3.71167865564,18.077,28.3961848058,0.0,25.50935,2.8868348058
 08/05  19:00:00,35.5404266677,2.20982716754,9.18146332783,0.0,3.71167865564,18.077,27.8226950823,0.0,25.50935,2.31334508227
 08/05  20:00:00,31.7669483784,2.20982716754,7.89702330446,0.0,3.71167865564,13.077,25.3944242642,0.0,22.50825,2.88617426425
 08/05  21:00:00,30.9970508233,2.20982716754,7.23313455185,0.0,3.71167865564,13.077,23.8940714126,0.0,21.0077,2.88637141257
 08/05  22:00:00,29.7484572494,2.20982716754,6.13247080035,0.0,3.71167865564,13.077,19.7455389218,0.0,18.0066,1.73893892183
 08/05  23:00:00,29.4774079453,2.20982716754,4.73343506815,0.0,3.71167865564,13.077,4.73939453031,0.0,3.0011,1.73829453031
 08/05  24:00:00,16.8811507043,2.20982716754,2.53591853642,0.0,1.85583932782,5.577,4.16615804099,0.0,3.0011,1.16505804099
 08/06  01:00:00,9.99501648701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  02:00:00,10.0115763437,0.0,0.0,0.0,0.618613109274,5.0,3.59317584665,0.0,3.0011,0.592075846653
 08/06  03:00:00,10.0118377622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  04:00:00,10.1934782552,0.0,0.0,0.0,0.618613109274,5.0,3.59318174405,0.0,3.0011,0.592081744046
 08/06  05:00:00,16.2096121308,2.20982716754,1.95704440365,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/06  06:00:00,30.8100756794,2.20982716754,2.72120861611,0.0,3.71167865564,18.077,14.6697640232,0.0,13.50495,1.16481402315
 08/06  07:00:00,30.386092497,2.20982716754,4.25874287225,0.0,3.71167865564,18.077,21.6001313969,0.0,21.0077,0.592431396899
 08/06  08:00:00,26.6012269196,2.20982716754,5.44879250481,0.0,3.71167865564,13.077,16.1703867022,0.0,15.0055,1.1648867022
 08/06  09:00:00,28.2550513817,2.20982716754,7.0780897993,0.0,3.71167865564,13.077,16.1703817999,0.0,15.0055,1.16488179993
 08/06  10:00:00,34.5720457633,2.20982716754,8.3952468861,0.0,3.71167865564,18.077,35.3251823152,0.0,33.0121,2.31308231519
 08/06  11:00:00,36.3925709235,2.20982716754,9.13960372903,0.0,3.71167865564,18.077,42.8275105803,0.0,40.51485,2.31266058028
 08/06  12:00:00,35.6056090673,2.20982716754,9.13862114755,0.0,3.71167865564,18.077,38.3252045447,0.0,36.0132,2.31200454471
 08/06  13:00:00,34.93855798,2.20982716754,8.79434346853,0.0,3.71167865564,18.077,33.2501481182,0.0,31.51155,1.73859811818
 08/06  14:00:00,28.6300462126,2.20982716754,7.48134576507,0.0,3.71167865564,13.077,22.7456784582,0.0,21.0077,1.7379784582
 08/06  15:00:00,28.4528610868,2.20982716754,7.29892085988,0.0,3.71167865564,13.077,21.2454861743,0.0,19.50715,1.73833617433
 08/06  16:00:00,29.0933295807,2.20982716754,7.92821151591,0.0,3.71167865564,13.077,24.2464519837,0.0,22.50825,1.73820198373
 08/06  17:00:00,35.6293222201,2.20982716754,9.44872441239,0.0,3.71167865564,18.077,27.2484174738,0.0,25.50935,1.73906747382
 08/06  18:00:00,36.9849609929,2.20982716754,10.7893227348,0.0,3.71167865564,18.077,28.3955837788,0.0,25.50935,2.88623377882
 08/06  19:00:00,37.0206172405,2.20982716754,10.6253969065,0.0,3.71167865564,18.077,27.8224137263,0.0,25.50935,2.31306372634
 08/06  20:00:00,32.910611983,2.20982716754,9.01998164038,0.0,3.71167865564,13.077,24.8202812218,0.0,22.50825,2.31203122177
 08/06  21:00:00,31.7046935633,2.20982716754,7.9356882918,0.0,3.71167865564,13.077,23.3205989349,0.0,21.0077,2.31289893489
 08/06  22:00:00,30.464789637,2.20982716754,6.8687025886,0.0,3.71167865564,13.077,20.3184441031,0.0,18.0066,2.31184410309
 08/06  23:00:00,30.4417629111,2.20982716754,5.7105398307,0.0,3.71167865564,13.077,4.16597211635,0.0,3.0011,1.16487211635
 08/06  24:00:00,17.7450226054,2.20982716754,3.37716995672,0.0,1.85583932782,5.577,4.16628814971,0.0,3.0011,1.16518814971
 08/07  01:00:00,10.0145227402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  02:00:00,10.0248064898,0.0,0.0,0.0,0.618613109274,5.0,3.59315811402,0.0,3.0011,0.592058114019
 08/07  03:00:00,10.0176375163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  04:00:00,10.2011137042,0.0,0.0,0.0,0.618613109274,5.0,3.59316403961,0.0,3.0011,0.592064039609
