Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  05:00:00,16.7883025842,2.20982716754,2.51926380604,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/07  06:00:00,31.811264895,2.20982716754,3.70654370979,0.0,3.71167865564,18.077,14.669832734,0.0,13.50495,1.16488273398
 08/07  07:00:00,32.208906653,2.20982716754,6.06834708778,0.0,3.71167865564,18.077,23.8950899878,0.0,21.0077,2.88738998776
 08/07  08:00:00,28.0285730685,2.20982716754,6.86884583433,0.0,3.71167865564,13.077,17.8922830941,0.0,15.0055,2.88678309408
 08/07  09:00:00,29.1113049517,2.20982716754,7.93186804598,0.0,3.71167865564,13.077,17.3180616416,0.0,15.0055,2.31256164159
 08/07  10:00:00,35.9274215324,2.20982716754,9.73315536042,0.0,3.71167865564,18.077,34.7512382128,0.0,33.0121,1.73913821283
 08/07  11:00:00,38.7443470116,2.20982716754,11.4426242029,0.0,3.71167865564,18.077,42.827491956,0.0,40.51485,2.31264195599
 08/07  12:00:00,38.9896186809,2.20982716754,12.4290985158,0.0,3.71167865564,18.077,38.3252594866,0.0,36.0132,2.31205948659
 08/07  13:00:00,38.8087420089,2.20982716754,12.5817694861,0.0,3.71167865564,18.077,33.2502290498,0.0,31.51155,1.73867904983
 08/07  14:00:00,32.4235802775,2.20982716754,11.1903391439,0.0,3.71167865564,13.077,22.7457803119,0.0,21.0077,1.73808031194
 08/07  15:00:00,31.8828461862,2.20982716754,10.6429293914,0.0,3.71167865564,13.077,21.2450982027,0.0,19.50715,1.73794820273
 08/07  16:00:00,31.7445804647,2.20982716754,10.5137239384,0.0,3.71167865564,13.077,23.6738497212,0.0,22.50825,1.16559972115
 08/07  17:00:00,37.5027098867,2.20982716754,11.2907550883,0.0,3.71167865564,18.077,27.821486987,0.0,25.50935,2.31213698703
 08/07  18:00:00,36.9087443601,2.20982716754,10.7164735839,0.0,3.71167865564,18.077,28.3963987903,0.0,25.50935,2.88704879032
 08/07  19:00:00,36.3895403254,2.20982716754,10.0098291301,0.0,3.71167865564,18.077,28.396887118,0.0,25.50935,2.88753711803
 08/07  20:00:00,32.3828528072,2.20982716754,8.50145053057,0.0,3.71167865564,13.077,24.8213053978,0.0,22.50825,2.31305539778
 08/07  21:00:00,31.3470192981,2.20982716754,7.59124105483,0.0,3.71167865564,13.077,23.8945462637,0.0,21.0077,2.8868462637
 08/07  22:00:00,30.1256054624,2.20982716754,6.5490691099,0.0,3.71167865564,13.077,20.3190024572,0.0,18.0066,2.31240245721
 08/07  23:00:00,30.063567937,2.20982716754,5.3379965936,0.0,3.71167865564,13.077,4.16635804613,0.0,3.0011,1.16525804613
 08/07  24:00:00,17.3840622819,2.20982716754,3.02476547068,0.0,1.85583932782,5.577,4.16597870419,0.0,3.0011,1.16487870419
 08/08  01:00:00,10.005102342,0.0,0.0,0.0,0.618613109274,5.0,3.59316297821,0.0,3.0011,0.59206297821
 08/08  02:00:00,10.0161392951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  03:00:00,10.0105404546,0.0,0.0,0.0,0.618613109274,5.0,3.59316889606,0.0,3.0011,0.592068896058
 08/08  04:00:00,10.8594111943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  05:00:00,16.8819777365,2.20982716754,1.96474991117,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/08  06:00:00,31.4959299456,2.20982716754,3.09146990718,0.0,3.71167865564,18.077,14.6697383985,0.0,13.50495,1.1647883985
 08/08  07:00:00,31.1552372439,2.20982716754,5.02825674004,0.0,3.71167865564,18.077,23.8948488443,0.0,21.0077,2.88714884433
 08/08  08:00:00,27.0826893476,2.20982716754,5.93367372679,0.0,3.71167865564,13.077,17.8924270685,0.0,15.0055,2.8869270685
 08/08  09:00:00,28.2908035412,2.20982716754,7.11944117091,0.0,3.71167865564,13.077,17.3180641009,0.0,15.0055,2.31256410089
 08/08  10:00:00,35.1742674179,2.20982716754,8.98941443093,0.0,3.71167865564,18.077,34.7512194783,0.0,33.0121,1.73911947828
 08/08  11:00:00,37.8741162506,2.20982716754,10.5877513264,0.0,3.71167865564,18.077,42.8275438531,0.0,40.51485,2.31269385314
 08/08  12:00:00,38.2959403328,2.20982716754,11.7613441595,0.0,3.71167865564,18.077,38.3253835964,0.0,36.0132,2.3121835964
 08/08  13:00:00,38.3300582222,2.20982716754,12.1198549706,0.0,3.71167865564,18.077,33.2503139789,0.0,31.51155,1.73876397886
 08/08  14:00:00,32.5925847172,2.20982716754,11.3684066694,0.0,3.71167865564,13.077,22.7456515336,0.0,21.0077,1.73795153357
 08/08  15:00:00,32.6617675981,2.20982716754,11.4232017239,0.0,3.71167865564,13.077,21.2454662771,0.0,19.50715,1.73831627713
 08/08  16:00:00,32.7534280321,2.20982716754,11.5151346144,0.0,3.71167865564,13.077,24.2466290676,0.0,22.50825,1.73837906763
 08/08  17:00:00,38.5615142312,2.20982716754,12.3331335457,0.0,3.71167865564,18.077,27.2484461999,0.0,25.50935,1.73909619992
 08/08  18:00:00,38.1958025793,2.20982716754,11.9771797411,0.0,3.71167865564,18.077,28.3962705847,0.0,25.50935,2.88692058472
 08/08  19:00:00,37.2182779442,2.20982716754,11.0170233801,0.0,3.71167865564,18.077,28.3968268238,0.0,25.50935,2.88747682384
 08/08  20:00:00,32.7804415831,2.20982716754,9.07173158549,0.0,3.71167865564,13.077,24.8212222604,0.0,22.50825,2.31297226044
 08/08  21:00:00,31.195651656,2.20982716754,7.58257201677,0.0,3.71167865564,13.077,23.8943729368,0.0,21.0077,2.88667293678
 08/08  22:00:00,30.005302235,2.20982716754,6.42913424643,0.0,3.71167865564,13.077,20.3187632632,0.0,18.0066,2.31216326316
 08/08  23:00:00,30.1352876345,2.20982716754,5.40775715131,0.0,3.71167865564,13.077,4.16634503079,0.0,3.0011,1.16524503079
 08/08  24:00:00,17.5686416725,2.20982716754,3.20365760826,0.0,1.85583932782,5.577,4.16624521594,0.0,3.0011,1.16514521594
 08/09  01:00:00,10.0116414276,0.0,0.0,0.0,0.618613109274,5.0,3.59319167808,0.0,3.0011,0.592091678083
 08/09  02:00:00,10.0233536401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  03:00:00,10.0190350571,0.0,0.0,0.0,0.618613109274,5.0,3.59314585004,0.0,3.0011,0.592045850043
 08/09  04:00:00,10.2025345873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  05:00:00,16.6564581739,2.20982716754,2.38945362853,0.0,1.85583932782,5.577,5.0937017936,0.0,4.50165,0.592051793598
 08/09  06:00:00,31.6641308748,2.20982716754,3.55972484953,0.0,3.71167865564,18.077,14.0972476283,0.0,13.50495,0.59229762833
 08/09  07:00:00,31.9735315663,2.20982716754,5.83353388437,0.0,3.71167865564,18.077,24.1210322755,0.0,21.0077,3.11333227546
 08/09  08:00:00,27.7879829333,2.20982716754,6.62874791935,0.0,3.71167865564,13.077,17.6662855622,0.0,15.0055,2.66078556223
 08/09  09:00:00,28.8481472527,2.20982716754,7.66910330828,0.0,3.71167865564,13.077,17.3180799558,0.0,15.0055,2.31257995579
 08/09  10:00:00,35.4811726563,2.20982716754,9.28979016734,0.0,3.71167865564,18.077,35.324241741,0.0,33.0121,2.312141741
 08/09  11:00:00,38.15050659,2.20982716754,10.8578887023,0.0,3.71167865564,18.077,42.8274651829,0.0,40.51485,2.3126151829
 08/09  12:00:00,38.434924583,2.20982716754,11.8914284762,0.0,3.71167865564,18.077,37.7521188701,0.0,36.0132,1.73891887012
 08/09  13:00:00,38.397920771,2.20982716754,12.1817194523,0.0,3.71167865564,18.077,33.8229807772,0.0,31.51155,2.31143077718
 08/09  14:00:00,32.5328275904,2.20982716754,11.3026165782,0.0,3.71167865564,13.077,22.1729428087,0.0,21.0077,1.1652428087
 08/09  15:00:00,32.5528852806,2.20982716754,11.3085915471,0.0,3.71167865564,13.077,21.2452658345,0.0,19.50715,1.73811583453
 08/09  16:00:00,32.7229681416,2.20982716754,11.4804368852,0.0,3.71167865564,13.077,24.2465156776,0.0,22.50825,1.7382656776
 08/09  17:00:00,38.7278128835,2.20982716754,12.4964584882,0.0,3.71167865564,18.077,27.2484075288,0.0,25.50935,1.73905752884
 08/09  18:00:00,38.448551018,2.20982716754,12.2287520894,0.0,3.71167865564,18.077,28.3963647342,0.0,25.50935,2.88701473423
 08/09  19:00:00,37.7035778642,2.20982716754,11.2946874532,0.0,3.71167865564,18.077,28.3968356163,0.0,25.50935,2.88748561632
 08/09  20:00:00,33.0469165145,2.20982716754,9.14841476535,0.0,3.71167865564,13.077,25.3945422617,0.0,22.50825,2.88629226174
 08/09  21:00:00,31.2932191916,2.20982716754,7.54987264137,0.0,3.71167865564,13.077,23.3211359428,0.0,21.0077,2.3134359428
 08/09  22:00:00,29.830044275,2.20982716754,6.25551233871,0.0,3.71167865564,13.077,20.3192576892,0.0,18.0066,2.31265768922
 08/09  23:00:00,29.7970132336,2.20982716754,5.07361901262,0.0,3.71167865564,13.077,4.73896646343,0.0,3.0011,1.73786646343
 08/09  24:00:00,17.1933912604,2.20982716754,2.8370900576,0.0,1.85583932782,5.577,4.16611005805,0.0,3.0011,1.16501005805
 08/10  01:00:00,10.0050098903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  02:00:00,10.0218200294,0.0,0.0,0.0,0.618613109274,5.0,3.5931514978,0.0,3.0011,0.5920514978
 08/10  03:00:00,10.0240792057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  04:00:00,10.2056804154,0.0,0.0,0.0,0.618613109274,5.0,3.59315743393,0.0,3.0011,0.592057433927
 08/10  05:00:00,16.4315889997,2.20982716754,2.17199608406,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/10  06:00:00,31.0355418684,2.20982716754,2.94520953068,0.0,3.71167865564,18.077,14.6697818125,0.0,13.50495,1.16483181247
 08/10  07:00:00,30.9579245945,2.20982716754,4.83078490723,0.0,3.71167865564,18.077,23.8947895568,0.0,21.0077,2.88708955684
 08/10  08:00:00,27.2786904409,2.20982716754,6.12618243806,0.0,3.71167865564,13.077,17.8924624866,0.0,15.0055,2.8869624866
 08/10  09:00:00,28.7424843513,2.20982716754,7.56494274579,0.0,3.71167865564,13.077,17.3181451418,0.0,15.0055,2.31264514175
 08/10  10:00:00,35.479831298,2.20982716754,9.28599194927,0.0,3.71167865564,18.077,34.7512504745,0.0,33.0121,1.73915047454
 08/10  11:00:00,38.113570212,2.20982716754,10.8118474033,0.0,3.71167865564,18.077,42.82739124,0.0,40.51485,2.31254124003
 08/10  12:00:00,38.3869667736,2.20982716754,11.8270968655,0.0,3.71167865564,18.077,38.3252968879,0.0,36.0132,2.3120968879
 08/10  13:00:00,37.8449055628,2.20982716754,11.6278353475,0.0,3.71167865564,18.077,33.250107489,0.0,31.51155,1.73855748902
 08/10  14:00:00,31.3099375319,2.20982716754,10.1002466637,0.0,3.71167865564,13.077,22.7457737785,0.0,21.0077,1.73807377854
 08/10  15:00:00,30.7354632114,2.20982716754,9.53251245006,0.0,3.71167865564,13.077,20.6725554233,0.0,19.50715,1.16540542329
 08/10  16:00:00,31.0623912406,2.20982716754,9.85805315872,0.0,3.71167865564,13.077,24.2466139709,0.0,22.50825,1.7383639709
 08/10  17:00:00,37.6898927418,2.20982716754,11.4811801049,0.0,3.71167865564,18.077,27.8213831814,0.0,25.50935,2.31203318136
 08/10  18:00:00,38.1400636775,2.20982716754,11.9267061271,0.0,3.71167865564,18.077,28.3963318521,0.0,25.50935,2.88698185215
 08/10  19:00:00,37.7813257266,2.20982716754,11.3704944498,0.0,3.71167865564,18.077,28.3968994213,0.0,25.50935,2.88754942129
 08/10  20:00:00,33.2550410584,2.20982716754,9.35224425449,0.0,3.71167865564,13.077,24.8213342072,0.0,22.50825,2.31308420719
 08/10  21:00:00,31.6485523045,2.20982716754,7.90429466217,0.0,3.71167865564,13.077,23.8946103975,0.0,21.0077,2.88691039754
 08/10  22:00:00,30.2554694579,2.20982716754,6.67512512558,0.0,3.71167865564,13.077,20.3189963083,0.0,18.0066,2.31239630834
 08/10  23:00:00,30.1843255266,2.20982716754,5.45526303889,0.0,3.71167865564,13.077,4.16639682719,0.0,3.0011,1.16529682719
 08/10  24:00:00,17.4624440911,2.20982716754,3.09741287984,0.0,1.85583932782,5.577,4.16613768119,0.0,3.0011,1.16503768119
 08/11  01:00:00,10.0085757555,0.0,0.0,0.0,0.618613109274,5.0,3.59318382281,0.0,3.0011,0.592083822812
 08/11  02:00:00,10.020185185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  03:00:00,10.0191230532,0.0,0.0,0.0,0.618613109274,5.0,3.59318970754,0.0,3.0011,0.592089707544
 08/11  04:00:00,10.8699109695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,16.7066748852,2.20982716754,1.79398981619,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/11  06:00:00,30.9552040179,2.20982716754,2.56270877516,0.0,3.71167865564,18.077,14.6697829296,0.0,13.50495,1.16483292965
 08/11  07:00:00,30.3744462393,2.20982716754,4.25506495962,0.0,3.71167865564,18.077,23.8948441968,0.0,21.0077,2.88714419683
 08/11  08:00:00,26.572748524,2.20982716754,5.42808589283,0.0,3.71167865564,13.077,17.8923831478,0.0,15.0055,2.88688314775
 08/11  09:00:00,28.218878319,2.20982716754,7.04861517401,0.0,3.71167865564,13.077,17.3181543581,0.0,15.0055,2.31265435815
 08/11  10:00:00,35.3104031065,2.20982716754,9.12139291107,0.0,3.71167865564,18.077,35.3242226664,0.0,33.0121,2.31212266636
 08/11  11:00:00,38.2964531783,2.20982716754,10.9973398805,0.0,3.71167865564,18.077,42.8273945257,0.0,40.51485,2.31254452566
 08/11  12:00:00,38.7957211888,2.20982716754,12.2365544534,0.0,3.71167865564,18.077,37.7521880297,0.0,36.0132,1.73898802971
 08/11  13:00:00,38.5371502948,2.20982716754,12.3142098889,0.0,3.71167865564,18.077,33.2495903746,0.0,31.51155,1.73804037458
 08/11  14:00:00,32.1509568021,2.20982716754,10.9257574235,0.0,3.71167865564,13.077,22.745837287,0.0,21.0077,1.73813728696
 08/11  15:00:00,31.6023547984,2.20982716754,10.3741297329,0.0,3.71167865564,13.077,21.2454458179,0.0,19.50715,1.73829581793
 08/11  16:00:00,31.5538453689,2.20982716754,10.3278361793,0.0,3.71167865564,13.077,24.2465380068,0.0,22.50825,1.73828800676
 08/11  17:00:00,37.7064699774,2.20982716754,11.4848244384,0.0,3.71167865564,18.077,27.2483406553,0.0,25.50935,1.73899065529
 08/11  18:00:00,37.6821936164,2.20982716754,11.4655175944,0.0,3.71167865564,18.077,28.3961681166,0.0,25.50935,2.8868181166
 08/11  19:00:00,36.9883567894,2.20982716754,10.7857150233,0.0,3.71167865564,18.077,28.3969190466,0.0,25.50935,2.88756904657
 08/11  20:00:00,32.782608504,2.20982716754,9.07458106362,0.0,3.71167865564,13.077,25.3945205469,0.0,22.50825,2.88627054692
 08/11  21:00:00,31.4216659825,2.20982716754,7.83272733688,0.0,3.71167865564,13.077,23.3210229715,0.0,21.0077,2.3133229715
 08/11  22:00:00,30.2316144023,2.20982716754,6.65117972473,0.0,3.71167865564,13.077,20.3190197916,0.0,18.0066,2.31241979163
 08/11  23:00:00,30.1612101502,2.20982716754,5.43205645109,0.0,3.71167865564,13.077,4.73893297503,0.0,3.0011,1.73783297503
 08/11  24:00:00,17.4350833612,2.20982716754,3.07064097805,0.0,1.85583932782,5.577,4.16599843992,0.0,3.0011,1.16489843992
 08/12  01:00:00,10.0083588127,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  02:00:00,10.0202546226,0.0,0.0,0.0,0.618613109274,5.0,3.59314768032,0.0,3.0011,0.592047680316
 08/12  03:00:00,10.018546295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  04:00:00,10.197976595,0.0,0.0,0.0,0.618613109274,5.0,3.59315362253,0.0,3.0011,0.592053622528
 08/12  05:00:00,16.2761846955,2.20982716754,2.02245958066,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/12  06:00:00,30.8958109877,2.20982716754,2.80687862096,0.0,3.71167865564,18.077,14.6696736707,0.0,13.50495,1.16472367065
 08/12  07:00:00,30.5215418033,2.20982716754,4.39671559475,0.0,3.71167865564,18.077,21.6001213664,0.0,21.0077,0.592421366382
 08/12  08:00:00,26.463593227,2.20982716754,5.31911437669,0.0,3.71167865564,13.077,16.1703852335,0.0,15.0055,1.16488523352
 08/12  09:00:00,28.2100520805,2.20982716754,7.04563079892,0.0,3.71167865564,13.077,17.3186255651,0.0,15.0055,2.31312556505
 08/12  10:00:00,35.3640831679,2.20982716754,9.17949511154,0.0,3.71167865564,18.077,35.3247529933,0.0,33.0121,2.31265299328
 08/12  11:00:00,38.1617358019,2.20982716754,10.8607817566,0.0,3.71167865564,18.077,43.4011513809,0.0,40.51485,2.88630138086
 08/12  12:00:00,38.2925237761,2.20982716754,11.7265290925,0.0,3.71167865564,18.077,38.3263439839,0.0,36.0132,2.3131439839
 08/12  13:00:00,37.8354893614,2.20982716754,11.6187228382,0.0,3.71167865564,18.077,33.8238749897,0.0,31.51155,2.31232498971
 08/12  14:00:00,31.462396128,2.20982716754,10.2645514049,0.0,3.71167865564,13.077,22.7467188439,0.0,21.0077,1.73901884393
 08/12  15:00:00,30.7625741916,2.20982716754,9.58381959365,0.0,3.71167865564,13.077,21.819287636,0.0,19.50715,2.31213763597
 08/12  16:00:00,30.4748154402,2.20982716754,9.30164167866,0.0,3.71167865564,13.077,24.246981409,0.0,22.50825,1.73873140903
 08/12  17:00:00,36.0615636141,2.20982716754,9.88621881874,0.0,3.71167865564,18.077,27.8210771957,0.0,25.50935,2.31172719565
 08/12  18:00:00,36.5255132262,2.20982716754,10.3480102953,0.0,3.71167865564,18.077,28.3961823945,0.0,25.50935,2.88683239445
 08/12  19:00:00,36.3266729041,2.20982716754,9.95300615077,0.0,3.71167865564,18.077,27.8228671535,0.0,25.50935,2.31351715346
 08/12  20:00:00,32.4604978077,2.20982716754,8.58268540842,0.0,3.71167865564,13.077,25.3945691655,0.0,22.50825,2.88631916549
 08/12  21:00:00,31.5595010191,2.20982716754,7.79384721193,0.0,3.71167865564,13.077,23.8941276358,0.0,21.0077,2.88642763582
 08/12  22:00:00,30.3978256036,2.20982716754,6.80481398801,0.0,3.71167865564,13.077,19.7455421875,0.0,18.0066,1.73894218755
 08/12  23:00:00,30.3222153047,2.20982716754,5.59217586517,0.0,3.71167865564,13.077,4.73941728967,0.0,3.0011,1.73831728967
 08/12  24:00:00,17.561926555,2.20982716754,3.19611081244,0.0,1.85583932782,5.577,4.16618246952,0.0,3.0011,1.16508246952
 08/13  01:00:00,10.0109381387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  02:00:00,10.0220952389,0.0,0.0,0.0,0.618613109274,5.0,3.59318718683,0.0,3.0011,0.592087186827
 08/13  03:00:00,10.0170913126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  04:00:00,10.1966384357,0.0,0.0,0.0,0.618613109274,5.0,3.59319306622,0.0,3.0011,0.592093066224
 08/13  05:00:00,16.3966558329,2.20982716754,2.14135558749,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/13  06:00:00,31.1024182986,2.20982716754,3.01250017774,0.0,3.71167865564,18.077,14.6697949615,0.0,13.50495,1.16484496146
 08/13  07:00:00,30.5613839704,2.20982716754,4.43768091715,0.0,3.71167865564,18.077,21.6001191122,0.0,21.0077,0.592419112158
 08/13  08:00:00,26.3030788779,2.20982716754,5.16174101792,0.0,3.71167865564,13.077,16.1703632646,0.0,15.0055,1.16486326463
 08/13  09:00:00,27.6841933288,2.20982716754,6.52533934722,0.0,3.71167865564,13.077,16.1703829496,0.0,15.0055,1.16488294955
 08/13  10:00:00,34.9536978437,2.20982716754,8.77755433368,0.0,3.71167865564,18.077,35.3252786844,0.0,33.0121,2.31317868439
 08/13  11:00:00,38.1672127191,2.20982716754,10.8770914078,0.0,3.71167865564,18.077,42.82791576,0.0,40.51485,2.31306575999
 08/13  12:00:00,38.6407491526,2.20982716754,12.0921566097,0.0,3.71167865564,18.077,38.3252853565,0.0,36.0132,2.31208535654
 08/13  13:00:00,38.6378597347,2.20982716754,12.4165269861,0.0,3.71167865564,18.077,33.8236027076,0.0,31.51155,2.31205270756
 08/13  14:00:00,32.9418701488,2.20982716754,11.7110225813,0.0,3.71167865564,13.077,22.1730402255,0.0,21.0077,1.16534022546
 08/13  15:00:00,33.2366614216,2.20982716754,11.9963106024,0.0,3.71167865564,13.077,21.2454263395,0.0,19.50715,1.73827633951
 08/13  16:00:00,33.2224052402,2.20982716754,11.9832861172,0.0,3.71167865564,13.077,24.2465557052,0.0,22.50825,1.73830570521
 08/13  17:00:00,38.7646413187,2.20982716754,12.532142146,0.0,3.71167865564,18.077,27.8215220387,0.0,25.50935,2.31217203871
 08/13  18:00:00,38.8944859001,2.20982716754,12.6691084648,0.0,3.71167865564,18.077,27.8224628252,0.0,25.50935,2.31311282517
 08/13  19:00:00,38.2672935039,2.20982716754,11.8501542362,0.0,3.71167865564,18.077,27.8224789581,0.0,25.50935,2.31312895806
 08/13  20:00:00,33.5489452627,2.20982716754,9.64227503225,0.0,3.71167865564,13.077,24.8202972509,0.0,22.50825,2.31204725086
 08/13  21:00:00,31.7704565804,2.20982716754,7.99436942236,0.0,3.71167865564,13.077,23.3205542917,0.0,21.0077,2.31285429175
 08/13  22:00:00,30.3217846917,2.20982716754,6.74115995663,0.0,3.71167865564,13.077,20.3184922758,0.0,18.0066,2.31189227585
 08/13  23:00:00,30.3388489294,2.20982716754,5.60879560295,0.0,3.71167865564,13.077,4.16620007645,0.0,3.0011,1.16510007645
 08/13  24:00:00,17.6467807375,2.20982716754,3.28071552347,0.0,1.85583932782,5.577,4.16608393306,0.0,3.0011,1.16498393306
 08/14  01:00:00,10.0166169402,0.0,0.0,0.0,0.618613109274,5.0,3.59317914823,0.0,3.0011,0.592079148234
 08/14  02:00:00,10.0356539099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,10.0386377398,0.0,0.0,0.0,0.618613109274,5.0,3.59318506051,0.0,3.0011,0.592085060508
 08/14  04:00:00,10.2290161141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,17.6119655117,2.20982716754,3.31513003151,0.0,1.85583932782,5.577,5.0937409417,0.0,4.50165,0.592090941696
 08/14  06:00:00,33.0187129641,2.20982716754,4.89634975994,0.0,3.71167865564,18.077,14.0973737113,0.0,13.50495,0.592423711294
 08/14  07:00:00,33.0085739372,2.20982716754,6.85692349771,0.0,3.71167865564,18.077,23.8948123123,0.0,21.0077,2.88711231228
 08/14  08:00:00,28.5057214173,2.20982716754,7.33946713336,0.0,3.71167865564,13.077,17.8924913115,0.0,15.0055,2.88699131147
 08/14  09:00:00,29.3112413043,2.20982716754,8.13005269329,0.0,3.71167865564,13.077,17.3182718644,0.0,15.0055,2.31277186439
 08/14  10:00:00,36.004800341,2.20982716754,9.81068630676,0.0,3.71167865564,18.077,35.3243138716,0.0,33.0121,2.31221387163
 08/14  11:00:00,38.8439525585,2.20982716754,11.5422297497,0.0,3.71167865564,18.077,42.827455598,0.0,40.51485,2.31260559803
 08/14  12:00:00,38.9902125257,2.20982716754,12.4297359449,0.0,3.71167865564,18.077,37.7516140038,0.0,36.0132,1.73841400379
 08/14  13:00:00,38.3654872273,2.20982716754,12.1584830642,0.0,3.71167865564,18.077,33.8227795624,0.0,31.51155,2.31122956242
 08/14  14:00:00,30.8447493298,2.20982716754,9.66246623099,0.0,3.71167865564,13.077,22.1731316039,0.0,21.0077,1.16543160388
 08/14  15:00:00,28.9393000972,2.20982716754,7.78110282212,0.0,3.71167865564,13.077,21.2454830715,0.0,19.50715,1.73833307154
 08/14  16:00:00,28.8760584998,2.20982716754,7.71871647954,0.0,3.71167865564,13.077,24.2465081472,0.0,22.50825,1.73825814725
 08/14  17:00:00,35.8633427834,2.20982716754,9.69442002577,0.0,3.71167865564,18.077,27.8210404306,0.0,25.50935,2.31169043057
 08/14  18:00:00,36.4730661633,2.20982716754,10.292274629,0.0,3.71167865564,18.077,27.822671588,0.0,25.50935,2.31332158803
 08/14  19:00:00,36.4135579323,2.20982716754,10.0317355986,0.0,3.71167865564,18.077,28.3967001583,0.0,25.50935,2.88735015828
 08/14  20:00:00,32.3523593532,2.20982716754,8.46673869691,0.0,3.71167865564,13.077,25.3946061534,0.0,22.50825,2.88635615337
 08/14  21:00:00,31.2895862001,2.20982716754,7.51674734784,0.0,3.71167865564,13.077,23.8942173675,0.0,21.0077,2.88651736752
 08/14  22:00:00,30.2401698133,2.20982716754,6.64615027478,0.0,3.71167865564,13.077,20.3186820095,0.0,18.0066,2.31208200953
 08/14  23:00:00,30.3654851924,2.20982716754,5.63438116144,0.0,3.71167865564,13.077,4.16634918171,0.0,3.0011,1.16524918171
 08/14  24:00:00,17.7293052408,2.20982716754,3.3612384529,0.0,1.85583932782,5.577,4.16583816855,0.0,3.0011,1.16473816855
 08/15  01:00:00,10.0169493526,0.0,0.0,0.0,0.618613109274,5.0,3.59314638814,0.0,3.0011,0.592046388144
 08/15  02:00:00,10.0318548532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  03:00:00,10.0294475101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.9017885661,0.0,0.0,0.0,0.618613109274,5.0,3.59315233242,0.0,3.0011,0.592052332416
 08/15  05:00:00,17.8236131847,2.20982716754,2.86156496911,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/15  06:00:00,32.9185705578,2.20982716754,3.85676296784,0.0,3.71167865564,18.077,14.6696089928,0.0,13.50495,1.16465899277
 08/15  07:00:00,32.3902550525,2.20982716754,6.24801413868,0.0,3.71167865564,18.077,23.894761551,0.0,21.0077,2.88706155102
 08/15  08:00:00,28.4179747265,2.20982716754,7.25387620864,0.0,3.71167865564,13.077,17.892513492,0.0,15.0055,2.88701349205
 08/15  09:00:00,29.6487499874,2.20982716754,8.46225548772,0.0,3.71167865564,13.077,17.3181326531,0.0,15.0055,2.31263265308
 08/15  10:00:00,36.5938548269,2.20982716754,10.3940281802,0.0,3.71167865564,18.077,34.7512187729,0.0,33.0121,1.73911877291
 08/15  11:00:00,39.484071194,2.20982716754,12.1840336219,0.0,3.71167865564,18.077,42.8275833303,0.0,40.51485,2.3127333303
 08/15  12:00:00,39.4118011901,2.20982716754,12.8563482054,0.0,3.71167865564,18.077,38.3251484959,0.0,36.0132,2.31194849587
 08/15  13:00:00,39.2569338814,2.20982716754,13.034558742,0.0,3.71167865564,18.077,33.250262265,0.0,31.51155,1.738712265
 08/15  14:00:00,33.1754854504,2.20982716754,11.9441886311,0.0,3.71167865564,13.077,22.7459380784,0.0,21.0077,1.73823807837
 08/15  15:00:00,32.2578778842,2.20982716754,11.0179175976,0.0,3.71167865564,13.077,21.2452882091,0.0,19.50715,1.73813820912
 08/15  16:00:00,32.1127395617,2.20982716754,10.8768135139,0.0,3.71167865564,13.077,24.2464563768,0.0,22.50825,1.73820637676
 08/15  17:00:00,38.0188274348,2.20982716754,11.7947980059,0.0,3.71167865564,18.077,27.2484740584,0.0,25.50935,1.73912405838
 08/15  18:00:00,37.7814341267,2.20982716754,11.5695789972,0.0,3.71167865564,18.077,28.3963411942,0.0,25.50935,2.88699119416
 08/15  19:00:00,37.2818851709,2.20982716754,11.0833961529,0.0,3.71167865564,18.077,28.3968053361,0.0,25.50935,2.88745533609
 08/15  20:00:00,33.2966791554,2.20982716754,9.58345724294,0.0,3.71167865564,13.077,25.3944120809,0.0,22.50825,2.88616208093
 08/15  21:00:00,32.273161152,2.20982716754,8.63321899613,0.0,3.71167865564,13.077,23.3209472844,0.0,21.0077,2.31324728436
 08/15  22:00:00,31.0130554701,2.20982716754,7.41976476657,0.0,3.71167865564,13.077,20.3192076073,0.0,18.0066,2.31260760731
 08/15  23:00:00,30.5315170643,2.20982716754,5.80123582939,0.0,3.71167865564,13.077,4.73894926202,0.0,3.0011,1.73784926202
 08/15  24:00:00,17.4746080084,2.20982716754,3.11205270153,0.0,1.85583932782,5.577,4.16611113521,0.0,3.0011,1.16501113521
 08/16  01:00:00,10.0095158612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  02:00:00,10.0252108248,0.0,0.0,0.0,0.618613109274,5.0,3.59315090972,0.0,3.0011,0.592050909721
 08/16  03:00:00,10.0238834909,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,10.2054775586,0.0,0.0,0.0,0.618613109274,5.0,3.59315684679,0.0,3.0011,0.592056846786
 08/16  05:00:00,16.4228964352,2.20982716754,2.16325390554,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/16  06:00:00,31.6318330999,2.20982716754,2.90924278043,0.0,3.71167865564,18.077,14.6697899777,0.0,13.50495,1.16483997768
 08/16  07:00:00,30.9648872449,2.20982716754,4.83763887431,0.0,3.71167865564,18.077,23.8946574013,0.0,21.0077,2.88695740128
 08/16  08:00:00,27.3152519147,2.20982716754,6.16250079247,0.0,3.71167865564,13.077,17.8925770028,0.0,15.0055,2.88707700279
 08/16  09:00:00,28.9180950403,2.20982716754,7.74021251293,0.0,3.71167865564,13.077,17.3181085504,0.0,15.0055,2.31260855035
 08/16  10:00:00,36.057120614,2.20982716754,9.85951947295,0.0,3.71167865564,18.077,34.7512462811,0.0,33.0121,1.73914628105
 08/16  11:00:00,38.9916830791,2.20982716754,11.6819086128,0.0,3.71167865564,18.077,42.8273369611,0.0,40.51485,2.31248696113
 08/16  12:00:00,39.2871030773,2.20982716754,12.7107335998,0.0,3.71167865564,18.077,38.3251338466,0.0,36.0132,2.31193384664
 08/16  13:00:00,39.0084498939,2.20982716754,12.7708754329,0.0,3.71167865564,18.077,33.2502457495,0.0,31.51155,1.73869574954
 08/16  14:00:00,32.4672205518,2.20982716754,11.2279217672,0.0,3.71167865564,13.077,22.7460276485,0.0,21.0077,1.73832764849
 08/16  15:00:00,31.719375113,2.20982716754,10.4780396392,0.0,3.71167865564,13.077,21.2450539364,0.0,19.50715,1.73790393638
 08/16  16:00:00,31.5828354408,2.20982716754,10.3453438097,0.0,3.71167865564,13.077,24.2466384917,0.0,22.50825,1.73838849168
 08/16  17:00:00,37.6708346601,2.20982716754,11.4398182125,0.0,3.71167865564,18.077,27.2484300575,0.0,25.50935,1.73908005748
 08/16  18:00:00,37.5096641969,2.20982716754,11.285743621,0.0,3.71167865564,18.077,28.3962649437,0.0,25.50935,2.8869149437
 08/16  19:00:00,36.8806197743,2.20982716754,10.4655484817,0.0,3.71167865564,18.077,28.3969846523,0.0,25.50935,2.88763465227
 08/16  20:00:00,32.3758970514,2.20982716754,8.48553526398,0.0,3.71167865564,13.077,24.821343594,0.0,22.50825,2.31309359397
 08/16  21:00:00,30.7073181493,2.20982716754,6.98388740517,0.0,3.71167865564,13.077,23.8946554903,0.0,21.0077,2.88695549027
 08/16  22:00:00,29.3963384852,2.20982716754,5.82522336754,0.0,3.71167865564,13.077,20.3189706091,0.0,18.0066,2.31237060906
 08/16  23:00:00,29.4539264179,2.20982716754,4.73352781131,0.0,3.71167865564,13.077,4.73905597621,0.0,3.0011,1.73795597621
 08/16  24:00:00,16.9953563375,2.20982716754,2.64142211652,0.0,1.85583932782,5.577,4.1659961637,0.0,3.0011,1.1648961637
 08/17  01:00:00,9.99887208125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,10.0104006704,0.0,0.0,0.0,0.618613109274,5.0,3.59314576483,0.0,3.0011,0.592045764829
 08/17  03:00:00,10.0103686572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  04:00:00,10.192100042,0.0,0.0,0.0,0.618613109274,5.0,3.5931517101,0.0,3.0011,0.592051710096
 08/17  05:00:00,16.1635099014,2.20982716754,1.91170248421,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/17  06:00:00,31.6884625556,2.20982716754,2.96231622629,0.0,3.71167865564,18.077,14.669678537,0.0,13.50495,1.16472853705
 08/17  07:00:00,31.1430517718,2.20982716754,5.01169593729,0.0,3.71167865564,18.077,23.8949946175,0.0,21.0077,2.88729461747
 08/17  08:00:00,27.1125468521,2.20982716754,5.96074188846,0.0,3.71167865564,13.077,17.8924271869,0.0,15.0055,2.88692718688
 08/17  09:00:00,28.3982010847,2.20982716754,7.22586332137,0.0,3.71167865564,13.077,17.3181888971,0.0,15.0055,2.31268889712
 08/17  10:00:00,35.4385536615,2.20982716754,9.24951466208,0.0,3.71167865564,18.077,34.7512339734,0.0,33.0121,1.73913397339
 08/17  11:00:00,38.4784988383,2.20982716754,11.1793855405,0.0,3.71167865564,18.077,42.8273890297,0.0,40.51485,2.3125390297
 08/17  12:00:00,38.9552181102,2.20982716754,12.3955434974,0.0,3.71167865564,18.077,38.3253341409,0.0,36.0132,2.31213414093
 08/17  13:00:00,38.9984485507,2.20982716754,12.7691164335,0.0,3.71167865564,18.077,33.2501556029,0.0,31.51155,1.73860560295
 08/17  14:00:00,33.355802343,2.20982716754,12.1145660083,0.0,3.71167865564,13.077,22.7459194237,0.0,21.0077,1.73821942369
 08/17  15:00:00,33.2461886651,2.20982716754,11.9933555677,0.0,3.71167865564,13.077,21.2451168189,0.0,19.50715,1.73796681894
 08/17  16:00:00,33.4665508106,2.20982716754,12.2176053481,0.0,3.71167865564,13.077,23.6738066982,0.0,22.50825,1.1655566982
 08/17  17:00:00,39.1440151059,2.20982716754,12.9085242779,0.0,3.71167865564,18.077,27.8215008645,0.0,25.50935,2.31215086455
 08/17  18:00:00,38.9242023261,2.20982716754,12.7027161498,0.0,3.71167865564,18.077,28.3964720571,0.0,25.50935,2.88712205708
 08/17  19:00:00,38.5395652163,2.20982716754,12.1260478622,0.0,3.71167865564,18.077,28.3969522247,0.0,25.50935,2.88760222473
 08/17  20:00:00,33.9935681351,2.20982716754,10.0851708763,0.0,3.71167865564,13.077,24.8213610511,0.0,22.50825,2.31311105106
 08/17  21:00:00,32.4181084529,2.20982716754,8.65097245098,0.0,3.71167865564,13.077,23.894657248,0.0,21.0077,2.88695724798
 08/17  22:00:00,31.0432153805,2.20982716754,7.45426558171,0.0,3.71167865564,13.077,20.3189080804,0.0,18.0066,2.31230808041
 08/17  23:00:00,30.9640047714,2.20982716754,6.22617215814,0.0,3.71167865564,13.077,4.73901387816,0.0,3.0011,1.73791387816
 08/17  24:00:00,18.1780982193,2.20982716754,3.80291133359,0.0,1.85583932782,5.577,4.16597031194,0.0,3.0011,1.16487031194
 08/18  01:00:00,10.0205699433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  02:00:00,10.03492204,0.0,0.0,0.0,0.618613109274,5.0,3.5931846109,0.0,3.0011,0.592084610903
 08/18  03:00:00,10.0338980928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  04:00:00,10.9084131263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  05:00:00,17.955143294,2.20982716754,2.98341431257,0.0,1.85583932782,5.577,5.09374049438,0.0,4.50165,0.592090494385
 08/18  06:00:00,33.4978517361,2.20982716754,4.42547033463,0.0,3.71167865564,18.077,14.6696545778,0.0,13.50495,1.16470457779
 08/18  07:00:00,32.2486499047,2.20982716754,6.10873272545,0.0,3.71167865564,18.077,23.8945956254,0.0,21.0077,2.8868956254
 08/18  08:00:00,27.2915207646,2.20982716754,6.14416205684,0.0,3.71167865564,13.077,17.8923885937,0.0,15.0055,2.8868885937
 08/18  09:00:00,27.5936638952,2.20982716754,6.43883279459,0.0,3.71167865564,13.077,17.3179809556,0.0,15.0055,2.31248095562
 08/18  10:00:00,34.1930323632,2.20982716754,8.02827860753,0.0,3.71167865564,18.077,34.7511739482,0.0,33.0121,1.73907394819
 08/18  11:00:00,37.3635356308,2.20982716754,10.0893737378,0.0,3.71167865564,18.077,42.8273192483,0.0,40.51485,2.31246924828
 08/18  12:00:00,38.0914389084,2.20982716754,11.5695147376,0.0,3.71167865564,18.077,38.3252395704,0.0,36.0132,2.31203957038
 08/18  13:00:00,37.8824913932,2.20982716754,11.6845103424,0.0,3.71167865564,18.077,33.2499254941,0.0,31.51155,1.73837549406
 08/18  14:00:00,31.2312252499,2.20982716754,10.0263940544,0.0,3.71167865564,13.077,22.7459471748,0.0,21.0077,1.73824717484
 08/18  15:00:00,30.5462006002,2.20982716754,9.33423700813,0.0,3.71167865564,13.077,21.2449828768,0.0,19.50715,1.73783287679
 08/18  16:00:00,30.3273096013,2.20982716754,9.12154935481,0.0,3.71167865564,13.077,23.673830067,0.0,22.50825,1.16558006699
 08/18  17:00:00,35.9416344436,2.20982716754,9.75092928986,0.0,3.71167865564,18.077,27.8213913788,0.0,25.50935,2.31204137878
 08/18  18:00:00,35.5032293717,2.20982716754,9.32786195965,0.0,3.71167865564,18.077,28.3958658827,0.0,25.50935,2.88651588273
 08/18  19:00:00,34.8581690063,2.20982716754,8.69416394817,0.0,3.71167865564,18.077,28.3969156916,0.0,25.50935,2.88756569157
 08/18  20:00:00,30.8920866112,2.20982716754,7.2091550487,0.0,3.71167865564,13.077,24.8213389809,0.0,22.50825,2.31308898091
 08/18  21:00:00,29.9507937605,2.20982716754,6.3347994645,0.0,3.71167865564,13.077,23.894655265,0.0,21.0077,2.88695526502
 08/18  22:00:00,29.1436192813,2.20982716754,5.57427057507,0.0,3.71167865564,13.077,20.3190295398,0.0,18.0066,2.31242953977
 08/18  23:00:00,29.4552627241,2.20982716754,4.73442851472,0.0,3.71167865564,13.077,4.73868316177,0.0,3.0011,1.73758316177
 08/18  24:00:00,17.2188285709,2.20982716754,2.86285518245,0.0,1.85583932782,5.577,4.16603671247,0.0,3.0011,1.16493671247
 08/19  01:00:00,10.0068424019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  02:00:00,10.0227415284,0.0,0.0,0.0,0.618613109274,5.0,3.59316545787,0.0,3.0011,0.592065457866
 08/19  03:00:00,10.0215025077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  04:00:00,10.2091473304,0.0,0.0,0.0,0.618613109274,5.0,3.59317137177,0.0,3.0011,0.59207137177
 08/19  05:00:00,17.0750577169,2.20982716754,2.79540217668,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/19  06:00:00,32.8143591664,2.20982716754,4.06831795259,0.0,3.71167865564,18.077,14.6697219436,0.0,13.50495,1.16477194362
 08/19  07:00:00,32.1289818098,2.20982716754,5.98198336099,0.0,3.71167865564,18.077,21.6001506708,0.0,21.0077,0.592450670804
 08/19  08:00:00,27.6341838351,2.20982716754,6.4708616353,0.0,3.71167865564,13.077,16.1703978048,0.0,15.0055,1.16489780482
 08/19  09:00:00,28.8193018253,2.20982716754,7.63919665814,0.0,3.71167865564,13.077,17.3187414909,0.0,15.0055,2.31324149094
 08/19  10:00:00,35.3518077069,2.20982716754,9.16046949934,0.0,3.71167865564,18.077,35.324631242,0.0,33.0121,2.31253124203
 08/19  11:00:00,37.8932034597,2.20982716754,10.6005855718,0.0,3.71167865564,18.077,43.4012931035,0.0,40.51485,2.8864431035
 08/19  12:00:00,37.8977900178,2.20982716754,11.3544273591,0.0,3.71167865564,18.077,38.3263191914,0.0,36.0132,2.3131191914
 08/19  13:00:00,37.684426059,2.20982716754,11.4712999886,0.0,3.71167865564,18.077,33.8240677596,0.0,31.51155,2.31251775958
 08/19  14:00:00,31.8415281224,2.20982716754,10.6188784333,0.0,3.71167865564,13.077,23.3195868764,0.0,21.0077,2.31188687643
 08/19  15:00:00,31.9720355717,2.20982716754,10.739867942,0.0,3.71167865564,13.077,21.2452709899,0.0,19.50715,1.73812098994
 08/19  16:00:00,31.8478551217,2.20982716754,10.6196260596,0.0,3.71167865564,13.077,24.8198269103,0.0,22.50825,2.31157691028
 08/19  17:00:00,36.9902534749,2.20982716754,10.7732649983,0.0,3.71167865564,18.077,27.2484233044,0.0,25.50935,1.7390733044
 08/19  18:00:00,37.1317336611,2.20982716754,10.9266136469,0.0,3.71167865564,18.077,28.396292522,0.0,25.50935,2.886942522
 08/19  19:00:00,36.7836632835,2.20982716754,10.3866486285,0.0,3.71167865564,18.077,28.3962560223,0.0,25.50935,2.88690602233
 08/19  20:00:00,32.7262422791,2.20982716754,8.83182049387,0.0,3.71167865564,13.077,24.8211874063,0.0,22.50825,2.31293740628
 08/19  21:00:00,31.5877018896,2.20982716754,7.83186808725,0.0,3.71167865564,13.077,23.8947218345,0.0,21.0077,2.88702183448
 08/19  22:00:00,30.442584168,2.20982716754,6.85912446379,0.0,3.71167865564,13.077,20.3185070535,0.0,18.0066,2.31190705354
 08/19  23:00:00,30.6037930187,2.20982716754,5.86842912947,0.0,3.71167865564,13.077,4.73905714449,0.0,3.0011,1.73795714449
 08/19  24:00:00,18.010019526,2.20982716754,3.63553582363,0.0,1.85583932782,5.577,4.16584989904,0.0,3.0011,1.16474989904
 08/20  01:00:00,10.0199449735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  02:00:00,10.0334455554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  03:00:00,10.0312526758,0.0,0.0,0.0,0.618613109274,5.0,3.59317687082,0.0,3.0011,0.592076870822
 08/20  04:00:00,10.2154282263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  05:00:00,16.9594772397,2.20982716754,2.68197909785,0.0,1.85583932782,5.577,5.09373276503,0.0,4.50165,0.592082765026
 08/20  06:00:00,32.2895643882,2.20982716754,3.55056286959,0.0,3.71167865564,18.077,14.0972864031,0.0,13.50495,0.592336403139
 08/20  07:00:00,31.5286386321,2.20982716754,5.38849901248,0.0,3.71167865564,18.077,22.172568076,0.0,21.0077,1.16486807602
 08/20  08:00:00,27.1553992251,2.20982716754,5.99625706501,0.0,3.71167865564,13.077,16.1703819487,0.0,15.0055,1.16488194874
 08/20  09:00:00,28.3609070271,2.20982716754,7.18246051492,0.0,3.71167865564,13.077,15.5979605423,0.0,15.0055,0.592460542269
 08/20  10:00:00,35.4335984861,2.20982716754,9.23527021896,0.0,3.71167865564,18.077,35.8984962905,0.0,33.0121,2.88639629055
 08/20  11:00:00,38.5248691466,2.20982716754,11.2105943269,0.0,3.71167865564,18.077,42.8280239142,0.0,40.51485,2.31317391421
 08/20  12:00:00,39.0266648535,2.20982716754,12.4417013185,0.0,3.71167865564,18.077,38.3254071363,0.0,36.0132,2.3122071363
 08/20  13:00:00,38.7172980061,2.20982716754,12.4724538953,0.0,3.71167865564,18.077,33.2504412696,0.0,31.51155,1.73889126957
 08/20  14:00:00,32.6187478355,2.20982716754,11.3729252057,0.0,3.71167865564,13.077,22.7457379652,0.0,21.0077,1.73803796523
 08/20  15:00:00,32.490121855,2.20982716754,11.2422511925,0.0,3.71167865564,13.077,21.2452832993,0.0,19.50715,1.73813329935
 08/20  16:00:00,32.3294180404,2.20982716754,11.0875650498,0.0,3.71167865564,13.077,24.2465890201,0.0,22.50825,1.7383390201
 08/20  17:00:00,37.8018551013,2.20982716754,11.5709424984,0.0,3.71167865564,18.077,27.8214782055,0.0,25.50935,2.3121282055
 08/20  18:00:00,38.0721287564,2.20982716754,11.8525842359,0.0,3.71167865564,18.077,27.8224799037,0.0,25.50935,2.31312990372
 08/20  19:00:00,38.2446534646,2.20982716754,11.1996135546,0.0,3.71167865564,18.077,27.8224659877,0.0,25.50935,2.31311598765
 08/20  20:00:00,33.4633761044,2.20982716754,9.56141910682,0.0,3.71167865564,13.077,24.8203964336,0.0,22.50825,2.31214643363
 08/20  21:00:00,32.20919576,2.20982716754,8.46858106026,0.0,3.71167865564,13.077,23.3206352583,0.0,21.0077,2.3129352583
 08/20  22:00:00,30.9815759234,2.20982716754,7.39261844098,0.0,3.71167865564,13.077,20.3185703702,0.0,18.0066,2.31197037017
 08/20  23:00:00,30.9162164952,2.20982716754,6.17834129578,0.0,3.71167865564,13.077,4.16600597898,0.0,3.0011,1.16490597898
 08/20  24:00:00,18.1729288809,2.20982716754,3.7971172345,0.0,1.85583932782,5.577,4.7387101215,0.0,3.0011,1.7376101215
 08/21  01:00:00,10.0187171571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  02:00:00,10.0306896668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,10.0275670999,0.0,0.0,0.0,0.618613109274,5.0,3.59316913544,0.0,3.0011,0.592069135443
 08/21  04:00:00,10.2090551256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  05:00:00,16.6528437042,2.20982716754,2.38678765657,0.0,1.85583932782,5.577,5.09372504193,0.0,4.50165,0.592075041934
 08/21  06:00:00,31.9895842928,2.20982716754,3.25990588209,0.0,3.71167865564,18.077,14.0972796344,0.0,13.50495,0.592329634434
 08/21  07:00:00,31.6672878637,2.20982716754,5.53206375446,0.0,3.71167865564,18.077,24.4687165874,0.0,21.0077,3.46101658736
 08/21  08:00:00,27.8167290897,2.20982716754,6.65680081504,0.0,3.71167865564,13.077,17.3190995869,0.0,15.0055,2.31359958686
 08/21  09:00:00,29.293567032,2.20982716754,8.10845532483,0.0,3.71167865564,13.077,17.3183072494,0.0,15.0055,2.31280724939
 08/21  10:00:00,36.3655384754,2.20982716754,10.1603390183,0.0,3.71167865564,18.077,35.3243647182,0.0,33.0121,2.31226471823
 08/21  11:00:00,39.3883838101,2.20982716754,12.0714271487,0.0,3.71167865564,18.077,42.8275165705,0.0,40.51485,2.31266657049
 08/21  12:00:00,39.5653684346,2.20982716754,12.9786651875,0.0,3.71167865564,18.077,38.3252753545,0.0,36.0132,2.31207535455
 08/21  13:00:00,39.3364129838,2.20982716754,13.0914865498,0.0,3.71167865564,18.077,33.2501705357,0.0,31.51155,1.73862053569
 08/21  14:00:00,33.045342581,2.20982716754,11.7993482536,0.0,3.71167865564,13.077,22.7457896184,0.0,21.0077,1.73808961837
 08/21  15:00:00,32.4031037344,2.20982716754,11.1553476524,0.0,3.71167865564,13.077,21.2451759294,0.0,19.50715,1.73802592941
 08/21  16:00:00,32.3104633574,2.20982716754,11.0685529418,0.0,3.71167865564,13.077,24.2466275198,0.0,22.50825,1.73837751983
 08/21  17:00:00,38.1862926208,2.20982716754,11.9555028704,0.0,3.71167865564,18.077,27.2484688337,0.0,25.50935,1.73911883374
 08/21  18:00:00,37.8325002024,2.20982716754,11.6132984789,0.0,3.71167865564,18.077,28.3963424034,0.0,25.50935,2.88699240344
 08/21  19:00:00,37.911001705,2.20982716754,10.8663480278,0.0,3.71167865564,18.077,28.3970862154,0.0,25.50935,2.88773621544
 08/21  20:00:00,33.1989806998,2.20982716754,9.29887966833,0.0,3.71167865564,13.077,25.3944898399,0.0,22.50825,2.88623983994
 08/21  21:00:00,31.9321101122,2.20982716754,8.19335056274,0.0,3.71167865564,13.077,23.321193381,0.0,21.0077,2.313493381
 08/21  22:00:00,30.666768666,2.20982716754,7.08134744346,0.0,3.71167865564,13.077,20.3193247016,0.0,18.0066,2.31272470158
 08/21  23:00:00,30.5749849391,2.20982716754,5.84273359944,0.0,3.71167865564,13.077,4.73906217466,0.0,3.0011,1.73796217466
 08/21  24:00:00,17.7206040745,2.20982716754,3.3525591478,0.0,1.85583932782,5.577,4.16620169467,0.0,3.0011,1.16510169467
 08/22  01:00:00,10.0132771338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  02:00:00,10.0277783285,0.0,0.0,0.0,0.618613109274,5.0,3.59319497621,0.0,3.0011,0.592094976215
 08/22  03:00:00,10.0264014395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.8937120994,0.0,0.0,0.0,0.618613109274,5.0,3.5931491317,0.0,3.0011,0.592049131701
 08/22  05:00:00,17.4085503244,2.20982716754,2.45724208019,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/22  06:00:00,32.5336306613,2.20982716754,3.47436927475,0.0,3.71167865564,18.077,14.669796518,0.0,13.50495,1.16484651796
 08/22  07:00:00,31.8739586525,2.20982716754,5.73436660352,0.0,3.71167865564,18.077,23.8950258826,0.0,21.0077,2.88732588256
 08/22  08:00:00,27.8103798844,2.20982716754,6.65123757772,0.0,3.71167865564,13.077,17.8924440484,0.0,15.0055,2.88694404836
 08/22  09:00:00,29.1121193614,2.20982716754,7.93295978894,0.0,3.71167865564,13.077,17.3182610894,0.0,15.0055,2.31276108941
 08/22  10:00:00,36.4031047437,2.20982716754,10.2022989247,0.0,3.71167865564,18.077,35.3242936373,0.0,33.0121,2.31219363734
 08/22  11:00:00,39.6148671263,2.20982716754,12.2971708002,0.0,3.71167865564,18.077,42.8274335164,0.0,40.51485,2.3125835164
 08/22  12:00:00,39.8518623,2.20982716754,13.2591298917,0.0,3.71167865564,18.077,37.7523262328,0.0,36.0132,1.73912623277
 08/22  13:00:00,39.8430161808,2.20982716754,13.5895576386,0.0,3.71167865564,18.077,33.2497773406,0.0,31.51155,1.73822734055
 08/22  14:00:00,34.4618772687,2.20982716754,13.2048772614,0.0,3.71167865564,13.077,22.7457509176,0.0,21.0077,1.73805091765
 08/22  15:00:00,34.5011533768,2.20982716754,13.2436557513,0.0,3.71167865564,13.077,21.2454769895,0.0,19.50715,1.73832698955
 08/22  16:00:00,34.2692326223,2.20982716754,13.0148279827,0.0,3.71167865564,13.077,24.2463539251,0.0,22.50825,1.73810392508
 08/22  17:00:00,39.3766787443,2.20982716754,13.1375342519,0.0,3.71167865564,18.077,27.8214645202,0.0,25.50935,2.31211452023
 08/22  18:00:00,38.8934260488,2.20982716754,12.6711897108,0.0,3.71167865564,18.077,27.8228911011,0.0,25.50935,2.31354110105
 08/22  19:00:00,38.8756905258,2.20982716754,12.0366908802,0.0,3.71167865564,18.077,28.9705075815,0.0,25.50935,3.46115758152
 08/22  20:00:00,34.0839808063,2.20982716754,10.3635141936,0.0,3.71167865564,13.077,24.8213405057,0.0,22.50825,2.31309050566
 08/22  21:00:00,32.8887275087,2.20982716754,9.25917944321,0.0,3.71167865564,13.077,23.8945549035,0.0,21.0077,2.88685490355
 08/22  22:00:00,31.8289813683,2.20982716754,8.23179302868,0.0,3.71167865564,13.077,20.319095923,0.0,18.0066,2.31249592304
 08/22  23:00:00,31.8870562159,2.20982716754,7.13819635282,0.0,3.71167865564,13.077,4.16612573936,0.0,3.0011,1.16502573936
 08/22  24:00:00,19.282884637,2.20982716754,4.8915954517,0.0,1.85583932782,5.577,4.16619820687,0.0,3.0011,1.16509820687
 08/23  01:00:00,10.0327318294,0.0,0.0,0.0,0.618613109274,5.0,3.59319149444,0.0,3.0011,0.592091494441
 08/23  02:00:00,10.0465453902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  03:00:00,10.0433633038,0.0,0.0,0.0,0.618613109274,5.0,3.59317527108,0.0,3.0011,0.592075271077
 08/23  04:00:00,10.2285701644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  05:00:00,17.555899068,2.20982716754,3.26327229442,0.0,1.85583932782,5.577,5.09373116781,0.0,4.50165,0.59208116781
 08/23  06:00:00,33.327458743,2.20982716754,4.57922363906,0.0,3.71167865564,18.077,14.0972349496,0.0,13.50495,0.592284949564
 08/23  07:00:00,32.7451888755,2.20982716754,6.59854497468,0.0,3.71167865564,18.077,24.4687107279,0.0,21.0077,3.46101072792
 08/23  08:00:00,28.2465244887,2.20982716754,7.0835308508,0.0,3.71167865564,13.077,17.3191430164,0.0,15.0055,2.3136430164
 08/23  09:00:00,28.9626384248,2.20982716754,7.78274363553,0.0,3.71167865564,13.077,17.3182193344,0.0,15.0055,2.31271933437
 08/23  10:00:00,36.0231071464,2.20982716754,9.82430926625,0.0,3.71167865564,18.077,35.3243253916,0.0,33.0121,2.3122253916
 08/23  11:00:00,39.5511837854,2.20982716754,12.2369089657,0.0,3.71167865564,18.077,42.8274777993,0.0,40.51485,2.31262779928
 08/23  12:00:00,39.8927437046,2.20982716754,13.3064913662,0.0,3.71167865564,18.077,38.3253658972,0.0,36.0132,2.31216589716
 08/23  13:00:00,39.7164375374,2.20982716754,13.4720765508,0.0,3.71167865564,18.077,33.2501888406,0.0,31.51155,1.73863884059
 08/23  14:00:00,33.8169699251,2.20982716754,12.5731862057,0.0,3.71167865564,13.077,22.7460084781,0.0,21.0077,1.73830847811
 08/23  15:00:00,32.8709318747,2.20982716754,11.627669082,0.0,3.71167865564,13.077,21.2452062766,0.0,19.50715,1.73805627661
 08/23  16:00:00,32.8093941274,2.20982716754,11.5715640143,0.0,3.71167865564,13.077,24.2466720349,0.0,22.50825,1.73842203492
 08/23  17:00:00,38.7813228989,2.20982716754,12.552846876,0.0,3.71167865564,18.077,27.2485293423,0.0,25.50935,1.73917934229
 08/23  18:00:00,38.702960556,2.20982716754,12.4839117668,0.0,3.71167865564,18.077,28.396463052,0.0,25.50935,2.88711305201
 08/23  19:00:00,38.9502556588,2.20982716754,11.9049433583,0.0,3.71167865564,18.077,28.3970280851,0.0,25.50935,2.88767808508
 08/23  20:00:00,33.9257347051,2.20982716754,10.0175729378,0.0,3.71167865564,13.077,25.3947077952,0.0,22.50825,2.88645779518
 08/23  21:00:00,32.4608632575,2.20982716754,8.69009614325,0.0,3.71167865564,13.077,23.8943198938,0.0,21.0077,2.8866198938
