Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  22:00:00,31.2303726922,2.20982716754,7.63995419485,0.0,3.71167865564,13.077,20.3183919739,0.0,18.0066,2.3117919739
 08/23  23:00:00,31.3217503152,2.20982716754,6.58042579035,0.0,3.71167865564,13.077,4.16634952777,0.0,3.0011,1.16524952777
 08/23  24:00:00,18.7366390513,2.20982716754,4.35420658066,0.0,1.85583932782,5.577,4.16585414994,0.0,3.0011,1.16475414994
 08/24  01:00:00,10.0279745754,0.0,0.0,0.0,0.618613109274,5.0,3.59315520876,0.0,3.0011,0.592055208764
 08/24  02:00:00,10.0434318782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  03:00:00,10.0416615183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.227838473,0.0,0.0,0.0,0.618613109274,5.0,3.59316113898,0.0,3.0011,0.592061138979
 08/24  05:00:00,17.5221539729,2.20982716754,3.22978759274,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/24  06:00:00,33.2820060897,2.20982716754,4.53374865998,0.0,3.71167865564,18.077,14.6696422233,0.0,13.50495,1.16469222334
 08/24  07:00:00,32.8554679914,2.20982716754,6.70702740035,0.0,3.71167865564,18.077,23.8948962453,0.0,21.0077,2.88719624533
 08/24  08:00:00,28.6081347934,2.20982716754,7.44050101112,0.0,3.71167865564,13.077,17.8924748548,0.0,15.0055,2.88697485484
 08/24  09:00:00,29.6495449954,2.20982716754,8.46224011303,0.0,3.71167865564,13.077,17.318301992,0.0,15.0055,2.31280199198
 08/24  10:00:00,36.711928213,2.20982716754,10.5064171412,0.0,3.71167865564,18.077,35.3243410162,0.0,33.0121,2.31224101623
 08/24  11:00:00,39.7676500098,2.20982716754,12.4506933484,0.0,3.71167865564,18.077,42.8274477866,0.0,40.51485,2.31259778661
 08/24  12:00:00,39.8769497355,2.20982716754,13.2895659702,0.0,3.71167865564,18.077,37.7522279594,0.0,36.0132,1.73902795938
 08/24  13:00:00,39.7892463012,2.20982716754,13.5417947943,0.0,3.71167865564,18.077,33.8231786568,0.0,31.51155,2.31162865681
 08/24  14:00:00,34.0937825673,2.20982716754,12.842552823,0.0,3.71167865564,13.077,22.7458657037,0.0,21.0077,1.73816570369
 08/24  15:00:00,33.5777666816,2.20982716754,12.3224542602,0.0,3.71167865564,13.077,20.672477444,0.0,19.50715,1.16532744396
 08/24  16:00:00,33.2888259013,2.20982716754,12.0368138123,0.0,3.71167865564,13.077,24.2465959561,0.0,22.50825,1.73834595614
 08/24  17:00:00,38.8322079214,2.20982716754,12.5898729558,0.0,3.71167865564,18.077,27.8215364852,0.0,25.50935,2.31218648515
 08/24  18:00:00,38.2622036743,2.20982716754,12.0296868087,0.0,3.71167865564,18.077,28.3962280099,0.0,25.50935,2.88687800993
 08/24  19:00:00,38.4036313227,2.20982716754,11.3436934468,0.0,3.71167865564,18.077,28.396898451,0.0,25.50935,2.887548451
 08/24  20:00:00,33.7704338157,2.20982716754,9.85044557337,0.0,3.71167865564,13.077,24.8212287122,0.0,22.50825,2.31297871225
 08/24  21:00:00,32.5416654264,2.20982716754,8.7737686379,0.0,3.71167865564,13.077,23.8946292803,0.0,21.0077,2.88692928031
 08/24  22:00:00,31.2797703679,2.20982716754,7.68645949379,0.0,3.71167865564,13.077,20.319080182,0.0,18.0066,2.31248018203
 08/24  23:00:00,31.064978619,2.20982716754,6.3260767264,0.0,3.71167865564,13.077,4.7387511414,0.0,3.0011,1.7376511414
 08/24  24:00:00,18.1786377374,2.20982716754,3.80295605591,0.0,1.85583932782,5.577,4.16610060611,0.0,3.0011,1.16500060611
 08/25  01:00:00,10.0186684891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  02:00:00,10.0310183352,0.0,0.0,0.0,0.618613109274,5.0,3.59319567777,0.0,3.0011,0.592095677773
 08/25  03:00:00,10.0272986582,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  04:00:00,10.8970127245,0.0,0.0,0.0,0.618613109274,5.0,3.59314983686,0.0,3.0011,0.592049836857
 08/25  05:00:00,17.8433537106,2.20982716754,2.87909361822,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/25  06:00:00,33.3902600814,2.20982716754,4.31944683973,0.0,3.71167865564,18.077,14.6697970606,0.0,13.50495,1.16484706055
 08/25  07:00:00,32.7276534978,2.20982716754,6.58087045354,0.0,3.71167865564,18.077,23.8948111605,0.0,21.0077,2.88711116049
 08/25  08:00:00,28.2892417638,2.20982716754,7.12601921028,0.0,3.71167865564,13.077,17.8926130757,0.0,15.0055,2.88711307569
 08/25  09:00:00,29.2364393721,2.20982716754,8.05615126896,0.0,3.71167865564,13.077,17.3182697185,0.0,15.0055,2.31276971855
 08/25  10:00:00,36.0596097322,2.20982716754,9.86060736018,0.0,3.71167865564,18.077,35.3243681086,0.0,33.0121,2.31226810855
 08/25  11:00:00,39.1858351008,2.20982716754,11.8715602812,0.0,3.71167865564,18.077,42.8275941497,0.0,40.51485,2.31274414968
 08/25  12:00:00,39.4397011834,2.20982716754,12.8544454767,0.0,3.71167865564,18.077,37.7522944253,0.0,36.0132,1.73909442535
 08/25  13:00:00,39.2313508399,2.20982716754,12.9897692861,0.0,3.71167865564,18.077,33.8230139665,0.0,31.51155,2.31146396645
 08/25  14:00:00,33.0524207872,2.20982716754,11.8133085192,0.0,3.71167865564,13.077,22.173163114,0.0,21.0077,1.16546311405
 08/25  15:00:00,32.6100263919,2.20982716754,11.3731558566,0.0,3.71167865564,13.077,21.24525528,0.0,19.50715,1.73810527997
 08/25  16:00:00,32.5996483427,2.20982716754,11.3675999528,0.0,3.71167865564,13.077,24.2463199294,0.0,22.50825,1.7380699294
 08/25  17:00:00,38.4806991261,2.20982716754,12.2560866344,0.0,3.71167865564,18.077,27.8213290627,0.0,25.50935,2.31197906273
 08/25  18:00:00,38.158672845,2.20982716754,11.9411763646,0.0,3.71167865564,18.077,28.3963401701,0.0,25.50935,2.8869901701
 08/25  19:00:00,38.1184067523,2.20982716754,11.2814732864,0.0,3.71167865564,18.077,28.3970155123,0.0,25.50935,2.88766551225
 08/25  20:00:00,33.319643046,2.20982716754,9.60295576706,0.0,3.71167865564,13.077,24.8211767487,0.0,22.50825,2.3129267487
 08/25  21:00:00,32.1031196956,2.20982716754,8.48692544676,0.0,3.71167865564,13.077,23.8942324967,0.0,21.0077,2.88653249673
 08/25  22:00:00,30.7492810096,2.20982716754,7.16297584684,0.0,3.71167865564,13.077,20.318852046,0.0,18.0066,2.31225204601
 08/25  23:00:00,30.1550369943,2.20982716754,5.42752669844,0.0,3.71167865564,13.077,4.73901616548,0.0,3.0011,1.73791616548
 08/25  24:00:00,17.1282744133,2.20982716754,2.77083908678,0.0,1.85583932782,5.577,4.16623276004,0.0,3.0011,1.16513276004
 08/26  01:00:00,10.0003495972,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,10.0114740006,0.0,0.0,0.0,0.618613109274,5.0,3.59319446826,0.0,3.0011,0.592094468257
 08/26  03:00:00,10.0097334504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  04:00:00,10.1891530899,0.0,0.0,0.0,0.618613109274,5.0,3.59314862114,0.0,3.0011,0.592048621139
 08/26  05:00:00,16.0702686433,2.20982716754,1.82375653322,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/26  06:00:00,31.4559879471,2.20982716754,2.73658127354,0.0,3.71167865564,18.077,14.6696937814,0.0,13.50495,1.16474378136
 08/26  07:00:00,30.5547843483,2.20982716754,4.42581232528,0.0,3.71167865564,18.077,21.6001443374,0.0,21.0077,0.592444337383
 08/26  08:00:00,26.7559036978,2.20982716754,5.59920230364,0.0,3.71167865564,13.077,16.170398879,0.0,15.0055,1.16489887903
 08/26  09:00:00,28.5171735535,2.20982716754,7.333264614,0.0,3.71167865564,13.077,17.318777716,0.0,15.0055,2.31327771599
 08/26  10:00:00,35.4786448638,2.20982716754,9.27571683872,0.0,3.71167865564,18.077,35.3248284734,0.0,33.0121,2.31272847339
 08/26  11:00:00,38.5268543379,2.20982716754,11.2143726651,0.0,3.71167865564,18.077,43.4014614552,0.0,40.51485,2.8866114552
 08/26  12:00:00,39.0048823535,2.20982716754,12.4268976487,0.0,3.71167865564,18.077,38.3262378442,0.0,36.0132,2.31303784417
 08/26  13:00:00,38.7865610268,2.20982716754,12.5480074584,0.0,3.71167865564,18.077,33.8242550738,0.0,31.51155,2.31270507379
 08/26  14:00:00,32.9415834027,2.20982716754,11.6989663298,0.0,3.71167865564,13.077,23.3197345335,0.0,21.0077,2.3120345335
 08/26  15:00:00,33.0412794126,2.20982716754,11.7938601148,0.0,3.71167865564,13.077,21.8189767144,0.0,19.50715,2.31182671443
 08/26  16:00:00,32.6389263631,2.20982716754,11.3964850532,0.0,3.71167865564,13.077,24.2470140598,0.0,22.50825,1.73876405976
 08/26  17:00:00,37.6829299521,2.20982716754,11.4519609748,0.0,3.71167865564,18.077,27.8215008482,0.0,25.50935,2.31215084817
 08/26  18:00:00,37.5879769758,2.20982716754,11.3687188928,0.0,3.71167865564,18.077,28.3963322801,0.0,25.50935,2.88698228009
 08/26  19:00:00,37.9399183159,2.20982716754,10.8932681969,0.0,3.71167865564,18.077,27.8230913013,0.0,25.50935,2.31374130132
 08/26  20:00:00,33.5524229588,2.20982716754,9.65616032203,0.0,3.71167865564,13.077,25.3945411355,0.0,22.50825,2.88629113554
 08/26  21:00:00,32.6790851521,2.20982716754,8.93207616545,0.0,3.71167865564,13.077,23.8942287819,0.0,21.0077,2.88652878187
 08/26  22:00:00,31.5100551055,2.20982716754,7.91470201568,0.0,3.71167865564,13.077,19.745559783,0.0,18.0066,1.73895978299
 08/26  23:00:00,31.1774422055,2.20982716754,6.43721684522,0.0,3.71167865564,13.077,4.73909887979,0.0,3.0011,1.73799887979
 08/26  24:00:00,18.1764991341,2.20982716754,3.79969865538,0.0,1.85583932782,5.577,4.16608361287,0.0,3.0011,1.16498361287
 08/27  01:00:00,10.0184937268,0.0,0.0,0.0,0.618613109274,5.0,3.59319058324,0.0,3.0011,0.592090583236
 08/27  02:00:00,10.0303264121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  03:00:00,10.0265812064,0.0,0.0,0.0,0.618613109274,5.0,3.5931706508,0.0,3.0011,0.592070650802
 08/27  04:00:00,10.2121134377,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  05:00:00,16.873437196,2.20982716754,2.59642796254,0.0,1.85583932782,5.577,5.09372655486,0.0,4.50165,0.592076554864
 08/27  06:00:00,32.5142162157,2.20982716754,3.76874920951,0.0,3.71167865564,18.077,14.0973739623,0.0,13.50495,0.592423962314
 08/27  07:00:00,31.2465621756,2.20982716754,5.10753443299,0.0,3.71167865564,18.077,22.1725019922,0.0,21.0077,1.16480199217
 08/27  08:00:00,26.2589456757,2.20982716754,5.11259006821,0.0,3.71167865564,13.077,16.170379495,0.0,15.0055,1.16487949498
 08/27  09:00:00,26.8649218409,2.20982716754,5.71144802328,0.0,3.71167865564,13.077,15.5979443048,0.0,15.0055,0.592444304811
 08/27  10:00:00,34.2703520218,2.20982716754,8.0957450685,0.0,3.71167865564,18.077,35.8985716466,0.0,33.0121,2.88647164665
 08/27  11:00:00,38.4052855684,2.20982716754,11.1006708783,0.0,3.71167865564,18.077,42.8280019811,0.0,40.51485,2.31315198109
 08/27  12:00:00,39.5655288886,2.20982716754,12.9848665064,0.0,3.71167865564,18.077,38.3252708646,0.0,36.0132,2.31207086463
 08/27  13:00:00,39.3320584423,2.20982716754,13.0911152285,0.0,3.71167865564,18.077,33.2505538228,0.0,31.51155,1.73900382279
 08/27  14:00:00,32.712505646,2.20982716754,11.4768387689,0.0,3.71167865564,13.077,22.7459891758,0.0,21.0077,1.73828917584
 08/27  15:00:00,31.8024533311,2.20982716754,10.571413672,0.0,3.71167865564,13.077,21.2455853798,0.0,19.50715,1.73843537976
 08/27  16:00:00,31.6052716464,2.20982716754,10.3820802027,0.0,3.71167865564,13.077,24.2463275057,0.0,22.50825,1.73807750573
 08/27  17:00:00,37.2273697038,2.20982716754,11.0136438684,0.0,3.71167865564,18.077,27.8212287066,0.0,25.50935,2.3118787066
 08/27  18:00:00,37.7549119618,2.20982716754,11.5505151692,0.0,3.71167865564,18.077,27.8225133346,0.0,25.50935,2.3131633346
 08/27  19:00:00,37.9927305355,2.20982716754,10.9630799803,0.0,3.71167865564,18.077,28.3958425695,0.0,25.50935,2.88649256948
 08/27  20:00:00,32.988177558,2.20982716754,9.09351774627,0.0,3.71167865564,13.077,24.24737077,0.0,22.50825,1.73912077003
 08/27  21:00:00,31.6376161591,2.20982716754,7.89716012044,0.0,3.71167865564,13.077,23.8938888118,0.0,21.0077,2.88618881176
 08/27  22:00:00,30.5008087129,2.20982716754,6.9164083476,0.0,3.71167865564,13.077,20.3179364459,0.0,18.0066,2.31133644591
 08/27  23:00:00,30.6770295185,2.20982716754,5.93967976986,0.0,3.71167865564,13.077,4.16585930346,0.0,3.0011,1.16475930346
 08/27  24:00:00,18.2492491899,2.20982716754,3.87103817774,0.0,1.85583932782,5.577,4.166354064,0.0,3.0011,1.165254064
 08/28  01:00:00,10.0209937463,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  02:00:00,10.033376655,0.0,0.0,0.0,0.618613109274,5.0,3.59318586817,0.0,3.0011,0.592085868168
 08/28  03:00:00,10.0333873299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  04:00:00,10.2148625111,0.0,0.0,0.0,0.618613109274,5.0,3.59319174966,0.0,3.0011,0.592091749656
 08/28  05:00:00,16.7068074285,2.20982716754,2.44008566745,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/28  06:00:00,31.7838097464,2.20982716754,3.05372256024,0.0,3.71167865564,18.077,14.6697041445,0.0,13.50495,1.16475414454
 08/28  07:00:00,30.5870042057,2.20982716754,4.46375939787,0.0,3.71167865564,18.077,23.8945083466,0.0,21.0077,2.88680834663
 08/28  08:00:00,25.6573571302,2.20982716754,4.52685396753,0.0,3.71167865564,13.077,17.8924152602,0.0,15.0055,2.88691526015
 08/28  09:00:00,26.0353426537,2.20982716754,4.89681083904,0.0,3.71167865564,13.077,17.3181586106,0.0,15.0055,2.31265861061
 08/28  10:00:00,32.3362429978,2.20982716754,6.19462512241,0.0,3.71167865564,18.077,35.3243518847,0.0,33.0121,2.31225188466
 08/28  11:00:00,34.6769280174,2.20982716754,7.44027767406,0.0,3.71167865564,18.077,42.8273632086,0.0,40.51485,2.31251320864
 08/28  12:00:00,34.8092175306,2.20982716754,8.35180358752,0.0,3.71167865564,18.077,38.3254554743,0.0,36.0132,2.31225547435
 08/28  13:00:00,34.9521537044,2.20982716754,8.8025876947,0.0,3.71167865564,18.077,33.2504141216,0.0,31.51155,1.73886412159
 08/28  14:00:00,29.336562059,2.20982716754,8.17224290204,0.0,3.71167865564,13.077,22.7457779564,0.0,21.0077,1.73807795643
 08/28  15:00:00,29.5682608879,2.20982716754,8.38832370837,0.0,3.71167865564,13.077,21.2455791244,0.0,19.50715,1.73842912442
 08/28  16:00:00,29.9067470111,2.20982716754,8.72125123073,0.0,3.71167865564,13.077,24.0435325887,0.0,22.50825,1.53528258875
 08/28  17:00:00,36.1717251508,2.20982716754,9.9867942558,0.0,3.71167865564,18.077,27.4513526851,0.0,25.50935,1.94200268506
 08/28  18:00:00,36.0744286929,2.20982716754,9.88973156849,0.0,3.71167865564,18.077,28.3962520906,0.0,25.50935,2.88690209059
 08/28  19:00:00,36.2886306035,2.20982716754,9.27905267819,0.0,3.71167865564,18.077,28.3971386336,0.0,25.50935,2.88778863363
 08/28  20:00:00,31.4524041996,2.20982716754,7.57675512721,0.0,3.71167865564,13.077,25.3947355335,0.0,22.50825,2.88648553345
 08/28  21:00:00,30.1997358182,2.20982716754,6.44297037257,0.0,3.71167865564,13.077,23.8947400422,0.0,21.0077,2.88704004223
 08/28  22:00:00,28.997054295,2.20982716754,5.43043955899,0.0,3.71167865564,13.077,20.3190366306,0.0,18.0066,2.31243663062
 08/28  23:00:00,29.0644375117,2.20982716754,4.348893098,0.0,3.71167865564,13.077,4.16627964938,0.0,3.0011,1.16517964938
 08/28  24:00:00,16.8449646169,2.20982716754,2.50173718669,0.0,1.85583932782,5.577,4.16608429925,0.0,3.0011,1.16498429925
 08/29  01:00:00,9.99356434343,0.0,0.0,0.0,0.618613109274,5.0,3.59319119172,0.0,3.0011,0.592091191721
 08/29  02:00:00,10.0080419695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  03:00:00,10.0059909417,0.0,0.0,0.0,0.618613109274,5.0,3.59317126036,0.0,3.0011,0.592071260357
 08/29  04:00:00,10.8596378008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  05:00:00,17.1513877951,2.20982716754,2.22510151811,0.0,1.85583932782,5.577,5.09372716345,0.0,4.50165,0.59207716345
 08/29  06:00:00,32.4497783794,2.20982716754,3.40379180708,0.0,3.71167865564,18.077,14.0973776056,0.0,13.50495,0.592427605639
 08/29  07:00:00,31.2376932034,2.20982716754,5.11034184828,0.0,3.71167865564,18.077,24.4682342078,0.0,21.0077,3.46053420783
 08/29  08:00:00,26.6419958595,2.20982716754,5.50185937584,0.0,3.71167865564,13.077,17.3190666304,0.0,15.0055,2.31356663044
 08/29  09:00:00,27.3805044959,2.20982716754,6.22749118189,0.0,3.71167865564,13.077,17.8914741401,0.0,15.0055,2.88597414009
 08/29  10:00:00,34.4258020436,2.20982716754,8.2558329597,0.0,3.71167865564,18.077,34.7512894151,0.0,33.0121,1.73918941514
 08/29  11:00:00,37.9144085298,2.20982716754,10.6271055319,0.0,3.71167865564,18.077,42.8275973803,0.0,40.51485,2.31274738033
 08/29  12:00:00,38.7146682688,2.20982716754,12.1672681654,0.0,3.71167865564,18.077,38.3254646229,0.0,36.0132,2.31226462289
 08/29  13:00:00,38.7181088826,2.20982716754,12.4967080365,0.0,3.71167865564,18.077,33.2502463788,0.0,31.51155,1.73869637879
 08/29  14:00:00,32.7816306737,2.20982716754,11.5510302761,0.0,3.71167865564,13.077,22.7458373972,0.0,21.0077,1.73813739721
 08/29  15:00:00,32.4150109714,2.20982716754,11.174912471,0.0,3.71167865564,13.077,21.2455368929,0.0,19.50715,1.73838689286
 08/29  16:00:00,31.8308231205,2.20982716754,10.6047644952,0.0,3.71167865564,13.077,24.2466325211,0.0,22.50825,1.73838252111
 08/29  17:00:00,36.8762913914,2.20982716754,10.6798727931,0.0,3.71167865564,18.077,27.8215226571,0.0,25.50935,2.31217265713
 08/29  18:00:00,35.4793753513,2.20982716754,9.3129756698,0.0,3.71167865564,18.077,27.8231457805,0.0,25.50935,2.31379578045
 08/29  19:00:00,35.3818247622,2.20982716754,8.59830821625,0.0,3.71167865564,18.077,28.9706640756,0.0,25.50935,3.46131407556
 08/29  20:00:00,31.0492510421,2.20982716754,7.37610682678,0.0,3.71167865564,13.077,24.8214857143,0.0,22.50825,2.31323571429
 08/29  21:00:00,30.4177833095,2.20982716754,6.80863910218,0.0,3.71167865564,13.077,23.8943948141,0.0,21.0077,2.88669481409
 08/29  22:00:00,29.524974818,2.20982716754,5.93832183105,0.0,3.71167865564,13.077,20.3188909295,0.0,18.0066,2.3122909295
 08/29  23:00:00,29.3737286818,2.20982716754,4.6556344266,0.0,3.71167865564,13.077,4.73892558251,0.0,3.0011,1.73782558251
 08/29  24:00:00,17.0529101447,2.20982716754,2.70682920493,0.0,1.85583932782,5.577,4.16604422417,0.0,3.0011,1.16494422417
 08/30  01:00:00,9.99527285575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,10.0070254164,0.0,0.0,0.0,0.618613109274,5.0,3.59316643822,0.0,3.0011,0.592066438216
 08/30  03:00:00,10.0005898926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,10.1806144372,0.0,0.0,0.0,0.618613109274,5.0,3.59317235056,0.0,3.0011,0.592072350561
 08/30  05:00:00,16.1683185101,2.20982716754,1.92202985449,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/30  06:00:00,31.7728700508,2.20982716754,3.05306809897,0.0,3.71167865564,18.077,14.6697533498,0.0,13.50495,1.16480334975
 08/30  07:00:00,30.7584883041,2.20982716754,4.63659219946,0.0,3.71167865564,18.077,23.8946311368,0.0,21.0077,2.88693113685
 08/30  08:00:00,26.3788818458,2.20982716754,5.24210592297,0.0,3.71167865564,13.077,17.8926291252,0.0,15.0055,2.88712912523
 08/30  09:00:00,27.3474684424,2.20982716754,6.19552415761,0.0,3.71167865564,13.077,17.3182675912,0.0,15.0055,2.31276759123
 08/30  10:00:00,34.2454471204,2.20982716754,8.07897307058,0.0,3.71167865564,18.077,35.3243259298,0.0,33.0121,2.31222592976
 08/30  11:00:00,37.4168264296,2.20982716754,10.1378867675,0.0,3.71167865564,18.077,42.8276564043,0.0,40.51485,2.31280640429
 08/30  12:00:00,38.0727900546,2.20982716754,11.5424629407,0.0,3.71167865564,18.077,37.7523206566,0.0,36.0132,1.73912065658
 08/30  13:00:00,38.0487160377,2.20982716754,11.8390583333,0.0,3.71167865564,18.077,33.8233194269,0.0,31.51155,2.31176942694
 08/30  14:00:00,32.1586142311,2.20982716754,10.9350093769,0.0,3.71167865564,13.077,22.7458285974,0.0,21.0077,1.73812859735
 08/30  15:00:00,32.1154022995,2.20982716754,10.8777347071,0.0,3.71167865564,13.077,21.2451122388,0.0,19.50715,1.73796223876
 08/30  16:00:00,32.1513568382,2.20982716754,10.9203252842,0.0,3.71167865564,13.077,23.673944954,0.0,22.50825,1.16569495403
 08/30  17:00:00,37.8431619617,2.20982716754,11.6309342219,0.0,3.71167865564,18.077,27.8215871455,0.0,25.50935,2.31223714549
 08/30  18:00:00,37.2038997176,2.20982716754,11.0112488588,0.0,3.71167865564,18.077,28.3965933799,0.0,25.50935,2.88724337991
 08/30  19:00:00,37.2252962544,2.20982716754,10.2130799257,0.0,3.71167865564,18.077,28.397119891,0.0,25.50935,2.88776989103
 08/30  20:00:00,32.4846737352,2.20982716754,8.60315054206,0.0,3.71167865564,13.077,25.3947314123,0.0,22.50825,2.88648141234
 08/30  21:00:00,31.3357437538,2.20982716754,7.57512875382,0.0,3.71167865564,13.077,23.894744323,0.0,21.0077,2.88704432303
 08/30  22:00:00,30.0115615982,2.20982716754,6.43499966343,0.0,3.71167865564,13.077,20.319070179,0.0,18.0066,2.31247017896
 08/30  23:00:00,29.8728668235,2.20982716754,5.14824259905,0.0,3.71167865564,13.077,4.16630285539,0.0,3.0011,1.16520285539
 08/30  24:00:00,17.2010153201,2.20982716754,2.84441050388,0.0,1.85583932782,5.577,4.16611357337,0.0,3.0011,1.16501357337
 08/31  01:00:00,9.99971238342,0.0,0.0,0.0,0.618613109274,5.0,3.59318010618,0.0,3.0011,0.592080106184
 08/31  02:00:00,10.0092864647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  03:00:00,10.0032799107,0.0,0.0,0.0,0.618613109274,5.0,3.59318601693,0.0,3.0011,0.592086016932
 08/31  04:00:00,10.1820992584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,16.1127646166,2.20982716754,1.86736244479,0.0,1.85583932782,5.577,5.0937418966,0.0,4.50165,0.592091896603
 08/31  06:00:00,31.7743540949,2.20982716754,3.05488245836,0.0,3.71167865564,18.077,14.0973958251,0.0,13.50495,0.592445825055
 08/31  07:00:00,30.8519871995,2.20982716754,4.72846181222,0.0,3.71167865564,18.077,24.4685198836,0.0,21.0077,3.46081988363
 08/31  08:00:00,26.5813242583,2.20982716754,5.44032509489,0.0,3.71167865564,13.077,17.8924648946,0.0,15.0055,2.88696489464
 08/31  09:00:00,27.6473001488,2.20982716754,6.48857124096,0.0,3.71167865564,13.077,17.3182797873,0.0,15.0055,2.31277978727
 08/31  10:00:00,34.7657055675,2.20982716754,8.58799564274,0.0,3.71167865564,18.077,34.751310296,0.0,33.0121,1.73921029595
 08/31  11:00:00,38.098437482,2.20982716754,10.8047351466,0.0,3.71167865564,18.077,42.8276486478,0.0,40.51485,2.31279864783
 08/31  12:00:00,38.7620863188,2.20982716754,12.2065408976,0.0,3.71167865564,18.077,38.3252645004,0.0,36.0132,2.31206450039
 08/31  13:00:00,38.338457955,2.20982716754,12.1293653878,0.0,3.71167865564,18.077,33.2497026744,0.0,31.51155,1.7381526744
 08/31  14:00:00,31.6587343003,2.20982716754,10.468287859,0.0,3.71167865564,13.077,22.7457463818,0.0,21.0077,1.73804638184
 08/31  15:00:00,30.3949278929,2.20982716754,9.22292889741,0.0,3.71167865564,13.077,21.2455492663,0.0,19.50715,1.73839926634
 08/31  16:00:00,30.1219845642,2.20982716754,8.95146430759,0.0,3.71167865564,13.077,24.2463218998,0.0,22.50825,1.73807189976
 08/31  17:00:00,36.2901130057,2.20982716754,10.1101103284,0.0,3.71167865564,18.077,27.8216221511,0.0,25.50935,2.31227215112
 08/31  18:00:00,36.0613155197,2.20982716754,9.87199305954,0.0,3.71167865564,18.077,28.3965904091,0.0,25.50935,2.88724040914
 08/31  19:00:00,36.3078907872,2.20982716754,9.28891844118,0.0,3.71167865564,18.077,28.3971078697,0.0,25.50935,2.88775786967
 08/31  20:00:00,31.7624724067,2.20982716754,7.87737874219,0.0,3.71167865564,13.077,25.3944669893,0.0,22.50825,2.88621698933
 08/31  21:00:00,30.7161376584,2.20982716754,6.94902740035,0.0,3.71167865564,13.077,23.3211304643,0.0,21.0077,2.31343046429
 08/31  22:00:00,29.592229536,2.20982716754,6.01820440966,0.0,3.71167865564,13.077,20.8922643985,0.0,18.0066,2.88566439846
 08/31  23:00:00,29.5300753367,2.20982716754,4.80798658864,0.0,3.71167865564,13.077,4.16635247674,0.0,3.0011,1.16525247674
 08/31  24:00:00,17.0154082456,2.20982716754,2.66175296038,0.0,1.85583932782,5.577,4.16587622731,0.0,3.0011,1.16477622731
 09/01  01:00:00,10.0012561159,0.0,0.0,0.0,0.618613109274,5.0,3.59316719604,0.0,3.0011,0.592067196044
 09/01  02:00:00,10.0164706059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  03:00:00,10.0125174323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  04:00:00,10.8642371396,0.0,0.0,0.0,0.618613109274,5.0,3.59317310718,0.0,3.0011,0.592073107184
 09/01  05:00:00,16.8815996273,2.20982716754,1.97377907956,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/01  06:00:00,32.0000900864,2.20982716754,2.97693079141,0.0,3.71167865564,18.077,14.6697492642,0.0,13.50495,1.16479926418
 09/01  07:00:00,29.6735618502,2.20982716754,3.57365481846,0.0,3.71167865564,18.077,23.8949719111,0.0,21.0077,2.88727191105
 09/01  08:00:00,25.43751675,2.20982716754,4.32080542324,0.0,3.71167865564,13.077,17.8924626215,0.0,15.0055,2.88696262152
 09/01  09:00:00,27.5874698856,2.20982716754,6.43971499428,0.0,3.71167865564,13.077,17.3183452043,0.0,15.0055,2.31284520428
 09/01  10:00:00,35.8621013863,2.20982716754,9.67539848487,0.0,3.71167865564,18.077,35.3243855501,0.0,33.0121,2.31228555009
 09/01  11:00:00,38.6930925336,2.20982716754,11.3813641965,0.0,3.71167865564,18.077,42.8276838443,0.0,40.51485,2.31283384432
 09/01  12:00:00,39.4367601222,2.20982716754,12.8495405121,0.0,3.71167865564,18.077,38.3254903517,0.0,36.0132,2.31229035173
 09/01  13:00:00,39.2709246224,2.20982716754,13.0146959639,0.0,3.71167865564,18.077,33.2503520963,0.0,31.51155,1.73880209627
 09/01  14:00:00,33.1690053026,2.20982716754,11.9143457545,0.0,3.71167865564,13.077,22.7460011971,0.0,21.0077,1.73830119707
 09/01  15:00:00,32.9641359723,2.20982716754,11.7093056727,0.0,3.71167865564,13.077,21.2454725108,0.0,19.50715,1.73832251078
 09/01  16:00:00,33.6211986518,2.20982716754,12.3658412312,0.0,3.71167865564,13.077,24.2466492415,0.0,22.50825,1.73839924146
 09/01  17:00:00,40.0818290597,2.20982716754,13.8262632434,0.0,3.71167865564,18.077,27.8213989301,0.0,25.50935,2.31204893013
 09/01  18:00:00,39.7550147768,2.20982716754,13.4989859115,0.0,3.71167865564,18.077,28.3966493874,0.0,25.50935,2.8872993874
 09/01  19:00:00,39.9607765207,2.20982716754,13.0941241028,0.0,3.71167865564,18.077,28.3972973961,0.0,25.50935,2.88794739608
 09/01  20:00:00,35.380959328,2.20982716754,11.6486421895,0.0,3.71167865564,13.077,24.821449427,0.0,22.50825,2.313199427
 09/01  21:00:00,33.8071948955,2.20982716754,10.193902144,0.0,3.71167865564,13.077,23.8948868837,0.0,21.0077,2.88718688373
 09/01  22:00:00,32.3293426032,2.20982716754,8.72813304046,0.0,3.71167865564,13.077,20.3192904997,0.0,18.0066,2.31269049966
 09/01  23:00:00,31.6349742868,2.20982716754,6.8935005523,0.0,3.71167865564,13.077,4.7391024287,0.0,3.0011,1.7380024287
 09/01  24:00:00,18.5156538865,2.20982716754,4.13513521234,0.0,1.85583932782,5.577,4.16626881364,0.0,3.0011,1.16516881364
 09/02  01:00:00,10.0208320718,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,10.0392046294,0.0,0.0,0.0,0.618613109274,5.0,3.59317344032,0.0,3.0011,0.592073440325
 09/02  03:00:00,10.0367026305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  04:00:00,10.2291094751,0.0,0.0,0.0,0.618613109274,5.0,3.59317934154,0.0,3.0011,0.59207934154
 09/02  05:00:00,18.0656334784,2.20982716754,3.76680854615,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/02  06:00:00,34.0029404043,2.20982716754,5.24900988489,0.0,3.71167865564,18.077,14.6696928185,0.0,13.50495,1.16474281847
 09/02  07:00:00,32.7079372025,2.20982716754,6.56472096164,0.0,3.71167865564,18.077,22.1725631037,0.0,21.0077,1.16486310366
 09/02  08:00:00,28.0897687772,2.20982716754,6.93243568438,0.0,3.71167865564,13.077,15.5979484924,0.0,15.0055,0.592448492385
 09/02  09:00:00,29.4294800805,2.20982716754,8.2505252868,0.0,3.71167865564,13.077,17.8921365343,0.0,15.0055,2.88663653429
 09/02  10:00:00,36.7520740853,2.20982716754,10.551195815,0.0,3.71167865564,18.077,35.3249560537,0.0,33.0121,2.31285605368
 09/02  11:00:00,39.8822532051,2.20982716754,12.5635212562,0.0,3.71167865564,18.077,42.8280983893,0.0,40.51485,2.31324838927
 09/02  12:00:00,39.9576700117,2.20982716754,13.3591532694,0.0,3.71167865564,18.077,38.8996871009,0.0,36.0132,2.88648710094
 09/02  13:00:00,39.4085887074,2.20982716754,13.1522550483,0.0,3.71167865564,18.077,33.8242903315,0.0,31.51155,2.31274033146
 09/02  14:00:00,33.3389800137,2.20982716754,12.0843888726,0.0,3.71167865564,13.077,23.3192288535,0.0,21.0077,2.31152885349
 09/02  15:00:00,33.9614524231,2.20982716754,12.7068436395,0.0,3.71167865564,13.077,21.818140992,0.0,19.50715,2.31099099201
 09/02  16:00:00,33.9668855709,2.20982716754,12.7122820347,0.0,3.71167865564,13.077,24.2471128973,0.0,22.50825,1.73886289726
 09/02  17:00:00,39.3640638714,2.20982716754,13.1091657297,0.0,3.71167865564,18.077,27.8216202851,0.0,25.50935,2.31227028509
 09/02  18:00:00,39.6129288229,2.20982716754,13.3603904158,0.0,3.71167865564,18.077,28.3965624799,0.0,25.50935,2.8872124799
 09/02  19:00:00,38.9536510423,2.20982716754,11.8890536167,0.0,3.71167865564,18.077,27.8231482597,0.0,25.50935,2.31379825972
 09/02  20:00:00,33.9962525661,2.20982716754,10.094174724,0.0,3.71167865564,13.077,25.3948711532,0.0,22.50825,2.88662115317
 09/02  21:00:00,33.0031484701,2.20982716754,9.2457692546,0.0,3.71167865564,13.077,23.8946732473,0.0,21.0077,2.88697324729
 09/02  22:00:00,32.0653259134,2.20982716754,8.46055874354,0.0,3.71167865564,13.077,20.3186337499,0.0,18.0066,2.31203374986
 09/02  23:00:00,32.3383886872,2.20982716754,7.58082406202,0.0,3.71167865564,13.077,4.73909114246,0.0,3.0011,1.73799114246
 09/02  24:00:00,19.6315497532,2.20982716754,5.2311803549,0.0,1.85583932782,5.577,4.16591453243,0.0,3.0011,1.16481453243
 09/03  01:00:00,10.0352987326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  02:00:00,10.0525855915,0.0,0.0,0.0,0.618613109274,5.0,3.59315317662,0.0,3.0011,0.59205317662
 09/03  03:00:00,10.0577974922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  04:00:00,10.2466978906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  05:00:00,17.9724101005,2.20982716754,3.66610951217,0.0,1.85583932782,5.577,5.09373497491,0.0,4.50165,0.592084974913
 09/03  06:00:00,34.0313799063,2.20982716754,5.26901187831,0.0,3.71167865564,18.077,14.669636493,0.0,13.50495,1.164686493
 09/03  07:00:00,32.7967467778,2.20982716754,6.64631136789,0.0,3.71167865564,18.077,21.6001269391,0.0,21.0077,0.592426939077
 09/03  08:00:00,27.9710123933,2.20982716754,6.81123099051,0.0,3.71167865564,13.077,16.1704228562,0.0,15.0055,1.16492285623
 09/03  09:00:00,29.3878268368,2.20982716754,8.20436606839,0.0,3.71167865564,13.077,16.1704177885,0.0,15.0055,1.16491778848
 09/03  10:00:00,36.4133962025,2.20982716754,10.2053541636,0.0,3.71167865564,18.077,35.3254269761,0.0,33.0121,2.3133269761
 09/03  11:00:00,39.3069699341,2.20982716754,11.9822158757,0.0,3.71167865564,18.077,43.4015296609,0.0,40.51485,2.88667966091
 09/03  12:00:00,39.2243206553,2.20982716754,12.6281911296,0.0,3.71167865564,18.077,37.7524224199,0.0,36.0132,1.7392224199
 09/03  13:00:00,39.5053374152,2.20982716754,13.2499217685,0.0,3.71167865564,18.077,33.8236275266,0.0,31.51155,2.31207752661
 09/03  14:00:00,33.7212621254,2.20982716754,12.4649257776,0.0,3.71167865564,13.077,22.745705335,0.0,21.0077,1.73800533496
 09/03  15:00:00,33.4420057089,2.20982716754,12.1857968188,0.0,3.71167865564,13.077,21.2456218672,0.0,19.50715,1.7384718672
 09/03  16:00:00,33.5008843881,2.20982716754,12.2523037373,0.0,3.71167865564,13.077,24.2467617292,0.0,22.50825,1.73851172918
 09/03  17:00:00,38.9113046628,2.20982716754,12.6808483932,0.0,3.71167865564,18.077,27.8215700352,0.0,25.50935,2.31222003519
 09/03  18:00:00,38.7223555262,2.20982716754,12.5086862591,0.0,3.71167865564,18.077,27.8226949047,0.0,25.50935,2.31334490469
 09/03  19:00:00,39.5376432688,2.20982716754,11.867349016,0.0,3.71167865564,18.077,28.395999386,0.0,25.50935,2.88664938601
 09/03  20:00:00,33.9909682375,2.20982716754,10.0869804679,0.0,3.71167865564,13.077,24.2473997317,0.0,22.50825,1.73914973166
 09/03  21:00:00,32.9243294528,2.20982716754,9.1656248961,0.0,3.71167865564,13.077,23.8939230296,0.0,21.0077,2.8862230296
 09/03  22:00:00,31.6593896351,2.20982716754,8.05986927736,0.0,3.71167865564,13.077,20.3184285538,0.0,18.0066,2.3118285538
 09/03  23:00:00,31.5182502208,2.20982716754,6.77304683391,0.0,3.71167865564,13.077,4.16601843485,0.0,3.0011,1.16491843485
 09/03  24:00:00,18.6735274083,2.20982716754,4.28997686704,0.0,1.85583932782,5.577,4.1662547309,0.0,3.0011,1.1651547309
 09/04  01:00:00,10.0270510561,0.0,0.0,0.0,0.618613109274,5.0,3.593174724,0.0,3.0011,0.592074723998
 09/04  02:00:00,10.041596097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  03:00:00,10.0410951432,0.0,0.0,0.0,0.618613109274,5.0,3.59318062317,0.0,3.0011,0.592080623174
 09/04  04:00:00,10.2322344101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  05:00:00,17.7283074629,2.20982716754,3.43071127052,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/04  06:00:00,32.5781059016,2.20982716754,3.84051569032,0.0,3.71167865564,18.077,14.6698119548,0.0,13.50495,1.1648619548
 09/04  07:00:00,31.0402917408,2.20982716754,4.91536491014,0.0,3.71167865564,18.077,22.1724610585,0.0,21.0077,1.16476105848
 09/04  08:00:00,28.2521791784,2.20982716754,7.09081856542,0.0,3.71167865564,13.077,16.1704022395,0.0,15.0055,1.16490223949
 09/04  09:00:00,30.4639560936,2.20982716754,9.26904715252,0.0,3.71167865564,13.077,15.597947997,0.0,15.0055,0.592447997015
 09/04  10:00:00,37.4964210858,2.20982716754,11.2756224515,0.0,3.71167865564,18.077,35.8987538965,0.0,33.0121,2.8866538965
 09/04  11:00:00,40.0020600169,2.20982716754,12.6756990799,0.0,3.71167865564,18.077,42.8281970652,0.0,40.51485,2.31334706522
 09/04  12:00:00,39.5599217108,2.20982716754,12.9685005245,0.0,3.71167865564,18.077,38.3253277986,0.0,36.0132,2.31212779858
 09/04  13:00:00,39.0911566732,2.20982716754,12.8441593793,0.0,3.71167865564,18.077,33.8231963373,0.0,31.51155,2.31164633735
 09/04  14:00:00,33.5360577466,2.20982716754,12.2868897573,0.0,3.71167865564,13.077,22.7457426831,0.0,21.0077,1.7380426831
 09/04  15:00:00,33.2728147604,2.20982716754,12.0272453198,0.0,3.71167865564,13.077,21.24541249,0.0,19.50715,1.73826249002
 09/04  16:00:00,33.2489233606,2.20982716754,12.0055351026,0.0,3.71167865564,13.077,24.2465644381,0.0,22.50825,1.73831443813
 09/04  17:00:00,38.3468809802,2.20982716754,12.1080458312,0.0,3.71167865564,18.077,27.2485452995,0.0,25.50935,1.73919529953
 09/04  18:00:00,38.3982316379,2.20982716754,12.1712606186,0.0,3.71167865564,18.077,28.3959893514,0.0,25.50935,2.88663935135
 09/04  19:00:00,39.5401447739,2.20982716754,11.8636557306,0.0,3.71167865564,18.077,27.8226809117,0.0,25.50935,2.31333091167
 09/04  20:00:00,34.6386707848,2.20982716754,10.7292678647,0.0,3.71167865564,13.077,24.8204158624,0.0,22.50825,2.3121658624
 09/04  21:00:00,33.6142038289,2.20982716754,9.83400549711,0.0,3.71167865564,13.077,23.8937252809,0.0,21.0077,2.88602528089
 09/04  22:00:00,32.2765582399,2.20982716754,8.67801358044,0.0,3.71167865564,13.077,19.745532601,0.0,18.0066,1.738932601
 09/04  23:00:00,32.7595869391,2.20982716754,8.00303183631,0.0,3.71167865564,13.077,4.16622018864,0.0,3.0011,1.16512018864
 09/04  24:00:00,20.4695317781,2.20982716754,6.06391021258,0.0,1.85583932782,5.577,4.7390288581,0.0,3.0011,1.7379288581
 09/05  01:00:00,10.049619258,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  02:00:00,10.0656777995,0.0,0.0,0.0,0.618613109274,5.0,3.59316037657,0.0,3.0011,0.592060376566
 09/05  03:00:00,10.0582725719,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.9587730528,0.0,0.0,0.0,0.618613109274,5.0,3.59316629855,0.0,3.0011,0.592066298554
 09/05  05:00:00,19.058007754,2.20982716754,4.06228786291,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/05  06:00:00,34.9727588037,2.20982716754,5.88070299321,0.0,3.71167865564,18.077,14.6698711967,0.0,13.50495,1.16492119666
 09/05  07:00:00,34.5581125808,2.20982716754,8.39487926774,0.0,3.71167865564,18.077,23.8950469556,0.0,21.0077,2.88734695564
 09/05  08:00:00,29.7578927422,2.20982716754,8.58771564949,0.0,3.71167865564,13.077,17.8925294491,0.0,15.0055,2.88702944912
 09/05  09:00:00,30.9142150464,2.20982716754,9.71796136737,0.0,3.71167865564,13.077,17.3182653063,0.0,15.0055,2.31276530631
 09/05  10:00:00,37.4762864897,2.20982716754,11.2579778304,0.0,3.71167865564,18.077,35.3244135516,0.0,33.0121,2.31231355161
 09/05  11:00:00,40.2370648006,2.20982716754,12.911578799,0.0,3.71167865564,18.077,42.827598871,0.0,40.51485,2.31274887099
 09/05  12:00:00,39.8466202548,2.20982716754,13.2645866771,0.0,3.71167865564,18.077,38.3252661365,0.0,36.0132,2.31206613648
 09/05  13:00:00,39.5809570284,2.20982716754,13.3379678497,0.0,3.71167865564,18.077,33.2503226531,0.0,31.51155,1.73877265306
 09/05  14:00:00,34.1597979295,2.20982716754,12.9099619822,0.0,3.71167865564,13.077,22.7457564655,0.0,21.0077,1.73805646552
 09/05  15:00:00,33.6338158289,2.20982716754,12.3877489898,0.0,3.71167865564,13.077,21.2456082787,0.0,19.50715,1.73845827873
 09/05  16:00:00,32.810984887,2.20982716754,11.5721838912,0.0,3.71167865564,13.077,24.2467679522,0.0,22.50825,1.73851795224
 09/05  17:00:00,38.7135117613,2.20982716754,12.4817484934,0.0,3.71167865564,18.077,27.8216561537,0.0,25.50935,2.31230615366
 09/05  18:00:00,38.5061879231,2.20982716754,12.2854546153,0.0,3.71167865564,18.077,28.3965840216,0.0,25.50935,2.88723402156
 09/05  19:00:00,39.1361889696,2.20982716754,11.6700533585,0.0,3.71167865564,18.077,28.3971918031,0.0,25.50935,2.88784180314
 09/05  20:00:00,33.9483176266,2.20982716754,10.2347961405,0.0,3.71167865564,13.077,25.394683367,0.0,22.50825,2.88643336698
 09/05  21:00:00,33.0787034548,2.20982716754,9.43497836375,0.0,3.71167865564,13.077,23.894472139,0.0,21.0077,2.88677213895
 09/05  22:00:00,32.2286377925,2.20982716754,8.62799765115,0.0,3.71167865564,13.077,20.3186089176,0.0,18.0066,2.31200891764
 09/05  23:00:00,32.1357577729,2.20982716754,7.38679033082,0.0,3.71167865564,13.077,4.16616916218,0.0,3.0011,1.16506916218
 09/05  24:00:00,19.6272456306,2.20982716754,5.23300071205,0.0,1.85583932782,5.577,4.73867854564,0.0,3.0011,1.73757854564
 09/06  01:00:00,10.0368334781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  02:00:00,10.0496702991,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,10.0471819135,0.0,0.0,0.0,0.618613109274,5.0,3.59317197442,0.0,3.0011,0.592071974422
 09/06  04:00:00,10.2351463945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  05:00:00,18.2035944586,2.20982716754,3.89818083796,0.0,1.85583932782,5.577,5.09372787621,0.0,4.50165,0.592077876207
 09/06  06:00:00,34.6366920077,2.20982716754,5.87373057119,0.0,3.71167865564,18.077,14.0973016874,0.0,13.50495,0.592351687359
 09/06  07:00:00,33.5021404105,2.20982716754,7.35099725037,0.0,3.71167865564,18.077,24.4687290232,0.0,21.0077,3.46102902318
 09/06  08:00:00,28.5726970975,2.20982716754,7.41254403741,0.0,3.71167865564,13.077,17.8927308347,0.0,15.0055,2.88723083474
 09/06  09:00:00,30.111905528,2.20982716754,8.92751582018,0.0,3.71167865564,13.077,17.3183293648,0.0,15.0055,2.31282936478
 09/06  10:00:00,36.7647008523,2.20982716754,10.5606216922,0.0,3.71167865564,18.077,35.3243881952,0.0,33.0121,2.31228819524
 09/06  11:00:00,39.6703357519,2.20982716754,12.3464633797,0.0,3.71167865564,18.077,42.8274886755,0.0,40.51485,2.31263867548
 09/06  12:00:00,39.9246397498,2.20982716754,13.3328130055,0.0,3.71167865564,18.077,38.3255229018,0.0,36.0132,2.31232290177
 09/06  13:00:00,39.7437249197,2.20982716754,13.4992145709,0.0,3.71167865564,18.077,33.2502264824,0.0,31.51155,1.73867648241
 09/06  14:00:00,33.7201129362,2.20982716754,12.4764811558,0.0,3.71167865564,13.077,22.7457920942,0.0,21.0077,1.73809209421
 09/06  15:00:00,33.0320905647,2.20982716754,11.7889634171,0.0,3.71167865564,13.077,21.2453134688,0.0,19.50715,1.73816346883
 09/06  16:00:00,32.8953668818,2.20982716754,11.6565972982,0.0,3.71167865564,13.077,24.2466554388,0.0,22.50825,1.7384054388
 09/06  17:00:00,38.8580785644,2.20982716754,12.6258364329,0.0,3.71167865564,18.077,27.8215518659,0.0,25.50935,2.31220186594
 09/06  18:00:00,38.7043423583,2.20982716754,12.4832464981,0.0,3.71167865564,18.077,28.3964258742,0.0,25.50935,2.88707587421
 09/06  19:00:00,39.4434254058,2.20982716754,11.7697711873,0.0,3.71167865564,18.077,28.3971834062,0.0,25.50935,2.88783340623
 09/06  20:00:00,34.0903231644,2.20982716754,10.1862298097,0.0,3.71167865564,13.077,25.3947057638,0.0,22.50825,2.88645576376
 09/06  21:00:00,32.9117538721,2.20982716754,9.12742659879,0.0,3.71167865564,13.077,23.8944399663,0.0,21.0077,2.88673996632
 09/06  22:00:00,31.4814155135,2.20982716754,7.88745226286,0.0,3.71167865564,13.077,20.3188723451,0.0,18.0066,2.31227234506
 09/06  23:00:00,31.4610270023,2.20982716754,6.71889376811,0.0,3.71167865564,13.077,4.16623018226,0.0,3.0011,1.16513018226
 09/06  24:00:00,18.8899159866,2.20982716754,4.50475527844,0.0,1.85583932782,5.577,4.16606563462,0.0,3.0011,1.16496563462
 09/07  01:00:00,10.0285910258,0.0,0.0,0.0,0.618613109274,5.0,3.59319206375,0.0,3.0011,0.592092063748
 09/07  02:00:00,10.0369590845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  03:00:00,10.0319011886,0.0,0.0,0.0,0.618613109274,5.0,3.59316351449,0.0,3.0011,0.592063514488
 09/07  04:00:00,10.216040555,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  05:00:00,17.1673963244,2.20982716754,2.89068164665,0.0,1.85583932782,5.577,5.09371942989,0.0,4.50165,0.592069429893
 09/07  06:00:00,32.4806067124,2.20982716754,3.74911601928,0.0,3.71167865564,18.077,14.0973851959,0.0,13.50495,0.592435195932
 09/07  07:00:00,32.0011529766,2.20982716754,5.87075286885,0.0,3.71167865564,18.077,24.468987958,0.0,21.0077,3.461287958
 09/07  08:00:00,28.6305928505,2.20982716754,7.47129209397,0.0,3.71167865564,13.077,17.8928529966,0.0,15.0055,2.88735299658
 09/07  09:00:00,30.2911126415,2.20982716754,9.09916091776,0.0,3.71167865564,13.077,17.3183920265,0.0,15.0055,2.31289202651
 09/07  10:00:00,36.8884164766,2.20982716754,10.6727284891,0.0,3.71167865564,18.077,35.324489916,0.0,33.0121,2.31238991596
 09/07  11:00:00,39.4017990257,2.20982716754,12.0814369677,0.0,3.71167865564,18.077,42.8276615534,0.0,40.51485,2.31281155338
 09/07  12:00:00,39.5294347018,2.20982716754,12.9377336797,0.0,3.71167865564,18.077,38.3254092199,0.0,36.0132,2.31220921989
 09/07  13:00:00,39.3162145251,2.20982716754,13.0670004487,0.0,3.71167865564,18.077,33.2503144764,0.0,31.51155,1.73876447637
 09/07  14:00:00,32.8640878256,2.20982716754,11.6152192614,0.0,3.71167865564,13.077,22.7459084892,0.0,21.0077,1.73820848919
 09/07  15:00:00,32.6707125203,2.20982716754,11.4173694495,0.0,3.71167865564,13.077,21.2454384732,0.0,19.50715,1.73828847317
 09/07  16:00:00,32.8649018696,2.20982716754,11.6166477295,0.0,3.71167865564,13.077,24.2467388515,0.0,22.50825,1.73848885148
 09/07  17:00:00,38.5184131595,2.20982716754,12.2795966911,0.0,3.71167865564,18.077,27.2486337321,0.0,25.50935,1.73928373212
 09/07  18:00:00,38.1597382805,2.20982716754,11.9415456749,0.0,3.71167865564,18.077,28.3967713307,0.0,25.50935,2.88742133073
 09/07  19:00:00,38.9432069581,2.20982716754,11.273186215,0.0,3.71167865564,18.077,28.9708498492,0.0,25.50935,3.4614998492
 09/07  20:00:00,33.893372308,2.20982716754,9.98931829246,0.0,3.71167865564,13.077,24.8214266933,0.0,22.50825,2.31317669332
 09/07  21:00:00,32.8439949383,2.20982716754,9.0765424348,0.0,3.71167865564,13.077,23.8945249426,0.0,21.0077,2.88682494256
 09/07  22:00:00,31.0440676643,2.20982716754,7.45659644487,0.0,3.71167865564,13.077,20.8921919677,0.0,18.0066,2.88559196765
 09/07  23:00:00,30.4755903652,2.20982716754,5.74673827027,0.0,3.71167865564,13.077,4.16645578566,0.0,3.0011,1.16535578566
 09/07  24:00:00,17.4918276997,2.20982716754,3.12894834878,0.0,1.85583932782,5.577,4.16612250379,0.0,3.0011,1.16502250379
 09/08  01:00:00,10.0083898148,0.0,0.0,0.0,0.618613109274,5.0,3.59317705656,0.0,3.0011,0.592077056561
 09/08  02:00:00,10.0200350807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  03:00:00,10.0115154787,0.0,0.0,0.0,0.618613109274,5.0,3.59318295203,0.0,3.0011,0.592082952032
 09/08  04:00:00,10.8730711932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  05:00:00,17.3124454247,2.20982716754,2.37774644915,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/08  06:00:00,32.3527217322,2.20982716754,3.31298183803,0.0,3.71167865564,18.077,14.6698284637,0.0,13.50495,1.1648784637
 09/08  07:00:00,31.0932106638,2.20982716754,4.97084395882,0.0,3.71167865564,18.077,24.4684188032,0.0,21.0077,3.46071880317
 09/08  08:00:00,28.134279817,2.20982716754,6.97812017615,0.0,3.71167865564,13.077,17.892802685,0.0,15.0055,2.887302685
 09/08  09:00:00,30.1321380764,2.20982716754,8.944833066,0.0,3.71167865564,13.077,17.3184210528,0.0,15.0055,2.31292105284
 09/08  10:00:00,36.9816416132,2.20982716754,10.7771409708,0.0,3.71167865564,18.077,35.324533701,0.0,33.0121,2.31243370097
 09/08  11:00:00,39.3371687499,2.20982716754,12.0299607151,0.0,3.71167865564,18.077,42.8277455756,0.0,40.51485,2.31289557564
 09/08  12:00:00,39.4399512054,2.20982716754,12.8557709592,0.0,3.71167865564,18.077,38.3255462918,0.0,36.0132,2.3123462918
 09/08  13:00:00,39.6471604363,2.20982716754,13.3912171564,0.0,3.71167865564,18.077,33.2502637055,0.0,31.51155,1.73871370546
 09/08  14:00:00,34.0215832623,2.20982716754,12.7650863613,0.0,3.71167865564,13.077,22.7462479208,0.0,21.0077,1.73854792076
 09/08  15:00:00,31.9148752303,2.20982716754,10.6884512693,0.0,3.71167865564,13.077,21.2456028965,0.0,19.50715,1.73845289649
 09/08  16:00:00,30.227427292,2.20982716754,9.04266176786,0.0,3.71167865564,13.077,24.2467488179,0.0,22.50825,1.73849881788
 09/08  17:00:00,36.8316385511,2.20982716754,10.646353999,0.0,3.71167865564,18.077,27.2484268294,0.0,25.50935,1.73907682936
 09/08  18:00:00,37.9080639745,2.20982716754,11.7143204911,0.0,3.71167865564,18.077,28.3965533159,0.0,25.50935,2.88720331588
 09/08  19:00:00,38.4365144805,2.20982716754,10.9922812045,0.0,3.71167865564,18.077,28.9705360393,0.0,25.50935,3.4611860393
 09/08  20:00:00,32.5699562017,2.20982716754,8.87894325434,0.0,3.71167865564,13.077,25.3947038832,0.0,22.50825,2.88645388317
 09/08  21:00:00,31.6468855567,2.20982716754,8.02350270879,0.0,3.71167865564,13.077,23.8944563699,0.0,21.0077,2.88675636993
 09/08  22:00:00,30.3626082244,2.20982716754,6.76101352992,0.0,3.71167865564,13.077,20.3189224295,0.0,18.0066,2.31232242946
 09/08  23:00:00,30.20123182,2.20982716754,5.47235651872,0.0,3.71167865564,13.077,4.16626323705,0.0,3.0011,1.16516323705
 09/08  24:00:00,17.6741586481,2.20982716754,3.30706794589,0.0,1.85583932782,5.577,4.16610612991,0.0,3.0011,1.16500612991
 09/09  01:00:00,10.0130405806,0.0,0.0,0.0,0.618613109274,5.0,3.59317793925,0.0,3.0011,0.592077939246
 09/09  02:00:00,10.0251722847,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  03:00:00,10.0181651988,0.0,0.0,0.0,0.618613109274,5.0,3.59318385344,0.0,3.0011,0.592083853445
 09/09  04:00:00,10.1948063903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  05:00:00,16.4343421549,2.20982716754,2.17795576073,0.0,1.85583932782,5.577,5.09373973655,0.0,4.50165,0.592089736547
 09/09  06:00:00,31.8410414039,2.20982716754,3.11352842941,0.0,3.71167865564,18.077,14.0974098378,0.0,13.50495,0.592459837802
 09/09  07:00:00,30.5176747279,2.20982716754,4.39330523204,0.0,3.71167865564,18.077,22.1725095628,0.0,21.0077,1.16480956284
 09/09  08:00:00,26.8638519336,2.20982716754,5.71279648264,0.0,3.71167865564,13.077,16.1704116347,0.0,15.0055,1.16491163467
 09/09  09:00:00,28.4729839853,2.20982716754,7.2947272505,0.0,3.71167865564,13.077,17.3189262344,0.0,15.0055,2.31342623436
 09/09  10:00:00,35.1291368527,2.20982716754,8.93345453936,0.0,3.71167865564,18.077,35.8981878996,0.0,33.0121,2.88608789963
 09/09  11:00:00,38.0175271333,2.20982716754,10.7110792181,0.0,3.71167865564,18.077,42.8281608475,0.0,40.51485,2.31331084746
 09/09  12:00:00,38.4384883368,2.20982716754,11.8655823251,0.0,3.71167865564,18.077,38.8998445542,0.0,36.0132,2.88664455418
 09/09  13:00:00,38.0874786826,2.20982716754,11.8523679451,0.0,3.71167865564,18.077,33.8239451114,0.0,31.51155,2.31239511139
 09/09  14:00:00,31.9666609715,2.20982716754,10.7320363794,0.0,3.71167865564,13.077,23.3199554264,0.0,21.0077,2.31225542641
 09/09  15:00:00,30.9180740053,2.20982716754,9.71412046503,0.0,3.71167865564,13.077,21.2464184327,0.0,19.50715,1.73926843268
