Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  16:00:00,30.0902521691,2.20982716754,8.90006734369,0.0,3.71167865564,13.077,24.8199165309,0.0,22.50825,2.31166653094
 09/09  17:00:00,35.4131572954,2.20982716754,9.22563365681,0.0,3.71167865564,18.077,27.8217940669,0.0,25.50935,2.31244406689
 09/09  18:00:00,36.0020450413,2.20982716754,9.82141725487,0.0,3.71167865564,18.077,28.3965662718,0.0,25.50935,2.88721627177
 09/09  19:00:00,36.7145661561,2.20982716754,9.08082970886,0.0,3.71167865564,18.077,28.3966265431,0.0,25.50935,2.88727654308
 09/09  20:00:00,31.2930360109,2.20982716754,7.42549960578,0.0,3.71167865564,13.077,24.8213456966,0.0,22.50825,2.3130956966
 09/09  21:00:00,30.1679866984,2.20982716754,6.44525778768,0.0,3.71167865564,13.077,23.8946500135,0.0,21.0077,2.88695001354
 09/09  22:00:00,29.3179978871,2.20982716754,5.7483058354,0.0,3.71167865564,13.077,20.3186337281,0.0,18.0066,2.31203372805
 09/09  23:00:00,29.1322977252,2.20982716754,4.41993818964,0.0,3.71167865564,13.077,4.7393035112,0.0,3.0011,1.7382035112
 09/09  24:00:00,16.7719424143,2.20982716754,2.43518603253,0.0,1.85583932782,5.577,4.16605537713,0.0,3.0011,1.16495537713
 09/10  01:00:00,9.98972210233,0.0,0.0,0.0,0.618613109274,5.0,3.59319572714,0.0,3.0011,0.592095727141
 09/10  02:00:00,10.0067060524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,10.0012353614,0.0,0.0,0.0,0.618613109274,5.0,3.59314988648,0.0,3.0011,0.592049886478
 09/10  04:00:00,10.174817526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  05:00:00,15.8036008632,2.20982716754,1.56987519868,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/10  06:00:00,31.3749238635,2.20982716754,2.66532111146,0.0,3.71167865564,18.077,14.6697687686,0.0,13.50495,1.16481876862
 09/10  07:00:00,29.2815781385,2.20982716754,3.18213070374,0.0,3.71167865564,18.077,22.1724398488,0.0,21.0077,1.1647398488
 09/10  08:00:00,24.1408398804,2.20982716754,3.04005834801,0.0,3.71167865564,13.077,16.1703868771,0.0,15.0055,1.16488687714
 09/10  09:00:00,24.8567904434,2.20982716754,3.73859895521,0.0,3.71167865564,13.077,15.5979822038,0.0,15.0055,0.592482203846
 09/10  10:00:00,33.1495710509,2.20982716754,6.99476369973,0.0,3.71167865564,18.077,35.89883481,0.0,33.0121,2.88673481004
 09/10  11:00:00,35.6889700096,2.20982716754,8.43600281501,0.0,3.71167865564,18.077,42.8278314207,0.0,40.51485,2.31298142071
 09/10  12:00:00,33.4347562267,2.20982716754,6.99212152674,0.0,3.71167865564,18.077,38.325543071,0.0,36.0132,2.31234307102
 09/10  13:00:00,32.9746771885,2.20982716754,6.84558389781,0.0,3.71167865564,18.077,33.8236447397,0.0,31.51155,2.31209473969
 09/10  14:00:00,28.3584379099,2.20982716754,7.1994161661,0.0,3.71167865564,13.077,22.746207792,0.0,21.0077,1.73850779198
 09/10  15:00:00,30.065210245,2.20982716754,8.87146738198,0.0,3.71167865564,13.077,21.2456086441,0.0,19.50715,1.73845864413
 09/10  16:00:00,27.9827350785,2.20982716754,6.83139511263,0.0,3.71167865564,13.077,24.2468275082,0.0,22.50825,1.73857750821
 09/10  17:00:00,34.2281924411,2.20982716754,8.0716832948,0.0,3.71167865564,18.077,27.821739102,0.0,25.50935,2.31238910198
 09/10  18:00:00,34.9325411735,2.20982716754,8.78171579128,0.0,3.71167865564,18.077,27.8227064182,0.0,25.50935,2.3133564182
 09/10  19:00:00,35.72892633,2.20982716754,8.13750788194,0.0,3.71167865564,18.077,28.395994763,0.0,25.50935,2.88664476303
 09/10  20:00:00,30.6889567974,2.20982716754,6.84513749601,0.0,3.71167865564,13.077,24.8205130369,0.0,22.50825,2.31226303694
 09/10  21:00:00,29.9100293012,2.20982716754,6.17043384895,0.0,3.71167865564,13.077,23.3208497374,0.0,21.0077,2.31314973742
 09/10  22:00:00,29.0558696217,2.20982716754,5.46252401786,0.0,3.71167865564,13.077,20.3187498065,0.0,18.0066,2.3121498065
 09/10  23:00:00,28.6779190013,2.20982716754,3.96755133235,0.0,3.71167865564,13.077,4.1661642257,0.0,3.0011,1.1650642257
 09/10  24:00:00,16.7215657989,2.20982716754,2.39008701659,0.0,1.85583932782,5.577,4.7388127541,0.0,3.0011,1.7377127541
 09/11  01:00:00,9.98511613121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  02:00:00,10.0027512473,0.0,0.0,0.0,0.618613109274,5.0,3.5931927902,0.0,3.0011,0.592092790199
 09/11  03:00:00,10.003419794,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  04:00:00,10.1825765745,0.0,0.0,0.0,0.618613109274,5.0,3.59314693448,0.0,3.0011,0.592046934479
 09/11  05:00:00,16.2644056941,2.20982716754,2.01744344563,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/11  06:00:00,31.8292086874,2.20982716754,3.10913996392,0.0,3.71167865564,18.077,14.6698496734,0.0,13.50495,1.1648996734
 09/11  07:00:00,29.5398600232,2.20982716754,3.43306075264,0.0,3.71167865564,18.077,23.8945690716,0.0,21.0077,2.88686907159
 09/11  08:00:00,24.5741308238,2.20982716754,3.45670749151,0.0,3.71167865564,13.077,17.8925614018,0.0,15.0055,2.88706140177
 09/11  09:00:00,26.1233818127,2.20982716754,4.97830129616,0.0,3.71167865564,13.077,17.8915586372,0.0,15.0055,2.88605863716
 09/11  10:00:00,33.9577154879,2.20982716754,7.78686113365,0.0,3.71167865564,18.077,34.7514052446,0.0,33.0121,1.73930524457
 09/11  11:00:00,36.3605654412,2.20982716754,9.08736123134,0.0,3.71167865564,18.077,43.4010047202,0.0,40.51485,2.88615472019
 09/11  12:00:00,36.6121031623,2.20982716754,10.1047396222,0.0,3.71167865564,18.077,37.7525272287,0.0,36.0132,1.73932722871
 09/11  13:00:00,36.9652244621,2.20982716754,10.7783780133,0.0,3.71167865564,18.077,33.8231721752,0.0,31.51155,2.31162217522
 09/11  14:00:00,30.5610420098,2.20982716754,9.36411284366,0.0,3.71167865564,13.077,22.7460875363,0.0,21.0077,1.73838753627
 09/11  15:00:00,29.4540524431,2.20982716754,8.25947647592,0.0,3.71167865564,13.077,21.245486071,0.0,19.50715,1.73833607097
 09/11  16:00:00,29.345846213,2.20982716754,8.15405791133,0.0,3.71167865564,13.077,24.2467959867,0.0,22.50825,1.73854598667
 09/11  17:00:00,34.8882866596,2.20982716754,8.70551513932,0.0,3.71167865564,18.077,27.2485615626,0.0,25.50935,1.73921156264
 09/11  18:00:00,34.0656657292,2.20982716754,7.90294071607,0.0,3.71167865564,18.077,28.3968471065,0.0,25.50935,2.88749710653
 09/11  19:00:00,35.0638210336,2.20982716754,7.45882763123,0.0,3.71167865564,18.077,28.9708666661,0.0,25.50935,3.4615166661
 09/11  20:00:00,30.3023734432,2.20982716754,6.45161108241,0.0,3.71167865564,13.077,25.3947585727,0.0,22.50825,2.88650857274
 09/11  21:00:00,29.8313651973,2.20982716754,6.12344135678,0.0,3.71167865564,13.077,23.8948771457,0.0,21.0077,2.88717714568
 09/11  22:00:00,28.472773782,2.20982716754,4.91572103269,0.0,3.71167865564,13.077,20.3191744563,0.0,18.0066,2.31257445634
 09/11  23:00:00,28.0770831547,2.20982716754,3.37659464952,0.0,3.71167865564,13.077,4.16655088105,0.0,3.0011,1.16545088105
 09/11  24:00:00,16.3714520427,2.20982716754,2.0508949089,0.0,1.85583932782,5.577,4.73875572254,0.0,3.0011,1.73765572254
 09/12  01:00:00,9.9808129527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  02:00:00,9.99777756814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  03:00:00,9.99659196328,0.0,0.0,0.0,0.618613109274,5.0,3.59315474419,0.0,3.0011,0.59205474419
 09/12  04:00:00,10.8441730573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  05:00:00,16.8837854642,2.20982716754,1.97288429266,0.0,1.85583932782,5.577,5.09371067357,0.0,4.50165,0.592060673574
 09/12  06:00:00,31.8800650403,2.20982716754,2.8447304274,0.0,3.71167865564,18.077,14.0972937646,0.0,13.50495,0.592343764602
 09/12  07:00:00,29.727263771,2.20982716754,3.61589474841,0.0,3.71167865564,18.077,24.4688403066,0.0,21.0077,3.46114030665
 09/12  08:00:00,25.302211834,2.20982716754,4.17584056851,0.0,3.71167865564,13.077,17.892656468,0.0,15.0055,2.88715646797
 09/12  09:00:00,27.2698676379,2.20982716754,6.11559746524,0.0,3.71167865564,13.077,17.3185385161,0.0,15.0055,2.31303851612
 09/12  10:00:00,35.1096022515,2.20982716754,8.93062510127,0.0,3.71167865564,18.077,35.3245491931,0.0,33.0121,2.31244919307
 09/12  11:00:00,38.0498531397,2.20982716754,10.7516670919,0.0,3.71167865564,18.077,42.827644255,0.0,40.51485,2.31279425501
 09/12  12:00:00,37.6773432058,2.20982716754,11.1410555124,0.0,3.71167865564,18.077,38.3252542669,0.0,36.0132,2.31205426689
 09/12  13:00:00,35.5502048069,2.20982716754,9.3948835029,0.0,3.71167865564,18.077,33.2504468727,0.0,31.51155,1.73889687272
 09/12  14:00:00,27.261923399,2.20982716754,6.13327293889,0.0,3.71167865564,13.077,22.7461509093,0.0,21.0077,1.73845090928
 09/12  15:00:00,26.5355789088,2.20982716754,5.40475684542,0.0,3.71167865564,13.077,21.2455610401,0.0,19.50715,1.73841104012
 09/12  16:00:00,26.8291115479,2.20982716754,5.69065841896,0.0,3.71167865564,13.077,24.2467946737,0.0,22.50825,1.73854467368
 09/12  17:00:00,33.4611880292,2.20982716754,7.31557834487,0.0,3.71167865564,18.077,27.8216208822,0.0,25.50935,2.31227088224
 09/12  18:00:00,33.755443468,2.20982716754,7.61213623658,0.0,3.71167865564,18.077,28.3965364847,0.0,25.50935,2.88718648468
 09/12  19:00:00,34.261240203,2.20982716754,6.86569424747,0.0,3.71167865564,18.077,28.9707972028,0.0,25.50935,3.46144720277
 09/12  20:00:00,29.0454558219,2.20982716754,5.39581946259,0.0,3.71167865564,13.077,24.8215101802,0.0,22.50825,2.31326018017
 09/12  21:00:00,28.3344859027,2.20982716754,4.74725195778,0.0,3.71167865564,13.077,23.8947646252,0.0,21.0077,2.88706462518
 09/12  22:00:00,27.5593563777,2.20982716754,3.98074535945,0.0,3.71167865564,13.077,20.8919729854,0.0,18.0066,2.88537298535
 09/12  23:00:00,27.6844123432,2.20982716754,2.99269890351,0.0,3.71167865564,13.077,4.1662977262,0.0,3.0011,1.1651977262
 09/12  24:00:00,16.0318355522,2.20982716754,1.72666693685,0.0,1.85583932782,5.577,4.1661571683,0.0,3.0011,1.1650571683
 09/13  01:00:00,9.97433682538,0.0,0.0,0.0,0.618613109274,5.0,3.59319633794,0.0,3.0011,0.592096337935
 09/13  02:00:00,9.9952068445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  03:00:00,9.99472453382,0.0,0.0,0.0,0.618613109274,5.0,3.59315794281,0.0,3.0011,0.592057942809
 09/13  04:00:00,10.1775459235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  05:00:00,15.9399881847,2.20982716754,1.70038817038,0.0,1.85583932782,5.577,5.09371386709,0.0,4.50165,0.592063867091
 09/13  06:00:00,31.8339588519,2.20982716754,3.11484853377,0.0,3.71167865564,18.077,14.0972453694,0.0,13.50495,0.59229536944
 09/13  07:00:00,30.2362061383,2.20982716754,4.12332786669,0.0,3.71167865564,18.077,24.4690633509,0.0,21.0077,3.46136335086
 09/13  08:00:00,24.8026779793,2.20982716754,3.6901598751,0.0,3.71167865564,13.077,17.8923901295,0.0,15.0055,2.88689012954
 09/13  09:00:00,25.0255409167,2.20982716754,3.90333110018,0.0,3.71167865564,13.077,17.3183275688,0.0,15.0055,2.31282756876
 09/13  10:00:00,32.8712912398,2.20982716754,6.71991536148,0.0,3.71167865564,18.077,35.3245582773,0.0,33.0121,2.31245827726
 09/13  11:00:00,36.9678822769,2.20982716754,9.68420147614,0.0,3.71167865564,18.077,42.8278610693,0.0,40.51485,2.31301106931
 09/13  12:00:00,38.3537113114,2.20982716754,11.8088882379,0.0,3.71167865564,18.077,38.3256603286,0.0,36.0132,2.31246032865
 09/13  13:00:00,38.0191476256,2.20982716754,11.8039249818,0.0,3.71167865564,18.077,33.2505157907,0.0,31.51155,1.73896579066
 09/13  14:00:00,28.1141645773,2.20982716754,6.96488436284,0.0,3.71167865564,13.077,22.7463057523,0.0,21.0077,1.73860575229
 09/13  15:00:00,26.9047117139,2.20982716754,5.76963998701,0.0,3.71167865564,13.077,21.2456979056,0.0,19.50715,1.73854790561
 09/13  16:00:00,29.7015939762,2.20982716754,8.52406990027,0.0,3.71167865564,13.077,24.2464480867,0.0,22.50825,1.7381980867
 09/13  17:00:00,36.2169578897,2.20982716754,10.0286122832,0.0,3.71167865564,18.077,27.8216455637,0.0,25.50935,2.31229556366
 09/13  18:00:00,35.2448097236,2.20982716754,9.0784737461,0.0,3.71167865564,18.077,28.3965686496,0.0,25.50935,2.8872186496
 09/13  19:00:00,36.0811170772,2.20982716754,8.46871365193,0.0,3.71167865564,18.077,28.9710243861,0.0,25.50935,3.46167438605
 09/13  20:00:00,31.3919134388,2.20982716754,7.53630789159,0.0,3.71167865564,13.077,24.8215258749,0.0,22.50825,2.31327587489
 09/13  21:00:00,30.8213011747,2.20982716754,7.0683234066,0.0,3.71167865564,13.077,24.4680992517,0.0,21.0077,3.46039925173
 09/13  22:00:00,29.8928403259,2.20982716754,6.28337272291,0.0,3.71167865564,13.077,20.3191111558,0.0,18.0066,2.31251115579
 09/13  23:00:00,29.1162122995,2.20982716754,4.39452153491,0.0,3.71167865564,13.077,4.16652928535,0.0,3.0011,1.16542928535
 09/13  24:00:00,16.7502215548,2.20982716754,2.41593418998,0.0,1.85583932782,5.577,4.1662422068,0.0,3.0011,1.1651422068
 09/14  01:00:00,9.98629079535,0.0,0.0,0.0,0.618613109274,5.0,3.59319432179,0.0,3.0011,0.592094321786
 09/14  02:00:00,9.99929677443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  03:00:00,9.99145259266,0.0,0.0,0.0,0.618613109274,5.0,3.59314850728,0.0,3.0011,0.592048507277
 09/14  04:00:00,10.1633217156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  05:00:00,15.5236988157,2.20982716754,1.29700950286,0.0,1.85583932782,5.577,5.0937044466,0.0,4.50165,0.592054446597
 09/14  06:00:00,31.2383077389,2.20982716754,2.52975586388,0.0,3.71167865564,18.077,14.0972907949,0.0,13.50495,0.592340794911
 09/14  07:00:00,30.0979510149,2.20982716754,3.36216340159,0.0,3.71167865564,18.077,24.4688103981,0.0,21.0077,3.46111039812
 09/14  08:00:00,25.0541779811,2.20982716754,3.93566370954,0.0,3.71167865564,13.077,17.8928070293,0.0,15.0055,2.8873070293
 09/14  09:00:00,26.9453301353,2.20982716754,5.79867927124,0.0,3.71167865564,13.077,17.3184477055,0.0,15.0055,2.31294770552
 09/14  10:00:00,34.9135930759,2.20982716754,8.7375182927,0.0,3.71167865564,18.077,35.3245486877,0.0,33.0121,2.31244868767
 09/14  11:00:00,38.354475621,2.20982716754,11.0617045621,0.0,3.71167865564,18.077,42.827728742,0.0,40.51485,2.31287874196
 09/14  12:00:00,38.7556292411,2.20982716754,12.2056372522,0.0,3.71167865564,18.077,38.3256191011,0.0,36.0132,2.31241910113
 09/14  13:00:00,38.5057336501,2.20982716754,12.286081049,0.0,3.71167865564,18.077,33.8234452147,0.0,31.51155,2.31189521465
 09/14  14:00:00,32.4107274309,2.20982716754,11.1805901079,0.0,3.71167865564,13.077,22.7460456962,0.0,21.0077,1.73834569615
 09/14  15:00:00,31.6373706792,2.20982716754,10.4022546224,0.0,3.71167865564,13.077,21.2456544445,0.0,19.50715,1.73850444445
 09/14  16:00:00,31.4599202209,2.20982716754,10.2288066036,0.0,3.71167865564,13.077,24.2467362433,0.0,22.50825,1.7384862433
 09/14  17:00:00,37.465621069,2.20982716754,11.2456784514,0.0,3.71167865564,18.077,27.2485917118,0.0,25.50935,1.73924171185
 09/14  18:00:00,36.8821230747,2.20982716754,10.6720570214,0.0,3.71167865564,18.077,28.9701352262,0.0,25.50935,3.4607852262
 09/14  19:00:00,37.5661174489,2.20982716754,9.91403866065,0.0,3.71167865564,18.077,28.3974511804,0.0,25.50935,2.88810118037
 09/14  20:00:00,32.3917560333,2.20982716754,8.50949213898,0.0,3.71167865564,13.077,25.3949112129,0.0,22.50825,2.88666121285
 09/14  21:00:00,31.5014622429,2.20982716754,7.75240303255,0.0,3.71167865564,13.077,23.8946332727,0.0,21.0077,2.88693327267
 09/14  22:00:00,30.0568739978,2.20982716754,6.47992876889,0.0,3.71167865564,13.077,20.3194094857,0.0,18.0066,2.31280948572
 09/14  23:00:00,29.7314902281,2.20982716754,5.01001100407,0.0,3.71167865564,13.077,4.73903620096,0.0,3.0011,1.73793620096
 09/14  24:00:00,17.1272733663,2.20982716754,2.77750015406,0.0,1.85583932782,5.577,4.16609176809,0.0,3.0011,1.16499176809
 09/15  01:00:00,9.99564859314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  02:00:00,10.0043060531,0.0,0.0,0.0,0.618613109274,5.0,3.59318417254,0.0,3.0011,0.592084172537
 09/15  03:00:00,9.99527565071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.8305277219,0.0,0.0,0.0,0.618613109274,5.0,3.59319005671,0.0,3.0011,0.592090056714
 09/15  05:00:00,16.3300545718,2.20982716754,1.44066134814,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/15  06:00:00,31.487450452,2.20982716754,2.47339820662,0.0,3.71167865564,18.077,14.6698494017,0.0,13.50495,1.16489940171
 09/15  07:00:00,30.0446179229,2.20982716754,3.31145185109,0.0,3.71167865564,18.077,23.8952590359,0.0,21.0077,2.8875590359
 09/15  08:00:00,24.3747459161,2.20982716754,3.26628343047,0.0,3.71167865564,13.077,17.8927138404,0.0,15.0055,2.88721384039
 09/15  09:00:00,24.9964740689,2.20982716754,3.87033691201,0.0,3.71167865564,13.077,17.8917342279,0.0,15.0055,2.88623422788
 09/15  10:00:00,32.6496998247,2.20982716754,6.49645982602,0.0,3.71167865564,18.077,35.3244264898,0.0,33.0121,2.31232648978
 09/15  11:00:00,35.3993887819,2.20982716754,8.14723900059,0.0,3.71167865564,18.077,42.8265868534,0.0,40.51485,2.31173685335
 09/15  12:00:00,35.6748578042,2.20982716754,9.19217158072,0.0,3.71167865564,18.077,38.3245881775,0.0,36.0132,2.3113881775
 09/15  13:00:00,34.4473236514,2.20982716754,8.30794361059,0.0,3.71167865564,18.077,33.2503903642,0.0,31.51155,1.73884036424
 09/15  14:00:00,28.8206738535,2.20982716754,7.66653628018,0.0,3.71167865564,13.077,22.7462783914,0.0,21.0077,1.73857839137
 09/15  15:00:00,28.8956612236,2.20982716754,7.72001844723,0.0,3.71167865564,13.077,21.2454726428,0.0,19.50715,1.73832264276
 09/15  16:00:00,28.603972926,2.20982716754,7.43951699084,0.0,3.71167865564,13.077,24.2468165595,0.0,22.50825,1.73856655946
 09/15  17:00:00,35.0474307672,2.20982716754,8.89526153291,0.0,3.71167865564,18.077,27.8209834562,0.0,25.50935,2.31163345616
 09/15  18:00:00,34.0991806834,2.20982716754,7.95037472603,0.0,3.71167865564,18.077,28.3964544929,0.0,25.50935,2.88710449286
 09/15  19:00:00,34.419229126,2.20982716754,7.01599794764,0.0,3.71167865564,18.077,28.971127489,0.0,25.50935,3.461777489
 09/15  20:00:00,29.2100711533,2.20982716754,5.55257611428,0.0,3.71167865564,13.077,24.8214942149,0.0,22.50825,2.31324421493
 09/15  21:00:00,28.0150012212,2.20982716754,4.42539798145,0.0,3.71167865564,13.077,23.8948816988,0.0,21.0077,2.88718169884
 09/15  22:00:00,26.5819530113,2.20982716754,3.03407145167,0.0,3.71167865564,13.077,20.892427824,0.0,18.0066,2.88582782401
 09/15  23:00:00,27.0687510949,2.20982716754,2.39170629278,0.0,3.71167865564,13.077,4.16619625571,0.0,3.0011,1.16509625571
 09/15  24:00:00,15.5559391259,2.20982716754,1.26765896567,0.0,1.85583932782,5.577,4.16619397835,0.0,3.0011,1.16509397835
 09/16  01:00:00,9.95083607039,0.0,0.0,0.0,0.618613109274,5.0,3.59318687814,0.0,3.0011,0.592086878139
 09/16  02:00:00,9.96532786713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,9.96509212225,0.0,0.0,0.0,0.618613109274,5.0,3.59316693919,0.0,3.0011,0.592066939188
 09/16  04:00:00,10.1373855828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,14.5125401084,2.20982716754,0.325414846132,0.0,1.85583932782,5.577,5.09372284915,0.0,4.50165,0.592072849148
 09/16  06:00:00,29.9467768768,2.20982716754,1.27870806917,0.0,3.71167865564,18.077,14.0974072246,0.0,13.50495,0.592457224615
 09/16  07:00:00,28.6112792317,2.20982716754,1.90018661778,0.0,3.71167865564,18.077,22.1725245549,0.0,21.0077,1.16482455489
 09/16  08:00:00,23.2925129993,2.20982716754,2.1996844554,0.0,3.71167865564,13.077,16.1704519864,0.0,15.0055,1.16495198643
 09/16  09:00:00,24.674897936,2.20982716754,3.54869172671,0.0,3.71167865564,13.077,17.3190078064,0.0,15.0055,2.31350780642
 09/16  10:00:00,32.0914486185,2.20982716754,5.9363751632,0.0,3.71167865564,18.077,35.8983131054,0.0,33.0121,2.88621310544
 09/16  11:00:00,35.2344511533,2.20982716754,7.95742113423,0.0,3.71167865564,18.077,42.8283224921,0.0,40.51485,2.31347249212
 09/16  12:00:00,35.3281227097,2.20982716754,8.80619958737,0.0,3.71167865564,18.077,38.9000709588,0.0,36.0132,2.88687095877
 09/16  13:00:00,35.1767092656,2.20982716754,8.98065130267,0.0,3.71167865564,18.077,33.8244836669,0.0,31.51155,2.31293366689
 09/16  14:00:00,29.0437112108,2.20982716754,7.85017387818,0.0,3.71167865564,13.077,23.3200379187,0.0,21.0077,2.31233791865
 09/16  15:00:00,28.9301366898,2.20982716754,7.73957062028,0.0,3.71167865564,13.077,21.8193641686,0.0,19.50715,2.31221416856
 09/16  16:00:00,29.2889049116,2.20982716754,8.09745839492,0.0,3.71167865564,13.077,24.8200803574,0.0,22.50825,2.31183035737
 09/16  17:00:00,34.4394010398,2.20982716754,8.25685679938,0.0,3.71167865564,18.077,27.2487675017,0.0,25.50935,1.73941750168
 09/16  18:00:00,34.3011866412,2.20982716754,8.13341753338,0.0,3.71167865564,18.077,28.970329311,0.0,25.50935,3.46097931101
 09/16  19:00:00,35.2845403294,2.20982716754,7.08326858048,0.0,3.71167865564,18.077,28.3968406485,0.0,25.50935,2.8874906485
 09/16  20:00:00,29.033743384,2.20982716754,5.24360645682,0.0,3.71167865564,13.077,24.8215584517,0.0,22.50825,2.3133084517
 09/16  21:00:00,27.8195994234,2.20982716754,4.14175881307,0.0,3.71167865564,13.077,23.8948230346,0.0,21.0077,2.88712303461
 09/16  22:00:00,26.2956601358,2.20982716754,2.76500144571,0.0,3.71167865564,13.077,20.3190647692,0.0,18.0066,2.31246476917
 09/16  23:00:00,26.7941906822,2.20982716754,2.12278469187,0.0,3.71167865564,13.077,4.73934985857,0.0,3.0011,1.73824985857
 09/16  24:00:00,15.243144613,2.20982716754,0.966898470525,0.0,1.85583932782,5.577,4.16622718277,0.0,3.0011,1.16512718277
 09/17  01:00:00,9.93584888774,0.0,0.0,0.0,0.618613109274,5.0,3.59319618243,0.0,3.0011,0.592096182425
 09/17  02:00:00,9.95259217322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  03:00:00,9.96030222619,0.0,0.0,0.0,0.618613109274,5.0,3.5931934869,0.0,3.0011,0.592093486899
 09/17  04:00:00,10.1319836697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,14.1992737633,2.20982716754,0.0220660725338,0.0,1.85583932782,5.577,5.11138388999,0.0176862568176,4.50165,0.592047633173
 09/17  06:00:00,29.9606862694,2.20982716754,1.29329469008,0.0,3.71167865564,18.077,14.0972888958,0.0,13.50495,0.592338895799
 09/17  07:00:00,28.8639125917,2.20982716754,2.15203620134,0.0,3.71167865564,18.077,22.1725934408,0.0,21.0077,1.16489344078
 09/17  08:00:00,24.0218699197,2.20982716754,2.91807364006,0.0,3.71167865564,13.077,16.1704662689,0.0,15.0055,1.16496626889
 09/17  09:00:00,26.3369246691,2.20982716754,5.18925139413,0.0,3.71167865564,13.077,16.1704700468,0.0,15.0055,1.16497004678
 09/17  10:00:00,34.4275953118,2.20982716754,8.24947605876,0.0,3.71167865564,18.077,35.3255584721,0.0,33.0121,2.31345847208
 09/17  11:00:00,37.4921664575,2.20982716754,10.2059588415,0.0,3.71167865564,18.077,43.4013787629,0.0,40.51485,2.88652876289
 09/17  12:00:00,36.0609580949,2.20982716754,9.57178123997,0.0,3.71167865564,18.077,38.3249756684,0.0,36.0132,2.31177566841
 09/17  13:00:00,35.7712292526,2.20982716754,9.6120969206,0.0,3.71167865564,18.077,33.8232969256,0.0,31.51155,2.31174692562
 09/17  14:00:00,30.6789629764,2.20982716754,9.49915122862,0.0,3.71167865564,13.077,22.7461383361,0.0,21.0077,1.73843833606
 09/17  15:00:00,30.2393835792,2.20982716754,9.05418236056,0.0,3.71167865564,13.077,21.2454274304,0.0,19.50715,1.73827743036
 09/17  16:00:00,30.2534340998,2.20982716754,9.06346053122,0.0,3.71167865564,13.077,24.2466649676,0.0,22.50825,1.73841496761
 09/17  17:00:00,35.4046114695,2.20982716754,9.22582576881,0.0,3.71167865564,18.077,27.8215141666,0.0,25.50935,2.31216416661
 09/17  18:00:00,35.6340977571,2.20982716754,9.46362256844,0.0,3.71167865564,18.077,27.8228210543,0.0,25.50935,2.31347105431
 09/17  19:00:00,37.0198942541,2.20982716754,8.77470402151,0.0,3.71167865564,18.077,28.3961281321,0.0,25.50935,2.88677813213
 09/17  20:00:00,30.7524192717,2.20982716754,6.90072465624,0.0,3.71167865564,13.077,24.8205982752,0.0,22.50825,2.31234827519
 09/17  21:00:00,29.8736389799,2.20982716754,6.14970057556,0.0,3.71167865564,13.077,23.8937063943,0.0,21.0077,2.88600639427
 09/17  22:00:00,29.1974957627,2.20982716754,5.62782720356,0.0,3.71167865564,13.077,20.3176995533,0.0,18.0066,2.31109955329
 09/17  23:00:00,29.006584936,2.20982716754,4.2939733343,0.0,3.71167865564,13.077,4.16605719956,0.0,3.0011,1.16495719956
 09/17  24:00:00,16.6450627576,2.20982716754,2.31048551727,0.0,1.85583932782,5.577,4.16651924097,0.0,3.0011,1.16541924097
 09/18  01:00:00,9.98367976118,0.0,0.0,0.0,0.618613109274,5.0,3.59317665411,0.0,3.0011,0.592076654113
 09/18  02:00:00,10.0016330695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  03:00:00,9.99899450892,0.0,0.0,0.0,0.618613109274,5.0,3.59318257036,0.0,3.0011,0.592082570359
 09/18  04:00:00,10.1836031289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  05:00:00,16.3022722035,2.20982716754,2.05205761583,0.0,1.85583932782,5.577,5.0937384555,0.0,4.50165,0.592088455497
 09/18  06:00:00,31.6201518235,2.20982716754,2.90584543414,0.0,3.71167865564,18.077,14.0974277679,0.0,13.50495,0.592477767873
 09/18  07:00:00,30.5587063826,2.20982716754,3.81716539106,0.0,3.71167865564,18.077,24.4688275823,0.0,21.0077,3.4611275823
 09/18  08:00:00,25.8470415629,2.20982716754,4.71984951639,0.0,3.71167865564,13.077,17.8931560803,0.0,15.0055,2.8876560803
 09/18  09:00:00,27.9403833612,2.20982716754,6.78130756071,0.0,3.71167865564,13.077,17.3185483079,0.0,15.0055,2.31304830785
 09/18  10:00:00,35.7401859726,2.20982716754,9.54884486286,0.0,3.71167865564,18.077,35.3246557287,0.0,33.0121,2.31255572872
 09/18  11:00:00,38.9943327866,2.20982716754,11.6878848715,0.0,3.71167865564,18.077,43.4009960122,0.0,40.51485,2.88614601221
 09/18  12:00:00,38.8319536913,2.20982716754,12.2691440765,0.0,3.71167865564,18.077,37.7525806269,0.0,36.0132,1.7393806269
 09/18  13:00:00,38.4989453566,2.20982716754,12.2730310737,0.0,3.71167865564,18.077,33.8233389098,0.0,31.51155,2.31178890982
 09/18  14:00:00,32.0288913004,2.20982716754,10.8050976491,0.0,3.71167865564,13.077,22.7460457464,0.0,21.0077,1.73834574636
 09/18  15:00:00,31.6276480667,2.20982716754,10.4064887281,0.0,3.71167865564,13.077,21.2453472167,0.0,19.50715,1.73819721674
 09/18  16:00:00,31.2480487645,2.20982716754,10.0354075755,0.0,3.71167865564,13.077,24.2468017167,0.0,22.50825,1.73855171671
 09/18  17:00:00,36.9383406333,2.20982716754,10.7400585344,0.0,3.71167865564,18.077,27.8218082358,0.0,25.50935,2.31245823576
 09/18  18:00:00,36.1274059168,2.20982716754,9.94371230766,0.0,3.71167865564,18.077,28.3968905324,0.0,25.50935,2.88754053238
 09/18  19:00:00,37.3799599445,2.20982716754,9.1140147106,0.0,3.71167865564,18.077,28.9709924706,0.0,25.50935,3.46164247061
 09/18  20:00:00,31.8720448672,2.20982716754,7.99308889769,0.0,3.71167865564,13.077,24.8212575076,0.0,22.50825,2.31300750764
 09/18  21:00:00,30.9091798,2.20982716754,7.15711055314,0.0,3.71167865564,13.077,23.8945441565,0.0,21.0077,2.8868441565
 09/18  22:00:00,29.3677193788,2.20982716754,5.79780512245,0.0,3.71167865564,13.077,20.8922838947,0.0,18.0066,2.88568389475
 09/18  23:00:00,28.9633310663,2.20982716754,4.25028458098,0.0,3.71167865564,13.077,4.16650855426,0.0,3.0011,1.16540855426
 09/18  24:00:00,16.5800223553,2.20982716754,2.24555514021,0.0,1.85583932782,5.577,4.16624188647,0.0,3.0011,1.16514188647
 09/19  01:00:00,9.97636755949,0.0,0.0,0.0,0.618613109274,5.0,3.59319510426,0.0,3.0011,0.592095104263
 09/19  02:00:00,9.98775577215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  03:00:00,9.98042798763,0.0,0.0,0.0,0.618613109274,5.0,3.59314929132,0.0,3.0011,0.59204929132
 09/19  04:00:00,10.8072942176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  05:00:00,15.7173153629,2.20982716754,0.858752331726,0.0,1.85583932782,5.577,5.09370522939,0.0,4.50165,0.59205522939
 09/19  06:00:00,30.7090872594,2.20982716754,1.72479081376,0.0,3.71167865564,18.077,14.0973003819,0.0,13.50495,0.592350381886
 09/19  07:00:00,29.3786136223,2.20982716754,2.66172750487,0.0,3.71167865564,18.077,24.4691135522,0.0,21.0077,3.46141355224
 09/19  08:00:00,24.917539618,2.20982716754,3.80007567344,0.0,3.71167865564,13.077,17.893052509,0.0,15.0055,2.887552509
 09/19  09:00:00,27.2528583349,2.20982716754,6.09449775574,0.0,3.71167865564,13.077,17.8918893593,0.0,15.0055,2.88638935931
 09/19  10:00:00,34.5818657143,2.20982716754,8.39629418388,0.0,3.71167865564,18.077,34.7515008246,0.0,33.0121,1.73940082459
 09/19  11:00:00,37.3725585459,2.20982716754,10.0788530138,0.0,3.71167865564,18.077,43.4011045655,0.0,40.51485,2.88625456552
 09/19  12:00:00,38.1238629714,2.20982716754,11.575249948,0.0,3.71167865564,18.077,38.3246572325,0.0,36.0132,2.31145723246
 09/19  13:00:00,38.1237227312,2.20982716754,11.905202711,0.0,3.71167865564,18.077,33.250300288,0.0,31.51155,1.73875028799
 09/19  14:00:00,31.1022901973,2.20982716754,9.88597004446,0.0,3.71167865564,13.077,22.7458819726,0.0,21.0077,1.73818197256
 09/19  15:00:00,30.3285589108,2.20982716754,9.11102598358,0.0,3.71167865564,13.077,21.2453729054,0.0,19.50715,1.73822290539
 09/19  16:00:00,30.5463292757,2.20982716754,9.33013833038,0.0,3.71167865564,13.077,24.2466933464,0.0,22.50825,1.73844334636
 09/19  17:00:00,36.6785807637,2.20982716754,10.4731029649,0.0,3.71167865564,18.077,27.8218325729,0.0,25.50935,2.31248257289
 09/19  18:00:00,35.9314762862,2.20982716754,9.75018363377,0.0,3.71167865564,18.077,28.3969266666,0.0,25.50935,2.88757666662
 09/19  19:00:00,37.060336956,2.20982716754,8.99757303611,0.0,3.71167865564,18.077,28.9711425892,0.0,25.50935,3.46179258922
 09/19  20:00:00,31.1752794826,2.20982716754,7.52288299148,0.0,3.71167865564,13.077,25.3950091488,0.0,22.50825,2.88675914883
 09/19  21:00:00,29.9861049773,2.20982716754,6.4143149375,0.0,3.71167865564,13.077,23.8948445979,0.0,21.0077,2.88714459788
 09/19  22:00:00,28.3399172492,2.20982716754,4.78317145297,0.0,3.71167865564,13.077,20.3194482858,0.0,18.0066,2.31284828578
 09/19  23:00:00,27.8442878581,2.20982716754,3.1464401904,0.0,3.71167865564,13.077,4.73910787577,0.0,3.0011,1.73800787577
 09/19  24:00:00,16.0501537363,2.20982716754,1.73985023671,0.0,1.85583932782,5.577,4.16616606092,0.0,3.0011,1.16506606092
 09/20  01:00:00,9.96486913516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  02:00:00,9.98036094787,0.0,0.0,0.0,0.618613109274,5.0,3.59316681936,0.0,3.0011,0.592066819363
 09/20  03:00:00,9.9761802263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  04:00:00,10.1444524712,0.0,0.0,0.0,0.618613109274,5.0,3.5931727311,0.0,3.0011,0.592072731102
 09/20  05:00:00,14.596258709,2.20982716754,0.40250228317,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/20  06:00:00,29.957919933,2.20982716754,1.29345603771,0.0,3.71167865564,18.077,14.6698743192,0.0,13.50495,1.16492431924
 09/20  07:00:00,28.7271514915,2.20982716754,2.02426751029,0.0,3.71167865564,18.077,23.8954717802,0.0,21.0077,2.88777178022
 09/20  08:00:00,24.0092003347,2.20982716754,2.90900822309,0.0,3.71167865564,13.077,18.466620423,0.0,15.0055,3.46112042298
 09/20  09:00:00,25.6794231953,2.20982716754,4.53744273509,0.0,3.71167865564,13.077,17.318561333,0.0,15.0055,2.31306133304
 09/20  10:00:00,32.9503826235,2.20982716754,6.78067789394,0.0,3.71167865564,18.077,35.3246895611,0.0,33.0121,2.31258956112
 09/20  11:00:00,35.8832366344,2.20982716754,8.59124644653,0.0,3.71167865564,18.077,42.8279040389,0.0,40.51485,2.31305403888
 09/20  12:00:00,36.0417074772,2.20982716754,9.50058708153,0.0,3.71167865564,18.077,38.3257354031,0.0,36.0132,2.31253540311
 09/20  13:00:00,35.6824016528,2.20982716754,9.47765355638,0.0,3.71167865564,18.077,33.8234009091,0.0,31.51155,2.31185090907
 09/20  14:00:00,29.4391905582,2.20982716754,8.23472803546,0.0,3.71167865564,13.077,22.7458604843,0.0,21.0077,1.73816048431
 09/20  15:00:00,29.4746681243,2.20982716754,8.26127273894,0.0,3.71167865564,13.077,21.2455437528,0.0,19.50715,1.7383937528
 09/20  16:00:00,29.9013808682,2.20982716754,8.68611039172,0.0,3.71167865564,13.077,24.2468148989,0.0,22.50825,1.73856489891
 09/20  17:00:00,35.8437291045,2.20982716754,9.63915987177,0.0,3.71167865564,18.077,27.8219537521,0.0,25.50935,2.31260375214
 09/20  18:00:00,34.8700612566,2.20982716754,8.69687848935,0.0,3.71167865564,18.077,28.39704468,0.0,25.50935,2.88769467999
 09/20  19:00:00,35.3587612484,2.20982716754,7.16098107685,0.0,3.71167865564,18.077,28.3976149782,0.0,25.50935,2.88826497819
 09/20  20:00:00,28.7657530402,2.20982716754,4.97682511145,0.0,3.71167865564,13.077,25.3952326819,0.0,22.50825,2.88698268194
 09/20  21:00:00,27.6716713842,2.20982716754,3.99485763708,0.0,3.71167865564,13.077,23.8949765158,0.0,21.0077,2.88727651576
 09/20  22:00:00,26.4003208205,2.20982716754,2.86917464659,0.0,3.71167865564,13.077,20.8924207708,0.0,18.0066,2.88582077078
 09/20  23:00:00,26.4939817216,2.20982716754,1.83431405299,0.0,3.71167865564,13.077,4.16647576627,0.0,3.0011,1.16537576627
 09/20  24:00:00,15.0422412904,2.20982716754,0.77955164797,0.0,1.85583932782,5.577,4.16621697185,0.0,3.0011,1.16511697185
 09/21  01:00:00,9.92934878063,0.0,0.0,0.0,0.618613109274,5.0,3.5931919457,0.0,3.0011,0.592091945702
 09/21  02:00:00,9.94192238493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  03:00:00,9.94365790722,0.0,0.0,0.0,0.618613109274,5.0,3.5931892522,0.0,3.0011,0.592089252198
 09/21  04:00:00,10.1198158321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,14.1608120893,2.20982716754,0.0,0.0,1.85583932782,5.577,5.22849137253,0.13474624578,4.50165,0.592095126752
 09/21  06:00:00,29.5430208133,2.20982716754,0.899035404006,0.0,3.71167865564,18.077,14.0972918747,0.0,13.50495,0.592341874708
 09/21  07:00:00,28.5400391933,2.20982716754,1.83983709707,0.0,3.71167865564,18.077,24.4691647603,0.0,21.0077,3.46146476034
 09/21  08:00:00,24.1563458857,2.20982716754,3.05114170498,0.0,3.71167865564,13.077,17.8931448143,0.0,15.0055,2.88764481432
 09/21  09:00:00,26.2060925293,2.20982716754,5.05559931408,0.0,3.71167865564,13.077,17.8919307212,0.0,15.0055,2.88643072118
 09/21  10:00:00,33.1728554855,2.20982716754,6.99996428897,0.0,3.71167865564,18.077,35.3246265372,0.0,33.0121,2.31252653717
 09/21  11:00:00,35.7709934491,2.20982716754,8.4855734773,0.0,3.71167865564,18.077,42.827893255,0.0,40.51485,2.31304325502
 09/21  12:00:00,36.5287723656,2.20982716754,9.99106026063,0.0,3.71167865564,18.077,38.3256019286,0.0,36.0132,2.31240192858
 09/21  13:00:00,36.5022886746,2.20982716754,10.3004910049,0.0,3.71167865564,18.077,33.2505499035,0.0,31.51155,1.73899990348
 09/21  14:00:00,29.7364930073,2.20982716754,8.55133680525,0.0,3.71167865564,13.077,22.7461430359,0.0,21.0077,1.73844303595
 09/21  15:00:00,29.0100205992,2.20982716754,7.82851998339,0.0,3.71167865564,13.077,21.2457174781,0.0,19.50715,1.7385674781
 09/21  16:00:00,29.2379703139,2.20982716754,8.04905922553,0.0,3.71167865564,13.077,24.246823871,0.0,22.50825,1.73857387096
 09/21  17:00:00,35.1980779112,2.20982716754,9.01125862553,0.0,3.71167865564,18.077,27.8218566041,0.0,25.50935,2.31250660411
 09/21  18:00:00,35.0164543284,2.20982716754,8.84160702031,0.0,3.71167865564,18.077,28.9704262684,0.0,25.50935,3.4610762684
 09/21  19:00:00,36.5697061824,2.20982716754,8.33505020182,0.0,3.71167865564,18.077,28.3976696915,0.0,25.50935,2.88831969154
 09/21  20:00:00,30.736274062,2.20982716754,6.92486157382,0.0,3.71167865564,13.077,25.3950239229,0.0,22.50825,2.88677392291
 09/21  21:00:00,29.6304214916,2.20982716754,5.92978210806,0.0,3.71167865564,13.077,23.8945058466,0.0,21.0077,2.88680584663
 09/21  22:00:00,28.1078303948,2.20982716754,4.5532224129,0.0,3.71167865564,13.077,20.7609396434,0.0,18.0066,2.75433964343
 09/21  23:00:00,27.4735748247,2.20982716754,2.79073074471,0.0,3.71167865564,13.077,4.29801358756,0.0,3.0011,1.29691358756
 09/21  24:00:00,15.6313114947,2.20982716754,1.34075682721,0.0,1.85583932782,5.577,4.16618093473,0.0,3.0011,1.16508093473
 09/22  01:00:00,9.95160073744,0.0,0.0,0.0,0.618613109274,5.0,3.59318069888,0.0,3.0011,0.592080698877
 09/22  02:00:00,9.96659336595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  03:00:00,9.97112016534,0.0,0.0,0.0,0.618613109274,5.0,3.59316074906,0.0,3.0011,0.592060749062
 09/22  04:00:00,10.7852052099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,15.0020138004,2.20982716754,0.179955047481,0.0,1.85583932782,5.577,5.09371666887,0.0,4.50165,0.592066668866
 09/22  06:00:00,30.2248787924,2.20982716754,1.26442032787,0.0,3.71167865564,18.077,14.0974148695,0.0,13.50495,0.592464869542
 09/22  07:00:00,28.9992298437,2.20982716754,2.2904126922,0.0,3.71167865564,18.077,24.4689437065,0.0,21.0077,3.46124370653
 09/22  08:00:00,24.2372102297,2.20982716754,3.13336734065,0.0,3.71167865564,13.077,17.8930406808,0.0,15.0055,2.88754068082
 09/22  09:00:00,26.4818474613,2.20982716754,5.33394319138,0.0,3.71167865564,13.077,17.8918584252,0.0,15.0055,2.88635842525
 09/22  10:00:00,34.2696719043,2.20982716754,8.09150375158,0.0,3.71167865564,18.077,34.7515499566,0.0,33.0121,1.73944995661
 09/22  11:00:00,37.5175647686,2.20982716754,10.2193787208,0.0,3.71167865564,18.077,43.4012498214,0.0,40.51485,2.88639982139
 09/22  12:00:00,37.3879548512,2.20982716754,10.8461643142,0.0,3.71167865564,18.077,38.3257441407,0.0,36.0132,2.3125441407
 09/22  13:00:00,37.0874884015,2.20982716754,10.8790451485,0.0,3.71167865564,18.077,33.2504964913,0.0,31.51155,1.73894649128
 09/22  14:00:00,31.1822353741,2.20982716754,9.95999426798,0.0,3.71167865564,13.077,22.7456832076,0.0,21.0077,1.7379832076
 09/22  15:00:00,30.3545634871,2.20982716754,9.13224883033,0.0,3.71167865564,13.077,21.2452122265,0.0,19.50715,1.73806222654
 09/22  16:00:00,29.7627485921,2.20982716754,8.54759033926,0.0,3.71167865564,13.077,24.2468404246,0.0,22.50825,1.73859042457
 09/22  17:00:00,35.3573620313,2.20982716754,9.14477504255,0.0,3.71167865564,18.077,27.8218598523,0.0,25.50935,2.31250985229
 09/22  18:00:00,35.1505432658,2.20982716754,8.94684865213,0.0,3.71167865564,18.077,28.9705106958,0.0,25.50935,3.46116069581
 09/22  19:00:00,36.4894628526,2.20982716754,8.44774702343,0.0,3.71167865564,18.077,28.3976431587,0.0,25.50935,2.88829315868
 09/22  20:00:00,30.845598785,2.20982716754,7.20927752176,0.0,3.71167865564,13.077,25.3950967455,0.0,22.50825,2.88684674546
 09/22  21:00:00,29.80820908,2.20982716754,6.24091236629,0.0,3.71167865564,13.077,23.89487545,0.0,21.0077,2.88717544996
 09/22  22:00:00,28.2947365745,2.20982716754,4.73997163857,0.0,3.71167865564,13.077,20.8925869747,0.0,18.0066,2.88598697471
 09/22  23:00:00,27.8959316642,2.20982716754,3.19827030865,0.0,3.71167865564,13.077,4.16635248117,0.0,3.0011,1.16525248117
 09/22  24:00:00,15.9966558454,2.20982716754,1.68710871422,0.0,1.85583932782,5.577,4.16622924318,0.0,3.0011,1.16512924318
 09/23  01:00:00,9.95992660805,0.0,0.0,0.0,0.618613109274,5.0,3.59317881869,0.0,3.0011,0.592078818693
 09/23  02:00:00,9.97667909788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  03:00:00,9.98147030026,0.0,0.0,0.0,0.618613109274,5.0,3.59318473149,0.0,3.0011,0.592084731491
 09/23  04:00:00,10.1600605676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  05:00:00,15.3463315227,2.20982716754,1.12702386251,0.0,1.85583932782,5.577,5.0937406132,0.0,4.50165,0.592090613201
 09/23  06:00:00,30.7270722385,2.20982716754,2.0326387075,0.0,3.71167865564,18.077,14.09744171,0.0,13.50495,0.592491709954
 09/23  07:00:00,29.8051700702,2.20982716754,3.0753407453,0.0,3.71167865564,18.077,22.1726165629,0.0,21.0077,1.16491656288
 09/23  08:00:00,25.9384009599,2.20982716754,4.8045631158,0.0,3.71167865564,13.077,16.1704859105,0.0,15.0055,1.16498591045
 09/23  09:00:00,28.5501303088,2.20982716754,7.38521336177,0.0,3.71167865564,13.077,17.8924996639,0.0,15.0055,2.88699966393
 09/23  10:00:00,35.7547020317,2.20982716754,9.56814049598,0.0,3.71167865564,18.077,35.3252885807,0.0,33.0121,2.31318858071
 09/23  11:00:00,38.6102302653,2.20982716754,11.3046974005,0.0,3.71167865564,18.077,43.4017354766,0.0,40.51485,2.88688547659
 09/23  12:00:00,38.7048461406,2.20982716754,12.1421848833,0.0,3.71167865564,18.077,38.9001479448,0.0,36.0132,2.88694794479
 09/23  13:00:00,37.5152385328,2.20982716754,11.3120599296,0.0,3.71167865564,18.077,33.8237297649,0.0,31.51155,2.31217976491
 09/23  14:00:00,31.4457906522,2.20982716754,10.239370137,0.0,3.71167865564,13.077,23.319470148,0.0,21.0077,2.31177014797
 09/23  15:00:00,30.8452834065,2.20982716754,9.63971602897,0.0,3.71167865564,13.077,21.8192598501,0.0,19.50715,2.31210985015
 09/23  16:00:00,29.5402324003,2.20982716754,8.34517262649,0.0,3.71167865564,13.077,24.2471699167,0.0,22.50825,1.73891991665
 09/23  17:00:00,34.6443107343,2.20982716754,8.45775438052,0.0,3.71167865564,18.077,27.8218156035,0.0,25.50935,2.31246560355
 09/23  18:00:00,35.0941675997,2.20982716754,8.91029313423,0.0,3.71167865564,18.077,28.9704700865,0.0,25.50935,3.46112008649
 09/23  19:00:00,36.930653461,2.20982716754,8.65714944339,0.0,3.71167865564,18.077,28.3969649475,0.0,25.50935,2.88761494751
 09/23  20:00:00,30.8062475682,2.20982716754,6.93151284982,0.0,3.71167865564,13.077,25.3950837799,0.0,22.50825,2.88683377992
 09/23  21:00:00,29.5785499017,2.20982716754,5.8582975866,0.0,3.71167865564,13.077,23.8945221748,0.0,21.0077,2.88682217478
 09/23  22:00:00,28.0179386395,2.20982716754,4.4581236261,0.0,3.71167865564,13.077,20.3184890369,0.0,18.0066,2.3118890369
 09/23  23:00:00,27.4946731024,2.20982716754,2.80249333467,0.0,3.71167865564,13.077,4.73955082497,0.0,3.0011,1.73845082497
 09/23  24:00:00,15.4772685303,2.20982716754,1.18650606225,0.0,1.85583932782,5.577,4.16631121443,0.0,3.0011,1.16521121443
 09/24  01:00:00,9.93124147227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  02:00:00,9.94403558183,0.0,0.0,0.0,0.618613109274,5.0,3.59318531424,0.0,3.0011,0.592085314241
 09/24  03:00:00,9.9459577822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  04:00:00,10.1196219785,0.0,0.0,0.0,0.618613109274,5.0,3.59319121547,0.0,3.0011,0.592091215471
 09/24  05:00:00,14.196057404,2.20982716754,0.0502556477029,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/24  06:00:00,29.26233801,2.20982716754,0.641398278404,0.0,3.71167865564,18.077,14.6697612942,0.0,13.50495,1.1648112942
 09/24  07:00:00,27.6806884367,2.20982716754,1.00573409784,0.0,3.71167865564,18.077,22.1726304528,0.0,21.0077,1.16493045281
 09/24  08:00:00,22.2533446364,2.20982716754,1.19434203567,0.0,3.71167865564,13.077,16.1704417543,0.0,15.0055,1.16494175432
 09/24  09:00:00,22.8507128045,2.20982716754,1.75118840222,0.0,3.71167865564,13.077,15.5979768469,0.0,15.0055,0.59247684693
 09/24  10:00:00,29.732462393,2.20982716754,3.60073202804,0.0,3.71167865564,18.077,35.8990891762,0.0,33.0121,2.88698917625
 09/24  11:00:00,33.5481286398,2.20982716754,6.28748233428,0.0,3.71167865564,18.077,43.4019259453,0.0,40.51485,2.88707594533
 09/24  12:00:00,34.1586803183,2.20982716754,7.65922661329,0.0,3.71167865564,18.077,38.3256316076,0.0,36.0132,2.3124316076
 09/24  13:00:00,34.8618471584,2.20982716754,8.67169227372,0.0,3.71167865564,18.077,33.8240319359,0.0,31.51155,2.31248193589
 09/24  14:00:00,29.6239826153,2.20982716754,8.42139886059,0.0,3.71167865564,13.077,22.7461012338,0.0,21.0077,1.73840123378
 09/24  15:00:00,29.8336092081,2.20982716754,8.6197849964,0.0,3.71167865564,13.077,21.2455632153,0.0,19.50715,1.73841321529
 09/24  16:00:00,29.883364143,2.20982716754,8.67249543324,0.0,3.71167865564,13.077,24.2469062276,0.0,22.50825,1.73865622757
 09/24  17:00:00,35.4118637515,2.20982716754,9.24255771485,0.0,3.71167865564,18.077,27.8219225404,0.0,25.50935,2.31257254044
 09/24  18:00:00,35.6937710809,2.20982716754,9.55782822294,0.0,3.71167865564,18.077,28.3965090422,0.0,25.50935,2.88715904216
 09/24  19:00:00,36.7732759936,2.20982716754,8.55998368701,0.0,3.71167865564,18.077,28.3965147987,0.0,25.50935,2.88716479871
 09/24  20:00:00,30.7074292243,2.20982716754,6.89786517775,0.0,3.71167865564,13.077,24.8206789857,0.0,22.50825,2.3124289857
 09/24  21:00:00,29.5790966986,2.20982716754,5.87887877435,0.0,3.71167865564,13.077,23.3210770053,0.0,21.0077,2.31337700528
 09/24  22:00:00,28.2150965135,2.20982716754,4.6594499636,0.0,3.71167865564,13.077,20.3191486468,0.0,18.0066,2.31254864682
 09/24  23:00:00,28.0467933927,2.20982716754,3.34640128953,0.0,3.71167865564,13.077,4.73871460876,0.0,3.0011,1.73761460876
 09/24  24:00:00,16.5743314264,2.20982716754,2.24719204601,0.0,1.85583932782,5.577,4.16623458428,0.0,3.0011,1.16513458428
 09/25  01:00:00,9.98883266741,0.0,0.0,0.0,0.618613109274,5.0,3.59316254366,0.0,3.0011,0.592062543656
 09/25  02:00:00,10.0050425729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  03:00:00,9.99908918069,0.0,0.0,0.0,0.618613109274,5.0,3.5931684622,0.0,3.0011,0.592068462195
 09/25  04:00:00,10.1787572799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  05:00:00,15.8823647449,2.20982716754,1.64497974645,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/25  06:00:00,30.9827467233,2.20982716754,2.28401582208,0.0,3.71167865564,18.077,14.6698591205,0.0,13.50495,1.16490912054
 09/25  07:00:00,29.4675275605,2.20982716754,2.75211440642,0.0,3.71167865564,18.077,24.4692027947,0.0,21.0077,3.46150279466
 09/25  08:00:00,25.1327905543,2.20982716754,4.01780334821,0.0,3.71167865564,13.077,17.8933464856,0.0,15.0055,2.88784648557
 09/25  09:00:00,27.4709948557,2.20982716754,6.31653016334,0.0,3.71167865564,13.077,17.891932102,0.0,15.0055,2.88643210204
 09/25  10:00:00,34.7495515299,2.20982716754,8.57121356427,0.0,3.71167865564,18.077,35.3246319259,0.0,33.0121,2.3125319259
 09/25  11:00:00,37.9230670012,2.20982716754,10.6302959423,0.0,3.71167865564,18.077,42.8279311776,0.0,40.51485,2.31308117761
 09/25  12:00:00,38.8447694691,2.20982716754,12.2803201489,0.0,3.71167865564,18.077,38.3257616092,0.0,36.0132,2.31256160921
 09/25  13:00:00,38.6992610566,2.20982716754,12.4680567056,0.0,3.71167865564,18.077,33.2503815863,0.0,31.51155,1.73883158625
 09/25  14:00:00,32.3481691719,2.20982716754,11.1156434448,0.0,3.71167865564,13.077,23.3188670725,0.0,21.0077,2.31116707252
 09/25  15:00:00,31.9127097181,2.20982716754,10.677896402,0.0,3.71167865564,13.077,21.2456199138,0.0,19.50715,1.73846991375
 09/25  16:00:00,32.1360914772,2.20982716754,10.904770421,0.0,3.71167865564,13.077,24.2468343032,0.0,22.50825,1.73858430321
 09/25  17:00:00,38.6010970749,2.20982716754,12.3717716052,0.0,3.71167865564,18.077,27.8219347293,0.0,25.50935,2.31258472931
 09/25  18:00:00,37.7492048159,2.20982716754,11.5335775417,0.0,3.71167865564,18.077,28.3971253043,0.0,25.50935,2.88777530431
 09/25  19:00:00,38.2729333629,2.20982716754,9.98856525717,0.0,3.71167865564,18.077,28.9713462145,0.0,25.50935,3.46199621446
 09/25  20:00:00,31.9141753044,2.20982716754,8.05331111844,0.0,3.71167865564,13.077,24.8216732284,0.0,22.50825,2.31342322838
 09/25  21:00:00,30.8691558034,2.20982716754,7.14921189323,0.0,3.71167865564,13.077,24.4685765103,0.0,21.0077,3.46087651035
 09/25  22:00:00,29.9685692978,2.20982716754,6.39140606586,0.0,3.71167865564,13.077,20.318951607,0.0,18.0066,2.31235160697
 09/25  23:00:00,28.0968699694,2.20982716754,3.41218175901,0.0,3.71167865564,13.077,4.73918017038,0.0,3.0011,1.73808017038
 09/25  24:00:00,15.3940582097,2.20982716754,1.11492886087,0.0,1.85583932782,5.577,4.16624733403,0.0,3.0011,1.16514733403
 09/26  01:00:00,9.93289389174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  02:00:00,9.94296050595,0.0,0.0,0.0,0.618613109274,5.0,3.59315257878,0.0,3.0011,0.592052578778
 09/26  03:00:00,9.95110622492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  04:00:00,10.7756225011,0.0,0.0,0.0,0.618613109274,5.0,3.59315851318,0.0,3.0011,0.592058513184
 09/26  05:00:00,15.0859282384,2.20982716754,0.278136339469,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/26  06:00:00,29.6437802225,2.20982716754,0.724788648704,0.0,3.71167865564,18.077,14.6696613202,0.0,13.50495,1.1647113202
 09/26  07:00:00,27.7022666301,2.20982716754,1.03448980937,0.0,3.71167865564,18.077,24.4691499837,0.0,21.0077,3.46144998369
 09/26  08:00:00,22.0680713685,2.20982716754,1.02796388421,0.0,3.71167865564,13.077,17.8928468211,0.0,15.0055,2.88734682108
