Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  09:00:00,22.3638477374,2.20982716754,1.29403718579,0.0,3.71167865564,13.077,17.3185384743,0.0,15.0055,2.31303847429
 09/26  10:00:00,27.8974922011,2.20982716754,1.80984527468,0.0,3.71167865564,18.077,35.3246627883,0.0,33.0121,2.31256278831
 09/26  11:00:00,30.6056463327,2.20982716754,3.40111887743,0.0,3.71167865564,18.077,43.4013323108,0.0,40.51485,2.88648231079
 09/26  12:00:00,31.1798110489,2.20982716754,4.75139968968,0.0,3.71167865564,18.077,38.3257804252,0.0,36.0132,2.31258042519
 09/26  13:00:00,31.4656049062,2.20982716754,5.31517784133,0.0,3.71167865564,18.077,33.2504985329,0.0,31.51155,1.73894853287
 09/26  14:00:00,26.028212814,2.20982716754,4.86972851713,0.0,3.71167865564,13.077,22.7461911936,0.0,21.0077,1.73849119358
 09/26  15:00:00,26.0251483101,2.20982716754,4.86289866041,0.0,3.71167865564,13.077,21.2455898765,0.0,19.50715,1.73843987653
 09/26  16:00:00,25.9117733591,2.20982716754,4.83880799636,0.0,3.71167865564,13.077,24.8195827933,0.0,22.50825,2.31133279332
 09/26  17:00:00,31.7583853907,2.20982716754,5.68245215931,0.0,3.71167865564,18.077,27.8216561494,0.0,25.50935,2.31230614941
 09/26  18:00:00,31.1302886279,2.20982716754,5.06582870045,0.0,3.71167865564,18.077,28.3971279274,0.0,25.50935,2.88777792743
 09/26  19:00:00,31.2633937446,2.20982716754,3.33654566653,0.0,3.71167865564,18.077,28.97146814,0.0,25.50935,3.46211813999
 09/26  20:00:00,25.4657901551,2.20982716754,1.9294127332,0.0,3.71167865564,13.077,24.821692804,0.0,22.50825,2.31344280397
 09/26  21:00:00,24.8455231424,2.20982716754,1.3728979618,0.0,3.71167865564,13.077,24.4687049878,0.0,21.0077,3.46100498776
 09/26  22:00:00,23.971299268,2.20982716754,0.544266150588,0.0,3.71167865564,13.077,20.319446921,0.0,18.0066,2.31284692098
 09/26  23:00:00,24.6515689831,2.20982716754,0.0975465213153,0.0,3.71167865564,13.077,4.73932469329,0.0,3.0011,1.73822469329
 09/26  24:00:00,14.1378354323,2.20982716754,0.0,0.0,1.85583932782,5.577,4.1953762597,0.0291309351167,3.0011,1.16514532458
 09/27  01:00:00,9.81760529888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.83209311149,0.0,0.0,0.0,0.618613109274,5.0,3.59315132248,0.0,3.0011,0.592051322483
 09/27  03:00:00,9.83294833516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,10.0013599629,0.0,0.0,0.0,0.618613109274,5.0,3.59315725889,0.0,3.0011,0.59205725889
 09/27  05:00:00,14.0074114543,2.20982716754,0.0,0.0,1.85583932782,5.577,5.12737264096,0.605722640957,4.50165,0.02
 09/27  06:00:00,28.4802323788,2.20982716754,0.00953163285248,0.0,3.71167865564,18.077,14.6697395739,0.0,13.50495,1.16478957392
 09/27  07:00:00,26.5481792153,2.20982716754,0.00669689313863,0.0,3.71167865564,18.077,24.469551743,0.0,21.0077,3.46185174298
 09/27  08:00:00,21.0886078112,2.20982716754,0.124587895173,0.0,3.71167865564,13.077,17.893359315,0.0,15.0055,2.88785931496
 09/27  09:00:00,22.2640716613,2.20982716754,1.20105628313,0.0,3.71167865564,13.077,17.31868134,0.0,15.0055,2.31318133996
 09/27  10:00:00,28.8053086551,2.20982716754,2.68320629658,0.0,3.71167865564,18.077,35.3247812598,0.0,33.0121,2.31268125976
 09/27  11:00:00,31.6125283857,2.20982716754,4.37812909122,0.0,3.71167865564,18.077,43.4005094803,0.0,40.51485,2.8856594803
 09/27  12:00:00,32.2875685402,2.20982716754,5.82180394936,0.0,3.71167865564,18.077,38.3255486331,0.0,36.0132,2.31234863312
 09/27  13:00:00,32.243072614,2.20982716754,6.08350947259,0.0,3.71167865564,18.077,33.250574001,0.0,31.51155,1.73902400101
 09/27  14:00:00,26.0689836196,2.20982716754,4.91472245526,0.0,3.71167865564,13.077,22.7461043313,0.0,21.0077,1.73840433135
 09/27  15:00:00,25.441156023,2.20982716754,4.28962500588,0.0,3.71167865564,13.077,21.8186898419,0.0,19.50715,2.31153984192
 09/27  16:00:00,25.4180645461,2.20982716754,4.27056670616,0.0,3.71167865564,13.077,24.2465018245,0.0,22.50825,1.73825182454
 09/27  17:00:00,31.7658557085,2.20982716754,5.67449053355,0.0,3.71167865564,18.077,27.8211415352,0.0,25.50935,2.31179153517
 09/27  18:00:00,31.4420106346,2.20982716754,5.36099064296,0.0,3.71167865564,18.077,28.3969920303,0.0,25.50935,2.88764203031
 09/27  19:00:00,32.989613419,2.20982716754,4.83136931895,0.0,3.71167865564,18.077,28.9714144056,0.0,25.50935,3.46206440561
 09/27  20:00:00,27.496685941,2.20982716754,3.72719027754,0.0,3.71167865564,13.077,25.3947048876,0.0,22.50825,2.88645488765
 09/27  21:00:00,26.7680182869,2.20982716754,3.10159722704,0.0,3.71167865564,13.077,23.8946708039,0.0,21.0077,2.88697080392
 09/27  22:00:00,25.8465265757,2.20982716754,2.32158971319,0.0,3.71167865564,13.077,20.3190927608,0.0,18.0066,2.31249276084
 09/27  23:00:00,26.3919241405,2.20982716754,1.7348435508,0.0,3.71167865564,13.077,4.7391896252,0.0,3.0011,1.7380896252
 09/27  24:00:00,14.9932057077,2.20982716754,0.728096650934,0.0,1.85583932782,5.577,4.16608383567,0.0,3.0011,1.16498383567
 09/28  01:00:00,9.93426591102,0.0,0.0,0.0,0.618613109274,5.0,3.59315904367,0.0,3.0011,0.592059043674
 09/28  02:00:00,9.95907577908,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  03:00:00,9.9714153453,0.0,0.0,0.0,0.618613109274,5.0,3.59316496778,0.0,3.0011,0.592064967784
 09/28  04:00:00,10.1575889969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  05:00:00,15.6377796508,2.20982716754,1.40655074398,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/28  06:00:00,31.3997283432,2.20982716754,2.68208697003,0.0,3.71167865564,18.077,14.6698642686,0.0,13.50495,1.16491426862
 09/28  07:00:00,30.4348641048,2.20982716754,3.69060353019,0.0,3.71167865564,18.077,24.469074552,0.0,21.0077,3.461374552
 09/28  08:00:00,24.6760173604,2.20982716754,3.55973135297,0.0,3.71167865564,13.077,17.8928242639,0.0,15.0055,2.8873242639
 09/28  09:00:00,25.4480021681,2.20982716754,4.3146812644,0.0,3.71167865564,13.077,17.8916916923,0.0,15.0055,2.88619169235
 09/28  10:00:00,29.9011626243,2.20982716754,3.7881966288,0.0,3.71167865564,18.077,35.3239459919,0.0,33.0121,2.31184599192
 09/28  11:00:00,33.116044847,2.20982716754,5.89073053977,0.0,3.71167865564,18.077,42.8279613018,0.0,40.51485,2.31311130183
 09/28  12:00:00,35.7966572148,2.20982716754,9.32520522706,0.0,3.71167865564,18.077,38.3256529042,0.0,36.0132,2.31245290422
 09/28  13:00:00,35.6278893164,2.20982716754,9.46940558572,0.0,3.71167865564,18.077,33.8232927542,0.0,31.51155,2.31174275417
 09/28  14:00:00,29.0572826182,2.20982716754,7.89663369285,0.0,3.71167865564,13.077,22.7458032445,0.0,21.0077,1.73810324453
 09/28  15:00:00,28.2122611666,2.20982716754,7.05728960083,0.0,3.71167865564,13.077,21.245715292,0.0,19.50715,1.73856529205
 09/28  16:00:00,27.242763271,2.20982716754,6.08925512619,0.0,3.71167865564,13.077,24.2467902003,0.0,22.50825,1.73854020027
 09/28  17:00:00,32.9591825955,2.20982716754,6.81374641721,0.0,3.71167865564,18.077,27.8219527473,0.0,25.50935,2.31260274728
 09/28  18:00:00,33.1640610059,2.20982716754,7.02779410136,0.0,3.71167865564,18.077,28.3968170903,0.0,25.50935,2.88746709034
 09/28  19:00:00,35.5930702162,2.20982716754,6.74412080515,0.0,3.71167865564,18.077,28.9713702931,0.0,25.50935,3.4620202931
 09/28  20:00:00,28.5004229134,2.20982716754,4.67901051718,0.0,3.71167865564,13.077,25.394971757,0.0,22.50825,2.88672175705
 09/28  21:00:00,27.7684147884,2.20982716754,4.04946483844,0.0,3.71167865564,13.077,23.8948040255,0.0,21.0077,2.88710402554
 09/28  22:00:00,27.3666301413,2.20982716754,3.78394453402,0.0,3.71167865564,13.077,20.8923499126,0.0,18.0066,2.88574991265
 09/28  23:00:00,27.7017885707,2.20982716754,3.00332129013,0.0,3.71167865564,13.077,4.16647057547,0.0,3.0011,1.16537057547
 09/28  24:00:00,15.9918340431,2.20982716754,1.68462736837,0.0,1.85583932782,5.577,4.73861523017,0.0,3.0011,1.73751523017
 09/29  01:00:00,9.97064899308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.99264738478,0.0,0.0,0.0,0.618613109274,5.0,3.59317969632,0.0,3.0011,0.59207969632
 09/29  03:00:00,9.99744394621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  04:00:00,10.8553120277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  05:00:00,17.0807786982,2.20982716754,2.15610146646,0.0,1.85583932782,5.577,5.0937355876,0.0,4.50165,0.592085587601
 09/29  06:00:00,32.3918053714,2.20982716754,3.3460182129,0.0,3.71167865564,18.077,14.6698045218,0.0,13.50495,1.1648545218
 09/29  07:00:00,31.1005101946,2.20982716754,4.34869212489,0.0,3.71167865564,18.077,23.8951693476,0.0,21.0077,2.88746934758
 09/29  08:00:00,25.5876489091,2.20982716754,4.45845444902,0.0,3.71167865564,13.077,18.4668953569,0.0,15.0055,3.46139535686
 09/29  09:00:00,27.3633378127,2.20982716754,6.2089326413,0.0,3.71167865564,13.077,17.3185996381,0.0,15.0055,2.31309963807
 09/29  10:00:00,34.7185408489,2.20982716754,8.54852628135,0.0,3.71167865564,18.077,35.3245297509,0.0,33.0121,2.31242975093
 09/29  11:00:00,36.8992399559,2.20982716754,9.64627276146,0.0,3.71167865564,18.077,43.4011012442,0.0,40.51485,2.88625124416
 09/29  12:00:00,37.0777894657,2.20982716754,10.5883936454,0.0,3.71167865564,18.077,38.3254759828,0.0,36.0132,2.31227598276
 09/29  13:00:00,31.3968166671,2.20982716754,5.29314418679,0.0,3.71167865564,18.077,33.2506188469,0.0,31.51155,1.73906884694
 09/29  14:00:00,22.6908248085,2.20982716754,1.63346346473,0.0,3.71167865564,13.077,22.7464235981,0.0,21.0077,1.73872359811
 09/29  15:00:00,21.9494989511,2.20982716754,0.900490329522,0.0,3.71167865564,13.077,21.8185010285,0.0,19.50715,2.31135102846
 09/29  16:00:00,21.8328660087,2.20982716754,0.787292099955,0.0,3.71167865564,13.077,24.246687562,0.0,22.50825,1.73843756202
 09/29  17:00:00,27.7494036918,2.20982716754,1.69832403323,0.0,3.71167865564,18.077,27.8215864498,0.0,25.50935,2.31223644977
 09/29  18:00:00,27.7756050813,2.20982716754,1.7265642945,0.0,3.71167865564,18.077,28.3968204443,0.0,25.50935,2.88747044431
 09/29  19:00:00,30.3321320953,2.20982716754,1.75191521473,0.0,3.71167865564,18.077,28.971147543,0.0,25.50935,3.46179754302
 09/29  20:00:00,24.9255102281,2.20982716754,1.37926933537,0.0,3.71167865564,13.077,25.3952895862,0.0,22.50825,2.88703958621
 09/29  21:00:00,24.634443231,2.20982716754,1.17420142563,0.0,3.71167865564,13.077,23.8947370993,0.0,21.0077,2.8870370993
 09/29  22:00:00,24.2757499288,2.20982716754,0.817364737137,0.0,3.71167865564,13.077,20.8927445507,0.0,18.0066,2.8861445507
 09/29  23:00:00,25.0386466069,2.20982716754,0.436235255575,0.0,3.71167865564,13.077,4.16621485728,0.0,3.0011,1.16511485728
 09/29  24:00:00,14.1563885585,2.20982716754,0.0,0.0,1.85583932782,5.577,4.29720024046,0.130957545315,3.0011,1.16514269514
 09/30  01:00:00,9.81977503965,0.0,0.0,0.0,0.618613109274,5.0,3.59319203905,0.0,3.0011,0.592092039049
 09/30  02:00:00,9.83505036599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  03:00:00,9.83200964246,0.0,0.0,0.0,0.618613109274,5.0,3.59316103005,0.0,3.0011,0.592061030047
 09/30  04:00:00,9.98236378553,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  05:00:00,13.9666468528,2.20982716754,0.0,0.0,1.85583932782,5.577,8.85975740335,3.76604045531,4.50165,0.592066948041
 09/30  06:00:00,28.4192704014,2.20982716754,0.0,0.0,3.71167865564,18.077,16.0154121781,1.91813170687,13.50495,0.592330471267
 09/30  07:00:00,26.4754117198,2.20982716754,0.0,0.0,3.71167865564,18.077,22.5448700093,0.372238940107,21.0077,1.1649310692
 09/30  08:00:00,20.8369033898,2.20982716754,0.0,0.0,3.71167865564,13.077,17.3319409223,1.16170457043,15.0055,1.16473635185
 09/30  09:00:00,20.8434293199,2.20982716754,0.0,0.0,3.71167865564,13.077,18.9211345304,1.02889750169,15.0055,2.88673702873
 09/30  10:00:00,25.847105765,2.20982716754,0.0,0.0,3.71167865564,18.077,35.4315561621,0.106426540786,33.0121,2.3130296213
 09/30  11:00:00,26.986497698,2.20982716754,0.00619912130877,0.0,3.71167865564,18.077,43.4018068995,0.0,40.51485,2.88695689945
 09/30  12:00:00,26.2002073479,2.20982716754,0.0312862389134,0.0,3.71167865564,18.077,38.9002407237,0.0,36.0132,2.88704072367
 09/30  13:00:00,26.15799509,2.20982716754,0.186194382927,0.0,3.71167865564,18.077,34.3980203795,0.0,31.51155,2.88647037946
 09/30  14:00:00,21.0611460838,2.20982716754,0.0795781142335,0.0,3.71167865564,13.077,23.3198407227,0.0,21.0077,2.31214072273
 09/30  15:00:00,21.1867147031,2.20982716754,0.211191293251,0.0,3.71167865564,13.077,21.8185391355,0.0,19.50715,2.3113891355
 09/30  16:00:00,21.2854699041,2.20982716754,0.380367668077,0.0,3.71167865564,13.077,24.2466674996,0.0,22.50825,1.73841749956
 09/30  17:00:00,26.4231991354,2.20982716754,0.509807545777,0.0,3.71167865564,18.077,27.8218748731,0.0,25.50935,2.31252487312
 09/30  18:00:00,26.4822652452,2.20982716754,0.571480544901,0.0,3.71167865564,18.077,28.9708095073,0.0,25.50935,3.46145950732
 09/30  19:00:00,28.6923491796,2.20982716754,0.113121299024,0.0,3.71167865564,18.077,28.3972128488,0.0,25.50935,2.88786284881
 09/30  20:00:00,23.5232164054,2.20982716754,0.0,0.0,3.71167865564,13.077,25.407697282,0.0125901624462,22.50825,2.88685711954
 09/30  21:00:00,23.4195325967,2.20982716754,0.0,0.0,3.71167865564,13.077,23.8949332697,0.0,21.0077,2.88723326972
 09/30  22:00:00,23.3147187577,2.20982716754,0.0,0.0,3.71167865564,13.077,20.3191364065,0.0,18.0066,2.31253640651
 09/30  23:00:00,24.5084817951,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73937728198,0.0,3.0011,1.73827728198
 09/30  24:00:00,14.1398338645,2.20982716754,0.0,0.0,1.85583932782,5.577,4.76457803722,0.025901158119,3.0011,1.7375768791
 10/01  01:00:00,9.86497208173,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.91541581876,0.0,0.0,0.0,0.618613109274,5.0,3.59317397285,0.0,3.0011,0.59207397285
 10/01  03:00:00,9.95593697443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,10.1762268683,0.0,0.0,0.0,0.618613109274,5.0,3.59317988376,0.0,3.0011,0.592079883757
 10/01  05:00:00,17.2356005006,2.20982716754,2.95216102835,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/01  06:00:00,32.9316822209,2.20982716754,4.17624559844,0.0,3.71167865564,18.077,14.6698555217,0.0,13.50495,1.16490552171
 10/01  07:00:00,32.7403955611,2.20982716754,5.95625290859,0.0,3.71167865564,18.077,22.1725198544,0.0,21.0077,1.16481985437
 10/01  08:00:00,27.6246011981,2.20982716754,6.4602796407,0.0,3.71167865564,13.077,15.5979951675,0.0,15.0055,0.592495167488
 10/01  09:00:00,28.8092684697,2.20982716754,7.63273267337,0.0,3.71167865564,13.077,16.1704873259,0.0,15.0055,1.16498732593
 10/01  10:00:00,35.8946125371,2.20982716754,9.70157241434,0.0,3.71167865564,18.077,35.8992032957,0.0,33.0121,2.88710329574
 10/01  11:00:00,39.229931994,2.20982716754,11.9227275588,0.0,3.71167865564,18.077,43.4019815519,0.0,40.51485,2.88713155192
 10/01  12:00:00,39.3570400899,2.20982716754,12.7808197393,0.0,3.71167865564,18.077,38.3256226141,0.0,36.0132,2.31242261406
 10/01  13:00:00,39.1873978818,2.20982716754,12.949282965,0.0,3.71167865564,18.077,33.8235710831,0.0,31.51155,2.31202108311
 10/01  14:00:00,33.5182361055,2.20982716754,12.2778934305,0.0,3.71167865564,13.077,22.7463418453,0.0,21.0077,1.73864184525
 10/01  15:00:00,33.4251021611,2.20982716754,12.1822810746,0.0,3.71167865564,13.077,21.2452506094,0.0,19.50715,1.73810060944
 10/01  16:00:00,33.1870325628,2.20982716754,11.9536756404,0.0,3.71167865564,13.077,24.246733343,0.0,22.50825,1.73848334297
 10/01  17:00:00,38.237245623,2.20982716754,12.0204068953,0.0,3.71167865564,18.077,28.3949268084,0.0,25.50935,2.88557680835
 10/01  18:00:00,37.9548215576,2.20982716754,11.7548352985,0.0,3.71167865564,18.077,27.8230315249,0.0,25.50935,2.31368152494
 10/01  19:00:00,40.0487010287,2.20982716754,11.1274414114,0.0,3.71167865564,18.077,28.3966206506,0.0,25.50935,2.88727065058
 10/01  20:00:00,33.7142922359,2.20982716754,9.81814299876,0.0,3.71167865564,13.077,24.8209206595,0.0,22.50825,2.31267065954
 10/01  21:00:00,32.9106349452,2.20982716754,9.12832874589,0.0,3.71167865564,13.077,23.8943395369,0.0,21.0077,2.88663953686
 10/01  22:00:00,31.8991477204,2.20982716754,8.2654509487,0.0,3.71167865564,13.077,20.3192020807,0.0,18.0066,2.31260208067
 10/01  23:00:00,31.8524304054,2.20982716754,7.10457524958,0.0,3.71167865564,13.077,4.73855267759,0.0,3.0011,1.73745267759
 10/01  24:00:00,19.0924063801,2.20982716754,4.70293947138,0.0,1.85583932782,5.577,4.16635243839,0.0,3.0011,1.16525243839
 10/02  01:00:00,10.0328910469,0.0,0.0,0.0,0.618613109274,5.0,3.59319332554,0.0,3.0011,0.592093325535
 10/02  02:00:00,10.0428841007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  03:00:00,10.0363188896,0.0,0.0,0.0,0.618613109274,5.0,3.59317339793,0.0,3.0011,0.592073397927
 10/02  04:00:00,10.2206148931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  05:00:00,17.4988922622,2.20982716754,3.21183269873,0.0,1.85583932782,5.577,5.09372929762,0.0,4.50165,0.592079297624
 10/02  06:00:00,32.6929698495,2.20982716754,3.95240975992,0.0,3.71167865564,18.077,14.0974531569,0.0,13.50495,0.592503156884
 10/02  07:00:00,32.8442786027,2.20982716754,6.07136375023,0.0,3.71167865564,18.077,24.4694805846,0.0,21.0077,3.46178058463
 10/02  08:00:00,28.0665806642,2.20982716754,6.90669485991,0.0,3.71167865564,13.077,18.4665778091,0.0,15.0055,3.46107780906
 10/02  09:00:00,29.3596036641,2.20982716754,8.1799104162,0.0,3.71167865564,13.077,17.3186742537,0.0,15.0055,2.31317425367
 10/02  10:00:00,36.2058736879,2.20982716754,10.0097103017,0.0,3.71167865564,18.077,35.3248212875,0.0,33.0121,2.31272128747
 10/02  11:00:00,38.7429966424,2.20982716754,11.4367010166,0.0,3.71167865564,18.077,43.4013819819,0.0,40.51485,2.88653198187
 10/02  12:00:00,38.7464172825,2.20982716754,12.1782032159,0.0,3.71167865564,18.077,38.3259068391,0.0,36.0132,2.31270683907
 10/02  13:00:00,37.9768771026,2.20982716754,11.7663702324,0.0,3.71167865564,18.077,33.2503457253,0.0,31.51155,1.7387957253
 10/02  14:00:00,30.5337881168,2.20982716754,9.3528672888,0.0,3.71167865564,13.077,22.7461633784,0.0,21.0077,1.73846337843
 10/02  15:00:00,28.4341876877,2.20982716754,7.28194034315,0.0,3.71167865564,13.077,21.8187868763,0.0,19.50715,2.31163687629
 10/02  16:00:00,28.2996436542,2.20982716754,7.15260311115,0.0,3.71167865564,13.077,24.2469585108,0.0,22.50825,1.73870851078
 10/02  17:00:00,35.1655163105,2.20982716754,9.0116267779,0.0,3.71167865564,18.077,27.8220910941,0.0,25.50935,2.31274109405
 10/02  18:00:00,35.8239861948,2.20982716754,9.66269035777,0.0,3.71167865564,18.077,28.3970822781,0.0,25.50935,2.8877322781
 10/02  19:00:00,37.874777684,2.20982716754,8.99177494123,0.0,3.71167865564,18.077,28.9711124389,0.0,25.50935,3.46176243895
 10/02  20:00:00,30.6771191815,2.20982716754,6.82283178128,0.0,3.71167865564,13.077,25.3953380403,0.0,22.50825,2.88708804026
 10/02  21:00:00,29.1186348533,2.20982716754,5.37783531819,0.0,3.71167865564,13.077,23.8950070795,0.0,21.0077,2.88730707955
 10/02  22:00:00,27.6447849209,2.20982716754,4.05766840171,0.0,3.71167865564,13.077,20.8925231503,0.0,18.0066,2.8859231503
 10/02  23:00:00,27.4453545348,2.20982716754,2.7493425438,0.0,3.71167865564,13.077,4.73876163534,0.0,3.0011,1.73766163534
 10/02  24:00:00,15.8065986671,2.20982716754,1.50097243267,0.0,1.85583932782,5.577,4.16611704817,0.0,3.0011,1.16501704817
 10/03  01:00:00,9.95786366154,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  02:00:00,9.97258576443,0.0,0.0,0.0,0.618613109274,5.0,3.59318848475,0.0,3.0011,0.592088484754
 10/03  03:00:00,9.97836621999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  04:00:00,10.8182959331,0.0,0.0,0.0,0.618613109274,5.0,3.59319436209,0.0,3.0011,0.592094362092
 10/03  05:00:00,15.5691637111,2.20982716754,0.718121067026,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/03  06:00:00,30.3111058114,2.20982716754,1.33902431537,0.0,3.71167865564,18.077,14.6698779777,0.0,13.50495,1.16492797769
 10/03  07:00:00,28.3663968197,2.20982716754,1.65505628197,0.0,3.71167865564,18.077,24.4693814596,0.0,21.0077,3.46168145964
 10/03  08:00:00,22.3686574809,2.20982716754,1.298437974,0.0,3.71167865564,13.077,17.8930631771,0.0,15.0055,2.88756317715
 10/03  09:00:00,22.1069614555,2.20982716754,1.04317958214,0.0,3.71167865564,13.077,17.8916086668,0.0,15.0055,2.88610866675
 10/03  10:00:00,27.1907533632,2.20982716754,1.1327215232,0.0,3.71167865564,18.077,35.3243761032,0.0,33.0121,2.31227610325
 10/03  11:00:00,28.7331444676,2.20982716754,1.5795336901,0.0,3.71167865564,18.077,42.8276963322,0.0,40.51485,2.31284633222
 10/03  12:00:00,28.449205123,2.20982716754,2.10068091613,0.0,3.71167865564,18.077,38.3255979698,0.0,36.0132,2.31239796979
 10/03  13:00:00,28.6201954265,2.20982716754,2.53368116172,0.0,3.71167865564,18.077,33.8233936466,0.0,31.51155,2.31184364661
 10/03  14:00:00,23.5255521911,2.20982716754,2.41957839462,0.0,3.71167865564,13.077,22.74640205,0.0,21.0077,1.73870205001
 10/03  15:00:00,24.0167524716,2.20982716754,2.89115036926,0.0,3.71167865564,13.077,21.245840657,0.0,19.50715,1.73869065703
 10/03  16:00:00,24.1282906158,2.20982716754,3.04734306141,0.0,3.71167865564,13.077,24.2465471917,0.0,22.50825,1.73829719167
 10/03  17:00:00,29.5031223288,2.20982716754,3.46017135683,0.0,3.71167865564,18.077,27.8220289574,0.0,25.50935,2.31267895738
 10/03  18:00:00,29.176042,2.20982716754,3.14053147805,0.0,3.71167865564,18.077,28.9708526823,0.0,25.50935,3.46150268228
 10/03  19:00:00,30.9489756228,2.20982716754,2.40094665242,0.0,3.71167865564,18.077,28.9716090062,0.0,25.50935,3.46225900617
 10/03  20:00:00,24.8679321237,2.20982716754,1.34696464194,0.0,3.71167865564,13.077,25.3953073553,0.0,22.50825,2.88705735535
 10/03  21:00:00,24.2263298195,2.20982716754,0.787911835771,0.0,3.71167865564,13.077,23.8955007835,0.0,21.0077,2.8878007835
 10/03  22:00:00,23.6383267304,2.20982716754,0.224808897508,0.0,3.71167865564,13.077,20.8927413524,0.0,18.0066,2.88614135241
 10/03  23:00:00,24.5389888934,2.20982716754,0.0,0.0,3.71167865564,13.077,4.16648235339,0.0,3.0011,1.16538235339
 10/03  24:00:00,14.106212469,2.20982716754,0.0,0.0,1.85583932782,5.577,4.76511293382,0.0263464961637,3.0011,1.73766643765
 10/04  01:00:00,9.79900522347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.81913547336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  03:00:00,9.81895068474,0.0,0.0,0.0,0.618613109274,5.0,3.59317292275,0.0,3.0011,0.592072922745
 10/04  04:00:00,9.9740013808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  05:00:00,13.9743396977,2.20982716754,0.0,0.0,1.85583932782,5.577,8.18863181349,3.09490299047,4.50165,0.592078823023
 10/04  06:00:00,28.4410422634,2.20982716754,0.0,0.0,3.71167865564,18.077,15.0692845912,0.399570935041,13.50495,1.16476365621
 10/04  07:00:00,26.5588453862,2.20982716754,0.0251801870953,0.0,3.71167865564,18.077,23.8956228609,0.0,21.0077,2.88792286094
 10/04  08:00:00,20.9726769664,2.20982716754,0.0177626578561,0.0,3.71167865564,13.077,18.4671344641,0.0,15.0055,3.46163446405
 10/04  09:00:00,21.4901709594,2.20982716754,0.477674586175,0.0,3.71167865564,13.077,17.3188238397,0.0,15.0055,2.3133238397
 10/04  10:00:00,27.3011524811,2.20982716754,1.24975329594,0.0,3.71167865564,18.077,35.8980592004,0.0,33.0121,2.88595920037
 10/04  11:00:00,29.6279236541,2.20982716754,2.44189803414,0.0,3.71167865564,18.077,42.8282199528,0.0,40.51485,2.31336995282
 10/04  12:00:00,30.6707235238,2.20982716754,4.2539806191,0.0,3.71167865564,18.077,38.3260000121,0.0,36.0132,2.31280001213
 10/04  13:00:00,31.0280721431,2.20982716754,4.89317977058,0.0,3.71167865564,18.077,33.8235868372,0.0,31.51155,2.31203683722
 10/04  14:00:00,25.3687030957,2.20982716754,4.22412469924,0.0,3.71167865564,13.077,22.7461032784,0.0,21.0077,1.7384032784
 10/04  15:00:00,25.3721539664,2.20982716754,4.21815550347,0.0,3.71167865564,13.077,21.2456043447,0.0,19.50715,1.73845434468
 10/04  16:00:00,25.2217474183,2.20982716754,4.09771309092,0.0,3.71167865564,13.077,24.246944661,0.0,22.50825,1.73869466096
 10/04  17:00:00,30.4893256099,2.20982716754,4.42511261198,0.0,3.71167865564,18.077,27.8221763174,0.0,25.50935,2.31282631744
 10/04  18:00:00,29.8623097992,2.20982716754,3.81230831134,0.0,3.71167865564,18.077,28.9710076038,0.0,25.50935,3.46165760384
 10/04  19:00:00,31.6770767281,2.20982716754,2.92847141484,0.0,3.71167865564,18.077,28.9718197767,0.0,25.50935,3.46246977666
 10/04  20:00:00,25.4561025768,2.20982716754,1.7442850643,0.0,3.71167865564,13.077,25.3951612224,0.0,22.50825,2.8869112224
 10/04  21:00:00,24.817613299,2.20982716754,1.22570233512,0.0,3.71167865564,13.077,23.8953367464,0.0,21.0077,2.88763674641
 10/04  22:00:00,24.0987126525,2.20982716754,0.655342620507,0.0,3.71167865564,13.077,20.8927180347,0.0,18.0066,2.88611803466
 10/04  23:00:00,24.6816120286,2.20982716754,0.111382103867,0.0,3.71167865564,13.077,4.16647969004,0.0,3.0011,1.16537969004
 10/04  24:00:00,14.1438290829,2.20982716754,0.0,0.0,1.85583932782,5.577,4.7645166462,0.025745585674,3.0011,1.73767106052
 10/05  01:00:00,9.83024294726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  02:00:00,9.85273341139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  03:00:00,9.85765886085,0.0,0.0,0.0,0.618613109274,5.0,3.59317405515,0.0,3.0011,0.592074055146
 10/05  04:00:00,10.0225317851,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  05:00:00,14.0325213666,2.20982716754,0.0,0.0,1.85583932782,5.577,5.30843607749,0.214706123867,4.50165,0.592079953625
 10/05  06:00:00,28.513313188,2.20982716754,0.00970235613233,0.0,3.71167865564,18.077,14.6697215234,0.0,13.50495,1.16477152339
 10/05  07:00:00,26.6924490285,2.20982716754,0.0922877058526,0.0,3.71167865564,18.077,24.4692681127,0.0,21.0077,3.46156811272
 10/05  08:00:00,21.6622420201,2.20982716754,0.638135868534,0.0,3.71167865564,13.077,17.8934354498,0.0,15.0055,2.8879354498
 10/05  09:00:00,22.5227463305,2.20982716754,1.44064582447,0.0,3.71167865564,13.077,17.8920792286,0.0,15.0055,2.88657922861
 10/05  10:00:00,28.5757120674,2.20982716754,2.46413641301,0.0,3.71167865564,18.077,35.3248223622,0.0,33.0121,2.31272236222
 10/05  11:00:00,31.9625245803,2.20982716754,4.72571064119,0.0,3.71167865564,18.077,42.8282140004,0.0,40.51485,2.31336400038
 10/05  12:00:00,33.2083369602,2.20982716754,6.73222198221,0.0,3.71167865564,18.077,38.3259811385,0.0,36.0132,2.31278113855
 10/05  13:00:00,33.2755575739,2.20982716754,7.11298668676,0.0,3.71167865564,18.077,33.8236277732,0.0,31.51155,2.31207777319
 10/05  14:00:00,26.9653603263,2.20982716754,5.80177039155,0.0,3.71167865564,13.077,22.7462802018,0.0,21.0077,1.73858020175
 10/05  15:00:00,26.4319466019,2.20982716754,5.2667638936,0.0,3.71167865564,13.077,21.2456093854,0.0,19.50715,1.73845938542
 10/05  16:00:00,26.3354031815,2.20982716754,5.17493490494,0.0,3.71167865564,13.077,24.2469010613,0.0,22.50825,1.73865106127
 10/05  17:00:00,31.9295529796,2.20982716754,5.83030921468,0.0,3.71167865564,18.077,27.8221393447,0.0,25.50935,2.31278934465
 10/05  18:00:00,31.6040720182,2.20982716754,5.52042887598,0.0,3.71167865564,18.077,28.9710224897,0.0,25.50935,3.46167248966
 10/05  19:00:00,33.6641956908,2.20982716754,4.87193763129,0.0,3.71167865564,18.077,28.9718652338,0.0,25.50935,3.46251523379
 10/05  20:00:00,27.1387441432,2.20982716754,3.37812515262,0.0,3.71167865564,13.077,25.3955160661,0.0,22.50825,2.88726606607
 10/05  21:00:00,26.0096628796,2.20982716754,2.36039863959,0.0,3.71167865564,13.077,23.8950301728,0.0,21.0077,2.88733017284
 10/05  22:00:00,25.2065656185,2.20982716754,1.70711999724,0.0,3.71167865564,13.077,20.8927669322,0.0,18.0066,2.88616693222
 10/05  23:00:00,25.6970053059,2.20982716754,1.07107981475,0.0,3.71167865564,13.077,4.73922354272,0.0,3.0011,1.73812354272
 10/05  24:00:00,14.2147175879,2.20982716754,0.0,0.0,1.85583932782,5.577,4.16612435204,0.0,3.0011,1.16502435204
 10/06  01:00:00,9.88693608532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  02:00:00,9.90599195155,0.0,0.0,0.0,0.618613109274,5.0,3.59319056423,0.0,3.0011,0.592090564229
 10/06  03:00:00,9.91216823625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  04:00:00,10.6959667558,0.0,0.0,0.0,0.618613109274,5.0,3.59305457692,0.0,3.0011,0.59195457692
 10/06  05:00:00,14.7153804072,2.20982716754,0.0,0.0,1.85583932782,5.577,4.61684804071,0.0951980407067,4.50165,0.02
 10/06  06:00:00,28.8712635727,2.20982716754,0.010941186551,0.0,3.71167865564,18.077,14.669897927,0.0,13.50495,1.164947927
 10/06  07:00:00,27.4436197091,2.20982716754,0.785393268867,0.0,3.71167865564,18.077,24.4694915362,0.0,21.0077,3.46179153617
 10/06  08:00:00,22.3578822029,2.20982716754,1.29642063752,0.0,3.71167865564,13.077,17.8935708714,0.0,15.0055,2.88807087141
 10/06  09:00:00,22.9336628,2.20982716754,1.8374329413,0.0,3.71167865564,13.077,17.8922023648,0.0,15.0055,2.88670236481
 10/06  10:00:00,29.2464853597,2.20982716754,3.12497086998,0.0,3.71167865564,18.077,35.324873634,0.0,33.0121,2.31277363396
 10/06  11:00:00,32.619009037,2.20982716754,5.37047090155,0.0,3.71167865564,18.077,42.8282067504,0.0,40.51485,2.31335675045
 10/06  12:00:00,33.7637588689,2.20982716754,7.27090495311,0.0,3.71167865564,18.077,38.8990589218,0.0,36.0132,2.88585892177
 10/06  13:00:00,33.6613653167,2.20982716754,7.48148586873,0.0,3.71167865564,18.077,33.250692145,0.0,31.51155,1.73914214499
 10/06  14:00:00,27.3594450243,2.20982716754,6.1740284644,0.0,3.71167865564,13.077,22.7458795471,0.0,21.0077,1.73817954709
 10/06  15:00:00,27.0002731469,2.20982716754,5.80868251295,0.0,3.71167865564,13.077,21.8186616266,0.0,19.50715,2.31151162662
 10/06  16:00:00,26.7564891248,2.20982716754,5.59813070228,0.0,3.71167865564,13.077,24.246961857,0.0,22.50825,1.73871185702
 10/06  17:00:00,32.4961931898,2.20982716754,6.39623113727,0.0,3.71167865564,18.077,27.8221483204,0.0,25.50935,2.31279832044
 10/06  18:00:00,32.2300403276,2.20982716754,6.14097959847,0.0,3.71167865564,18.077,28.3974378259,0.0,25.50935,2.88808782591
 10/06  19:00:00,33.6249069041,2.20982716754,5.02354646817,0.0,3.71167865564,18.077,28.9716511985,0.0,25.50935,3.4623011985
 10/06  20:00:00,26.6392932816,2.20982716754,3.06048433801,0.0,3.71167865564,13.077,25.3954559224,0.0,22.50825,2.88720592245
 10/06  21:00:00,25.3919750863,2.20982716754,1.8895461557,0.0,3.71167865564,13.077,24.4691166114,0.0,21.0077,3.46141661143
 10/06  22:00:00,24.7674846876,2.20982716754,1.28831729658,0.0,3.71167865564,13.077,20.3196506632,0.0,18.0066,2.31305066324
 10/06  23:00:00,25.4469329924,2.20982716754,0.835795115237,0.0,3.71167865564,13.077,4.73930634151,0.0,3.0011,1.73820634151
 10/06  24:00:00,14.2008318785,2.20982716754,0.0,0.0,1.85583932782,5.577,4.16621218255,0.0,3.0011,1.16511218255
 10/07  01:00:00,9.87692610646,0.0,0.0,0.0,0.618613109274,5.0,3.59317112445,0.0,3.0011,0.592071124454
 10/07  02:00:00,9.90042224506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  03:00:00,9.91075098899,0.0,0.0,0.0,0.618613109274,5.0,3.59317704951,0.0,3.0011,0.592077049513
 10/07  04:00:00,10.0942632496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  05:00:00,14.1430041571,2.20982716754,0.0,0.0,1.85583932782,5.577,5.2278467097,0.13411376629,4.50165,0.592082943412
 10/07  06:00:00,29.2076445705,2.20982716754,0.574884580508,0.0,3.71167865564,18.077,14.0974705391,0.0,13.50495,0.592520539058
 10/07  07:00:00,28.5658704454,2.20982716754,1.85215643675,0.0,3.71167865564,18.077,22.1726902884,0.0,21.0077,1.16499028842
 10/07  08:00:00,23.9023460084,2.20982716754,2.78830592959,0.0,3.71167865564,13.077,16.1704907545,0.0,15.0055,1.16499075448
 10/07  09:00:00,25.8907649055,2.20982716754,4.74528403122,0.0,3.71167865564,13.077,17.8929931676,0.0,15.0055,2.8874931676
 10/07  10:00:00,33.3866070298,2.20982716754,7.2237464811,0.0,3.71167865564,18.077,35.8987943395,0.0,33.0121,2.8866943395
 10/07  11:00:00,36.3981410474,2.20982716754,9.12878679556,0.0,3.71167865564,18.077,43.4022707174,0.0,40.51485,2.88742071743
 10/07  12:00:00,36.8108083888,2.20982716754,10.2965051468,0.0,3.71167865564,18.077,38.9004121709,0.0,36.0132,2.88721217094
 10/07  13:00:00,36.6217169899,2.20982716754,10.435191461,0.0,3.71167865564,18.077,33.8245375308,0.0,31.51155,2.31298753083
 10/07  14:00:00,30.3301831791,2.20982716754,9.14131269143,0.0,3.71167865564,13.077,23.3203301604,0.0,21.0077,2.31263016038
 10/07  15:00:00,30.145397455,2.20982716754,8.95381198163,0.0,3.71167865564,13.077,22.3932255233,0.0,19.50715,2.88607552331
 10/07  16:00:00,29.9281454468,2.20982716754,8.74147699866,0.0,3.71167865564,13.077,24.2474209236,0.0,22.50825,1.73917092361
 10/07  17:00:00,34.9488196117,2.20982716754,8.77194492247,0.0,3.71167865564,18.077,27.8221535948,0.0,25.50935,2.31280359479
 10/07  18:00:00,34.9795554942,2.20982716754,8.81263397735,0.0,3.71167865564,18.077,28.971048652,0.0,25.50935,3.461698652
 10/07  19:00:00,37.1419826346,2.20982716754,8.2567213798,0.0,3.71167865564,18.077,28.3973936741,0.0,25.50935,2.88804367413
 10/07  20:00:00,30.9592277921,2.20982716754,7.10471047092,0.0,3.71167865564,13.077,25.3951260837,0.0,22.50825,2.88687608372
 10/07  21:00:00,30.1753986119,2.20982716754,6.46228012927,0.0,3.71167865564,13.077,24.4688077006,0.0,21.0077,3.46110770063
 10/07  22:00:00,29.1235676223,2.20982716754,5.55385748109,0.0,3.71167865564,13.077,20.3182532326,0.0,18.0066,2.31165323262
 10/07  23:00:00,29.2247320021,2.20982716754,4.50435770822,0.0,3.71167865564,13.077,4.7395583689,0.0,3.0011,1.7384583689
 10/07  24:00:00,16.9137541187,2.20982716754,2.56243761173,0.0,1.85583932782,5.577,4.16611115162,0.0,3.0011,1.16501115162
 10/08  01:00:00,9.99767456308,0.0,0.0,0.0,0.618613109274,5.0,3.59318726772,0.0,3.0011,0.592087267715
 10/08  02:00:00,10.0114142714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  03:00:00,10.0114903433,0.0,0.0,0.0,0.618613109274,5.0,3.59319316706,0.0,3.0011,0.592093167064
 10/08  04:00:00,10.1901693518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,16.0999763911,2.20982716754,1.85386001743,0.0,1.85583932782,5.577,5.09369731169,0.0,4.50165,0.592047311688
 10/08  06:00:00,31.2990305326,2.20982716754,2.58621812311,0.0,3.71167865564,18.077,14.0972773133,0.0,13.50495,0.592327313347
 10/08  07:00:00,30.4184456949,2.20982716754,3.66951625185,0.0,3.71167865564,18.077,22.1726623821,0.0,21.0077,1.16496238211
 10/08  08:00:00,25.5406262858,2.20982716754,4.40347874105,0.0,3.71167865564,13.077,16.1704824738,0.0,15.0055,1.16498247381
 10/08  09:00:00,27.1143724104,2.20982716754,5.95717974358,0.0,3.71167865564,13.077,16.170537692,0.0,15.0055,1.16503769198
 10/08  10:00:00,34.4788547924,2.20982716754,8.30175649297,0.0,3.71167865564,18.077,35.8994660657,0.0,33.0121,2.88736606567
 10/08  11:00:00,37.6328035558,2.20982716754,10.3391012201,0.0,3.71167865564,18.077,43.4021258503,0.0,40.51485,2.88727585025
 10/08  12:00:00,38.1556439246,2.20982716754,11.6004792415,0.0,3.71167865564,18.077,38.3258889856,0.0,36.0132,2.3126889856
 10/08  13:00:00,38.0336448533,2.20982716754,11.8094532332,0.0,3.71167865564,18.077,33.8239693842,0.0,31.51155,2.3124193842
 10/08  14:00:00,32.3179119776,2.20982716754,11.0894209731,0.0,3.71167865564,13.077,22.746366796,0.0,21.0077,1.73866679603
 10/08  15:00:00,32.2546544817,2.20982716754,11.0213478624,0.0,3.71167865564,13.077,21.8187887378,0.0,19.50715,2.31163873783
 10/08  16:00:00,31.9843512771,2.20982716754,10.7590182621,0.0,3.71167865564,13.077,24.2469121273,0.0,22.50825,1.73866212731
 10/08  17:00:00,36.9356877169,2.20982716754,10.7267848376,0.0,3.71167865564,18.077,27.8220955013,0.0,25.50935,2.31274550125
 10/08  18:00:00,36.8560192484,2.20982716754,10.6642075242,0.0,3.71167865564,18.077,28.39657237,0.0,25.50935,2.88722237003
 10/08  19:00:00,39.0486511301,2.20982716754,10.1396353941,0.0,3.71167865564,18.077,28.3964279634,0.0,25.50935,2.88707796341
 10/08  20:00:00,32.7018096249,2.20982716754,8.82002204639,0.0,3.71167865564,13.077,24.8206310869,0.0,22.50825,2.31238108687
 10/08  21:00:00,31.7994184708,2.20982716754,8.05868456563,0.0,3.71167865564,13.077,23.8939455794,0.0,21.0077,2.88624557945
 10/08  22:00:00,30.0112021433,2.20982716754,6.43578895949,0.0,3.71167865564,13.077,20.3193079371,0.0,18.0066,2.31270793708
 10/08  23:00:00,28.8781739778,2.20982716754,4.16668595938,0.0,3.71167865564,13.077,4.73896069563,0.0,3.0011,1.73786069563
 10/08  24:00:00,16.2541359312,2.20982716754,1.93097580349,0.0,1.85583932782,5.577,4.166663666,0.0,3.0011,1.165563666
 10/09  01:00:00,9.96077591965,0.0,0.0,0.0,0.618613109274,5.0,3.59319580922,0.0,3.0011,0.592095809219
 10/09  02:00:00,9.95635446644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  03:00:00,9.93985682363,0.0,0.0,0.0,0.618613109274,5.0,3.59319433468,0.0,3.0011,0.592094334678
 10/09  04:00:00,10.1032797022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,14.1108576425,2.20982716754,0.0,0.0,1.85583932782,5.577,5.24780318933,0.154104687519,4.50165,0.592048501807
 10/09  06:00:00,28.817002493,2.20982716754,0.239353956427,0.0,3.71167865564,18.077,14.6696800823,0.0,13.50495,1.16473008233
 10/09  07:00:00,27.3072146722,2.20982716754,0.667138505315,0.0,3.71167865564,18.077,21.6002213853,0.0,21.0077,0.592521385342
 10/09  08:00:00,21.7479865428,2.20982716754,0.727257144939,0.0,3.71167865564,13.077,16.1705002507,0.0,15.0055,1.1650002507
 10/09  09:00:00,21.9979176012,2.20982716754,0.954266767072,0.0,3.71167865564,13.077,16.1704903505,0.0,15.0055,1.16499035054
 10/09  10:00:00,27.396205059,2.20982716754,1.33279262517,0.0,3.71167865564,18.077,35.8993720113,0.0,33.0121,2.88727201132
 10/09  11:00:00,29.4165418767,2.20982716754,2.23996251769,0.0,3.71167865564,18.077,43.4017405553,0.0,40.51485,2.88689055535
 10/09  12:00:00,29.4997430714,2.20982716754,3.11022535943,0.0,3.71167865564,18.077,38.3257326079,0.0,36.0132,2.31253260795
 10/09  13:00:00,29.6491118861,2.20982716754,3.53872441999,0.0,3.71167865564,18.077,33.8243487664,0.0,31.51155,2.31279876641
 10/09  14:00:00,24.2059236814,2.20982716754,3.08810840193,0.0,3.71167865564,13.077,23.3191426045,0.0,21.0077,2.31144260452
 10/09  15:00:00,24.4890506356,2.20982716754,3.36334642821,0.0,3.71167865564,13.077,21.2455846387,0.0,19.50715,1.73843463868
 10/09  16:00:00,24.6582015792,2.20982716754,3.53792576097,0.0,3.71167865564,13.077,24.2468695884,0.0,22.50825,1.7386195884
 10/09  17:00:00,30.255082452,2.20982716754,4.18785724198,0.0,3.71167865564,18.077,27.8219448764,0.0,25.50935,2.31259487636
 10/09  18:00:00,30.7879769142,2.20982716754,4.71997660154,0.0,3.71167865564,18.077,28.3965990524,0.0,25.50935,2.88724905244
 10/09  19:00:00,32.898759332,2.20982716754,4.12237784689,0.0,3.71167865564,18.077,28.3964985454,0.0,25.50935,2.88714854536
 10/09  20:00:00,26.2488611071,2.20982716754,2.50529920956,0.0,3.71167865564,13.077,25.3939723699,0.0,22.50825,2.8857223699
 10/09  21:00:00,25.4015586758,2.20982716754,1.77288777442,0.0,3.71167865564,13.077,23.8947106728,0.0,21.0077,2.88701067281
 10/09  22:00:00,24.6631241101,2.20982716754,1.18789382071,0.0,3.71167865564,13.077,20.3190133394,0.0,18.0066,2.31241333937
 10/09  23:00:00,25.2645751344,2.20982716754,0.663087721421,0.0,3.71167865564,13.077,4.16636165133,0.0,3.0011,1.16526165133
 10/09  24:00:00,14.182136384,2.20982716754,0.0,0.0,1.85583932782,5.577,4.73946325289,0.0,3.0011,1.73836325289
 10/10  01:00:00,9.86174904755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  02:00:00,9.8861802097,0.0,0.0,0.0,0.618613109274,5.0,3.59319474947,0.0,3.0011,0.592094749475
 10/10  03:00:00,9.89567757795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  04:00:00,10.6934242108,0.0,0.0,0.0,0.618613109274,5.0,3.5931489038,0.0,3.0011,0.592048903799
 10/10  05:00:00,14.7392477381,2.20982716754,0.0,0.0,1.85583932782,5.577,4.66741035594,0.145760355942,4.50165,0.02
 10/10  06:00:00,29.206825435,2.20982716754,0.307418105734,0.0,3.71167865564,18.077,14.6699275209,0.0,13.50495,1.16497752094
 10/10  07:00:00,28.0554958481,2.20982716754,1.36338049483,0.0,3.71167865564,18.077,24.4698342909,0.0,21.0077,3.46213429089
 10/10  08:00:00,22.8947580656,2.20982716754,1.81117218601,0.0,3.71167865564,13.077,17.8935431751,0.0,15.0055,2.88804317508
 10/10  09:00:00,23.4160211496,2.20982716754,2.31329682688,0.0,3.71167865564,13.077,17.8922303238,0.0,15.0055,2.88673032378
 10/10  10:00:00,30.2390569133,2.20982716754,4.11272902023,0.0,3.71167865564,18.077,35.3249816752,0.0,33.0121,2.31288167516
 10/10  11:00:00,34.5195278823,2.20982716754,7.2662365827,0.0,3.71167865564,18.077,43.4016470109,0.0,40.51485,2.88679701087
 10/10  12:00:00,36.5472516932,2.20982716754,10.0411623091,0.0,3.71167865564,18.077,38.3259342871,0.0,36.0132,2.31273428709
 10/10  13:00:00,36.957645051,2.20982716754,10.7661477999,0.0,3.71167865564,18.077,33.8230390937,0.0,31.51155,2.31148909374
 10/10  14:00:00,30.8694784058,2.20982716754,9.6684286637,0.0,3.71167865564,13.077,22.7462275586,0.0,21.0077,1.73852755864
 10/10  15:00:00,30.3591927642,2.20982716754,9.14802503655,0.0,3.71167865564,13.077,21.2458134386,0.0,19.50715,1.73866343864
 10/10  16:00:00,30.4263377674,2.20982716754,9.21855721637,0.0,3.71167865564,13.077,24.2468894788,0.0,22.50825,1.73863947876
 10/10  17:00:00,36.4078505596,2.20982716754,10.212824558,0.0,3.71167865564,18.077,28.3952412796,0.0,25.50935,2.88589127965
 10/10  18:00:00,35.9828783673,2.20982716754,9.79999227496,0.0,3.71167865564,18.077,28.3975367233,0.0,25.50935,2.88818672327
 10/10  19:00:00,37.9495985892,2.20982716754,9.25598986235,0.0,3.71167865564,18.077,28.9715175732,0.0,25.50935,3.46216757315
 10/10  20:00:00,31.385716479,2.20982716754,7.74196427831,0.0,3.71167865564,13.077,25.3951616063,0.0,22.50825,2.88691160631
 10/10  21:00:00,30.364099316,2.20982716754,6.78790857665,0.0,3.71167865564,13.077,24.4686614241,0.0,21.0077,3.46096142412
 10/10  22:00:00,29.3286976551,2.20982716754,5.75739208158,0.0,3.71167865564,13.077,20.3196773571,0.0,18.0066,2.31307735708
 10/10  23:00:00,29.2534853058,2.20982716754,4.53370803551,0.0,3.71167865564,13.077,4.73920424316,0.0,3.0011,1.73810424316
 10/10  24:00:00,16.9863716529,2.20982716754,2.6395344369,0.0,1.85583932782,5.577,4.16614159552,0.0,3.0011,1.16504159552
 10/11  01:00:00,9.99626027824,0.0,0.0,0.0,0.618613109274,5.0,3.59319566118,0.0,3.0011,0.592095661175
 10/11  02:00:00,10.011087692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  03:00:00,10.0081387441,0.0,0.0,0.0,0.618613109274,5.0,3.59315726324,0.0,3.0011,0.592057263236
 10/11  04:00:00,10.1827907688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  05:00:00,15.5315071201,2.20982716754,1.30442558468,0.0,1.85583932782,5.577,5.0937131886,0.0,4.50165,0.592063188599
 10/11  06:00:00,30.3667921313,2.20982716754,1.68371046553,0.0,3.71167865564,18.077,14.0973003237,0.0,13.50495,0.592350323743
 10/11  07:00:00,28.1780626438,2.20982716754,1.4841909846,0.0,3.71167865564,18.077,25.0431461627,0.0,21.0077,4.03544616269
 10/11  08:00:00,21.4084359388,2.20982716754,0.37746116413,0.0,3.71167865564,13.077,17.8929668229,0.0,15.0055,2.88746682287
 10/11  09:00:00,20.9826508153,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8917138399,0.0,15.0055,2.88621383994
 10/11  10:00:00,26.0034584532,2.20982716754,0.0305370644737,0.0,3.71167865564,18.077,35.3248228058,0.0,33.0121,2.31272280581
 10/11  11:00:00,28.0386096877,2.20982716754,0.932073234709,0.0,3.71167865564,18.077,43.4014934659,0.0,40.51485,2.88664346589
 10/11  12:00:00,28.2035194917,2.20982716754,1.88853955209,0.0,3.71167865564,18.077,38.3260042767,0.0,36.0132,2.31280427674
 10/11  13:00:00,28.0517878567,2.20982716754,1.98009244011,0.0,3.71167865564,18.077,33.2500607517,0.0,31.51155,1.7385107517
 10/11  14:00:00,22.7082027403,2.20982716754,1.62752811862,0.0,3.71167865564,13.077,23.3192391628,0.0,21.0077,2.31153916284
 10/11  15:00:00,22.6803631318,2.20982716754,1.59069606318,0.0,3.71167865564,13.077,21.2458892764,0.0,19.50715,1.73873927639
 10/11  16:00:00,22.5738604573,2.20982716754,1.56325707358,0.0,3.71167865564,13.077,24.2469494134,0.0,22.50825,1.73869941342
 10/11  17:00:00,27.7048774908,2.20982716754,1.72150832001,0.0,3.71167865564,18.077,27.8220564331,0.0,25.50935,2.31270643315
 10/11  18:00:00,28.0198713961,2.20982716754,1.41726192176,0.0,3.71167865564,18.077,28.9710322943,0.0,25.50935,3.4616822943
 10/11  19:00:00,29.7569059836,2.20982716754,1.10119999954,0.0,3.71167865564,18.077,28.9719657202,0.0,25.50935,3.46261572021
 10/11  20:00:00,24.2312762628,2.20982716754,0.618004817699,0.0,3.71167865564,13.077,25.3953849308,0.0,22.50825,2.88713493083
 10/11  21:00:00,23.7724517123,2.20982716754,0.268807257022,0.0,3.71167865564,13.077,24.4688015942,0.0,21.0077,3.46110159418
 10/11  22:00:00,23.3571025551,2.20982716754,0.0,0.0,3.71167865564,13.077,20.3196360471,0.0,18.0066,2.31303604709
 10/11  23:00:00,24.4687127918,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76908506783,0.029939873158,3.0011,1.73804519467
 10/11  24:00:00,14.0138219786,2.20982716754,0.0,0.0,1.85583932782,5.577,5.14926589147,0.982951554641,3.0011,1.16521433683
 10/12  01:00:00,9.72587093148,0.0,0.0,0.0,0.618613109274,5.0,3.59318465491,0.0,3.0011,0.592084654906
 10/12  02:00:00,9.75118521708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  03:00:00,9.75073202675,0.0,0.0,0.0,0.618613109274,5.0,3.59319055359,0.0,3.0011,0.592090553587
 10/12  04:00:00,9.88947145318,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  05:00:00,13.8584680749,2.20982716754,0.0,0.0,1.85583932782,5.577,14.5909717803,9.68258065075,4.50165,0.406741129577
 10/12  06:00:00,28.3090081836,2.20982716754,0.0,0.0,3.71167865564,18.077,22.6482060335,8.3654005941,13.50495,0.777855439425
 10/12  07:00:00,27.0219190739,2.20982716754,0.0,0.0,3.71167865564,18.077,28.6980169153,4.22801876928,21.0077,3.46229814603
 10/12  08:00:00,20.7984880572,2.20982716754,0.0,0.0,3.71167865564,13.077,19.5323828509,1.06515080498,15.0055,3.46173204591
 10/12  09:00:00,20.8522592091,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8923130986,0.0,15.0055,2.88681309862
 10/12  10:00:00,25.8961173791,2.20982716754,0.0,0.0,3.71167865564,18.077,35.3250011126,0.0,33.0121,2.31290111257
 10/12  11:00:00,27.6403087603,2.20982716754,0.592817121145,0.0,3.71167865564,18.077,42.8281812182,0.0,40.51485,2.31333121816
 10/12  12:00:00,27.7941013845,2.20982716754,1.5421414101,0.0,3.71167865564,18.077,38.8992531179,0.0,36.0132,2.8860531179
 10/12  13:00:00,27.8787066701,2.20982716754,1.8563787376,0.0,3.71167865564,18.077,33.2507349677,0.0,31.51155,1.73918496774
 10/12  14:00:00,22.6629828384,2.20982716754,1.62664754562,0.0,3.71167865564,13.077,23.3187661088,0.0,21.0077,2.31106610875
 10/12  15:00:00,22.6868815784,2.20982716754,1.65535074006,0.0,3.71167865564,13.077,21.2458640373,0.0,19.50715,1.73871403729
 10/12  16:00:00,22.4294020223,2.20982716754,1.48698085934,0.0,3.71167865564,13.077,24.2470317185,0.0,22.50825,1.73878171851
 10/12  17:00:00,27.3705396907,2.20982716754,1.4448642917,0.0,3.71167865564,18.077,27.8221809959,0.0,25.50935,2.31283099588
 10/12  18:00:00,27.4769999411,2.20982716754,0.939403908539,0.0,3.71167865564,18.077,28.9712443493,0.0,25.50935,3.46189434932
 10/12  19:00:00,28.9235121144,2.20982716754,0.351001161153,0.0,3.71167865564,18.077,28.9719845781,0.0,25.50935,3.4626345781
 10/12  20:00:00,23.5180342121,2.20982716754,0.0,0.0,3.71167865564,13.077,25.395488891,0.0,22.50825,2.88723889102
 10/12  21:00:00,23.3962704221,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4692556714,0.0,21.0077,3.46155567141
 10/12  22:00:00,23.2502596998,2.20982716754,0.0,0.0,3.71167865564,13.077,20.4176516872,0.098103606792,18.0066,2.31294808039
 10/12  23:00:00,24.3728434638,2.20982716754,0.0,0.0,3.71167865564,13.077,7.14661452412,2.40732230038,3.0011,1.73819222374
 10/12  24:00:00,13.9244545457,2.20982716754,0.0,0.0,1.85583932782,5.577,11.4953964938,7.32902330177,3.0011,1.16527319199
 10/13  01:00:00,9.66321309232,0.0,0.0,0.0,0.618613109274,5.0,3.5931843424,0.0,3.0011,0.592084342398
