Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  02:00:00,9.69536468604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  03:00:00,9.70023169308,0.0,0.0,0.0,0.618613109274,5.0,3.5931902464,0.0,3.0011,0.592090246402
 10/13  04:00:00,10.3566210926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  05:00:00,14.3474656978,2.20982716754,0.0,0.0,1.85583932782,5.577,21.9450158292,16.85126971,4.50165,0.592096119172
 10/13  06:00:00,28.5171452422,2.20982716754,0.0,0.0,3.71167865564,18.077,27.4899929887,13.3927076132,13.50495,0.592335375511
 10/13  07:00:00,27.0074688801,2.20982716754,0.0,0.0,3.71167865564,18.077,31.7378020487,6.69401260937,21.0077,4.0360894393
 10/13  08:00:00,20.8009385924,2.20982716754,0.0,0.0,3.71167865564,13.077,19.5400488401,1.64638389912,15.0055,2.888164941
 10/13  09:00:00,20.8805938097,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8924592353,0.0,15.0055,2.88695923528
 10/13  10:00:00,26.0899683168,2.20982716754,0.143589522978,0.0,3.71167865564,18.077,35.3250245122,0.0,33.0121,2.31292451216
 10/13  11:00:00,28.3467169708,2.20982716754,1.24198265287,0.0,3.71167865564,18.077,43.4018763431,0.0,40.51485,2.88702634308
 10/13  12:00:00,28.8849135936,2.20982716754,2.55103179178,0.0,3.71167865564,18.077,38.3260584763,0.0,36.0132,2.3128584763
 10/13  13:00:00,29.3681343399,2.20982716754,3.28667952742,0.0,3.71167865564,18.077,33.8237475652,0.0,31.51155,2.31219756516
 10/13  14:00:00,23.9605165395,2.20982716754,2.86694286056,0.0,3.71167865564,13.077,22.7462109699,0.0,21.0077,1.73851096987
 10/13  15:00:00,24.0040990179,2.20982716754,2.91663006354,0.0,3.71167865564,13.077,21.245647209,0.0,19.50715,1.73849720901
 10/13  16:00:00,23.5850616201,2.20982716754,2.58708999744,0.0,3.71167865564,13.077,24.2469787743,0.0,22.50825,1.73872877429
 10/13  17:00:00,28.4085466113,2.20982716754,2.42360314651,0.0,3.71167865564,18.077,28.3954572036,0.0,25.50935,2.8861072036
 10/13  18:00:00,28.3172916498,2.20982716754,1.71578856432,0.0,3.71167865564,18.077,28.3975564389,0.0,25.50935,2.88820643888
 10/13  19:00:00,29.5438992693,2.20982716754,1.07581554949,0.0,3.71167865564,18.077,28.9721036285,0.0,25.50935,3.46275362851
 10/13  20:00:00,23.6817230415,2.20982716754,0.258344062485,0.0,3.71167865564,13.077,25.3955288949,0.0,22.50825,2.88727889492
 10/13  21:00:00,23.3344205281,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4692807626,0.0,21.0077,3.46158076256
 10/13  22:00:00,23.2995663889,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9090987668,0.0160211783897,18.0066,2.88647758838
 10/13  23:00:00,24.4254137424,2.20982716754,0.0,0.0,3.71167865564,13.077,4.19308582615,0.0264748802855,3.0011,1.16551094586
 10/13  24:00:00,13.9860383885,2.20982716754,0.0,0.0,1.85583932782,5.577,8.05636181966,3.31764800234,3.0011,1.73761381732
 10/14  01:00:00,9.70866738303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  02:00:00,9.74002143122,0.0,0.0,0.0,0.618613109274,5.0,3.59316027405,0.0,3.0011,0.592060274047
 10/14  03:00:00,9.74724767738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  04:00:00,9.89349706183,0.0,0.0,0.0,0.618613109274,5.0,3.5931661962,0.0,3.0011,0.592066196199
 10/14  05:00:00,13.8769185828,2.20982716754,0.0,0.0,1.85583932782,5.577,13.3816929758,8.86004297575,4.50165,0.02
 10/14  06:00:00,28.3308550848,2.20982716754,0.0,0.0,3.71167865564,18.077,21.7672835485,7.09733167792,13.50495,1.16500187059
 10/14  07:00:00,27.0634960391,2.20982716754,0.0,0.0,3.71167865564,18.077,24.5772506133,2.40460449521,21.0077,1.16494611812
 10/14  08:00:00,20.877824497,2.20982716754,0.0014542852195,0.0,3.71167865564,13.077,16.1705241261,0.0,15.0055,1.16502412614
 10/14  09:00:00,21.2112439535,2.20982716754,0.233930019372,0.0,3.71167865564,13.077,17.8929735347,0.0,15.0055,2.88747353472
 10/14  10:00:00,27.1160553631,2.20982716754,1.07533833234,0.0,3.71167865564,18.077,35.3255855696,0.0,33.0121,2.31348556956
 10/14  11:00:00,29.3080016687,2.20982716754,2.12476750336,0.0,3.71167865564,18.077,43.9759179278,0.0,40.51485,3.46106792784
 10/14  12:00:00,30.0017109396,2.20982716754,3.58234995485,0.0,3.71167865564,18.077,38.9007635099,0.0,36.0132,2.88756350985
 10/14  13:00:00,30.15314301,2.20982716754,4.01727770454,0.0,3.71167865564,18.077,33.8247579878,0.0,31.51155,2.31320798783
 10/14  14:00:00,24.6525839086,2.20982716754,3.51500403037,0.0,3.71167865564,13.077,23.8935164303,0.0,21.0077,2.88581643028
 10/14  15:00:00,24.651992603,2.20982716754,3.51200479343,0.0,3.71167865564,13.077,21.8197602004,0.0,19.50715,2.31261020039
 10/14  16:00:00,24.1896586618,2.20982716754,3.11276178084,0.0,3.71167865564,13.077,24.8205152054,0.0,22.50825,2.31226520544
 10/14  17:00:00,28.866432047,2.20982716754,2.82843787192,0.0,3.71167865564,18.077,27.8222554882,0.0,25.50935,2.31290548822
 10/14  18:00:00,29.1249561942,2.20982716754,2.46964971078,0.0,3.71167865564,18.077,28.3976441237,0.0,25.50935,2.88829412365
 10/14  19:00:00,30.3264201806,2.20982716754,1.61798967409,0.0,3.71167865564,18.077,28.971053403,0.0,25.50935,3.461703403
 10/14  20:00:00,24.4503986705,2.20982716754,0.804585113666,0.0,3.71167865564,13.077,25.3955969298,0.0,22.50825,2.88734692978
 10/14  21:00:00,23.6432313894,2.20982716754,0.129921561481,0.0,3.71167865564,13.077,24.4694149335,0.0,21.0077,3.46171493354
 10/14  22:00:00,23.3624709103,2.20982716754,0.0,0.0,3.71167865564,13.077,20.3439480911,0.0245017023245,18.0066,2.31284638874
 10/14  23:00:00,24.489019942,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76507842544,0.0252655712268,3.0011,1.73871285422
 10/14  24:00:00,14.0520931136,2.20982716754,0.0,0.0,1.85583932782,5.577,5.53770236263,0.798934754733,3.0011,1.73766760789
 10/15  01:00:00,9.76336478308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  02:00:00,9.79244036133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  03:00:00,9.79962126694,0.0,0.0,0.0,0.618613109274,5.0,3.59319193925,0.0,3.0011,0.59209193925
 10/15  04:00:00,9.95525207808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  05:00:00,13.953881299,2.20982716754,0.0,0.0,1.85583932782,5.577,9.61020557461,4.51647066533,4.50165,0.592084909282
 10/15  06:00:00,28.4161751525,2.20982716754,0.0,0.0,3.71167865564,18.077,17.040432662,2.3706191245,13.50495,1.16486353751
 10/15  07:00:00,27.16813438,2.20982716754,0.0207939539993,0.0,3.71167865564,18.077,22.1726935989,0.0,21.0077,1.16499359888
 10/15  08:00:00,20.9873716861,2.20982716754,0.0279462832118,0.0,3.71167865564,13.077,15.5980050721,0.0,15.0055,0.592505072055
 10/15  09:00:00,21.9589480355,2.20982716754,0.915802941845,0.0,3.71167865564,13.077,16.1705212872,0.0,15.0055,1.16502128719
 10/15  10:00:00,27.9348067303,2.20982716754,1.84601388315,0.0,3.71167865564,18.077,35.8997392102,0.0,33.0121,2.88763921018
 10/15  11:00:00,30.3813936046,2.20982716754,3.16899127697,0.0,3.71167865564,18.077,43.9759253215,0.0,40.51485,3.46107532149
 10/15  12:00:00,30.816684325,2.20982716754,4.38364076375,0.0,3.71167865564,18.077,38.3261093992,0.0,36.0132,2.31290939922
 10/15  13:00:00,30.8279816318,2.20982716754,4.6888590444,0.0,3.71167865564,18.077,33.8239506529,0.0,31.51155,2.3124006529
 10/15  14:00:00,25.0773765864,2.20982716754,3.93469257293,0.0,3.71167865564,13.077,22.7458128457,0.0,21.0077,1.73811284568
 10/15  15:00:00,25.0120885349,2.20982716754,3.86504715882,0.0,3.71167865564,13.077,21.818720733,0.0,19.50715,2.31157073296
 10/15  16:00:00,24.9810659452,2.20982716754,3.86519811377,0.0,3.71167865564,13.077,24.2470085616,0.0,22.50825,1.73875856159
 10/15  17:00:00,30.162626094,2.20982716754,4.09431103671,0.0,3.71167865564,18.077,27.8223727946,0.0,25.50935,2.31302279455
 10/15  18:00:00,30.909366948,2.20982716754,4.21315817004,0.0,3.71167865564,18.077,28.3969844429,0.0,25.50935,2.8876344429
 10/15  19:00:00,32.4085135964,2.20982716754,3.63408106592,0.0,3.71167865564,18.077,28.9701816921,0.0,25.50935,3.46083169211
 10/15  20:00:00,26.1629897331,2.20982716754,2.42153894766,0.0,3.71167865564,13.077,24.8208787439,0.0,22.50825,2.31262874391
 10/15  21:00:00,25.3408002261,2.20982716754,1.71023598086,0.0,3.71167865564,13.077,23.8948031511,0.0,21.0077,2.88710315115
 10/15  22:00:00,24.6241748699,2.20982716754,1.14995983614,0.0,3.71167865564,13.077,20.3192207971,0.0,18.0066,2.31262079714
 10/15  23:00:00,25.2224327928,2.20982716754,0.632407254149,0.0,3.71167865564,13.077,4.16633610897,0.0,3.0011,1.16523610897
 10/15  24:00:00,14.1610927281,2.20982716754,0.0,0.0,1.85583932782,5.577,4.7392950176,0.0,3.0011,1.7381950176
 10/16  01:00:00,9.82608344205,0.0,0.0,0.0,0.618613109274,5.0,3.59317200479,0.0,3.0011,0.592072004794
 10/16  02:00:00,9.83239244559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  03:00:00,9.82087131932,0.0,0.0,0.0,0.618613109274,5.0,3.59317791883,0.0,3.0011,0.592077918834
 10/16  04:00:00,9.96368181618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  05:00:00,13.9298285258,2.20982716754,0.0,0.0,1.85583932782,5.577,9.10017127268,4.00646331881,4.50165,0.59205795387
 10/16  06:00:00,28.3702437533,2.20982716754,0.0,0.0,3.71167865564,18.077,16.7751199566,2.67764943001,13.50495,0.59252052663
 10/16  07:00:00,27.0752647901,2.20982716754,0.0,0.0,3.71167865564,18.077,25.2188656457,0.175091569232,21.0077,4.03607407642
 10/16  08:00:00,20.8461713295,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8937978684,0.0,15.0055,2.88829786836
 10/16  09:00:00,20.8927987363,2.20982716754,0.0,0.0,3.71167865564,13.077,17.892361647,0.0,15.0055,2.88686164698
 10/16  10:00:00,26.0441165226,2.20982716754,0.109161328358,0.0,3.71167865564,18.077,35.3250667723,0.0,33.0121,2.31296677226
 10/16  11:00:00,28.0813999194,2.20982716754,1.00068683902,0.0,3.71167865564,18.077,43.4019084739,0.0,40.51485,2.88705847394
 10/16  12:00:00,28.203764791,2.20982716754,1.90827922184,0.0,3.71167865564,18.077,38.3261435155,0.0,36.0132,2.31294351546
 10/16  13:00:00,28.300430604,2.20982716754,2.24171612809,0.0,3.71167865564,18.077,33.8237504919,0.0,31.51155,2.31220049185
 10/16  14:00:00,23.1141835372,2.20982716754,2.04397801512,0.0,3.71167865564,13.077,22.7464487015,0.0,21.0077,1.73874870147
 10/16  15:00:00,23.156730335,2.20982716754,2.09330207194,0.0,3.71167865564,13.077,21.2457323863,0.0,19.50715,1.73858238626
 10/16  16:00:00,23.0041540367,2.20982716754,2.02571307546,0.0,3.71167865564,13.077,24.8199898568,0.0,22.50825,2.31173985685
 10/16  17:00:00,28.0746752849,2.20982716754,2.10249437234,0.0,3.71167865564,18.077,27.822283618,0.0,25.50935,2.312933618
 10/16  18:00:00,28.2842632663,2.20982716754,1.68801029861,0.0,3.71167865564,18.077,28.9713738295,0.0,25.50935,3.46202382954
 10/16  19:00:00,29.7951696872,2.20982716754,1.14860834433,0.0,3.71167865564,18.077,28.9721728298,0.0,25.50935,3.46282282979
 10/16  20:00:00,24.0392480411,2.20982716754,0.442756347248,0.0,3.71167865564,13.077,25.3956638671,0.0,22.50825,2.88741386713
 10/16  21:00:00,23.4986158218,2.20982716754,0.0205243917855,0.0,3.71167865564,13.077,24.4693796634,0.0,21.0077,3.46167966339
 10/16  22:00:00,23.3323084966,2.20982716754,0.0,0.0,3.71167865564,13.077,20.3450075404,0.0253430932015,18.0066,2.31306444722
 10/16  23:00:00,24.4614988596,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76506471387,0.0256438485413,3.0011,1.73832086533
 10/16  24:00:00,14.0277875337,2.20982716754,0.0,0.0,1.85583932782,5.577,5.75286689456,1.58651849549,3.0011,1.16524839907
 10/17  01:00:00,9.73636932214,0.0,0.0,0.0,0.618613109274,5.0,3.59319484315,0.0,3.0011,0.592094843146
 10/17  02:00:00,9.75719705019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  03:00:00,9.75450992705,0.0,0.0,0.0,0.618613109274,5.0,3.59319337638,0.0,3.0011,0.592093376378
 10/17  04:00:00,10.4185381486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  05:00:00,14.4043510306,2.20982716754,0.0,0.0,1.85583932782,5.577,13.7014448361,8.60772141037,4.50165,0.592073425771
 10/17  06:00:00,28.5770883782,2.20982716754,0.0,0.0,3.71167865564,18.077,20.7536709617,6.08394725511,13.50495,1.16477370664
 10/17  07:00:00,27.0872773765,2.20982716754,0.00391142924004,0.0,3.71167865564,18.077,25.7404993798,1.27031742858,21.0077,3.46248195119
 10/17  08:00:00,20.8990626431,2.20982716754,0.00148862053377,0.0,3.71167865564,13.077,17.8939412768,0.0,15.0055,2.88844127679
 10/17  09:00:00,21.2831192421,2.20982716754,0.293669401153,0.0,3.71167865564,13.077,17.8925664787,0.0,15.0055,2.88706647874
 10/17  10:00:00,27.2074086863,2.20982716754,1.16267260285,0.0,3.71167865564,18.077,35.3250653896,0.0,33.0121,2.31296538963
 10/17  11:00:00,29.5776565003,2.20982716754,2.39016362286,0.0,3.71167865564,18.077,43.4018210132,0.0,40.51485,2.88697101317
 10/17  12:00:00,30.5150247682,2.20982716754,4.09306823838,0.0,3.71167865564,18.077,38.325971916,0.0,36.0132,2.31277191598
 10/17  13:00:00,30.778096438,2.20982716754,4.63515750632,0.0,3.71167865564,18.077,33.8237483097,0.0,31.51155,2.31219830966
 10/17  14:00:00,25.0662769916,2.20982716754,3.9217178706,0.0,3.71167865564,13.077,22.7459623728,0.0,21.0077,1.73826237281
 10/17  15:00:00,24.8634905349,2.20982716754,3.71649026435,0.0,3.71167865564,13.077,21.8187076657,0.0,19.50715,2.31155766575
 10/17  16:00:00,24.576780106,2.20982716754,3.49294245667,0.0,3.71167865564,13.077,24.2470758655,0.0,22.50825,1.73882586547
 10/17  17:00:00,29.9318401896,2.20982716754,3.87685286067,0.0,3.71167865564,18.077,27.8222675153,0.0,25.50935,2.3129175153
 10/17  18:00:00,30.0290261617,2.20982716754,3.3529944208,0.0,3.71167865564,18.077,28.9713621831,0.0,25.50935,3.46201218311
 10/17  19:00:00,30.9319066032,2.20982716754,2.37938363332,0.0,3.71167865564,18.077,28.9722450095,0.0,25.50935,3.46289500947
 10/17  20:00:00,24.7921333826,2.20982716754,1.2764182988,0.0,3.71167865564,13.077,25.3955778318,0.0,22.50825,2.88732783177
 10/17  21:00:00,23.9454520518,2.20982716754,0.520363318769,0.0,3.71167865564,13.077,24.4693455532,0.0,21.0077,3.46164555318
 10/17  22:00:00,23.4078431843,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8930098717,0.0,18.0066,2.88640987166
 10/17  23:00:00,24.553156303,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73918786707,0.0,3.0011,1.73808786707
 10/17  24:00:00,14.1413894202,2.20982716754,0.0,0.0,1.85583932782,5.577,4.20119075996,0.034908449539,3.0011,1.16518231042
 10/18  01:00:00,9.83569657574,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  02:00:00,9.86021657607,0.0,0.0,0.0,0.618613109274,5.0,3.59315859263,0.0,3.0011,0.592058592633
 10/18  03:00:00,9.86828414816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  04:00:00,10.0311503235,0.0,0.0,0.0,0.618613109274,5.0,3.59316451746,0.0,3.0011,0.59206451746
 10/18  05:00:00,14.0287503632,2.20982716754,0.0,0.0,1.85583932782,5.577,4.92035578756,0.398705787556,4.50165,0.02
 10/18  06:00:00,28.4941635798,2.20982716754,0.0112143685767,0.0,3.71167865564,18.077,14.6698515911,0.0,13.50495,1.16490159113
 10/18  07:00:00,27.2369637717,2.20982716754,0.0312473819049,0.0,3.71167865564,18.077,24.4700548145,0.0,21.0077,3.46235481449
 10/18  08:00:00,21.3125189762,2.20982716754,0.307507489906,0.0,3.71167865564,13.077,18.4674138746,0.0,15.0055,3.46191387463
 10/18  09:00:00,22.3864689721,2.20982716754,1.31849772478,0.0,3.71167865564,13.077,17.892457687,0.0,15.0055,2.88695768705
 10/18  10:00:00,28.4563293854,2.20982716754,2.3541577667,0.0,3.71167865564,18.077,35.325097823,0.0,33.0121,2.31299782295
 10/18  11:00:00,31.8296473074,2.20982716754,4.59383143819,0.0,3.71167865564,18.077,43.4017600015,0.0,40.51485,2.88691000148
 10/18  12:00:00,32.8326127175,2.20982716754,6.35286260553,0.0,3.71167865564,18.077,38.3261707421,0.0,36.0132,2.31297074213
 10/18  13:00:00,32.8312259461,2.20982716754,6.66353210407,0.0,3.71167865564,18.077,33.8233655949,0.0,31.51155,2.31181559492
 10/18  14:00:00,26.8455408912,2.20982716754,5.67573186948,0.0,3.71167865564,13.077,22.7461918413,0.0,21.0077,1.73849184134
 10/18  15:00:00,26.6663157587,2.20982716754,5.49386344469,0.0,3.71167865564,13.077,21.2453066301,0.0,19.50715,1.73815663008
 10/18  16:00:00,26.3959004251,2.20982716754,5.23923815971,0.0,3.71167865564,13.077,24.819951482,0.0,22.50825,2.31170148203
 10/18  17:00:00,31.6411979688,2.20982716754,5.55272154385,0.0,3.71167865564,18.077,27.8223418088,0.0,25.50935,2.31299180876
 10/18  18:00:00,31.6152500639,2.20982716754,4.90648842485,0.0,3.71167865564,18.077,28.9714655655,0.0,25.50935,3.46211556554
 10/18  19:00:00,32.7994128296,2.20982716754,4.02226832457,0.0,3.71167865564,18.077,28.9721741266,0.0,25.50935,3.46282412665
 10/18  20:00:00,26.0660329321,2.20982716754,2.33048467988,0.0,3.71167865564,13.077,25.3956574001,0.0,22.50825,2.88740740008
 10/18  21:00:00,25.1223793042,2.20982716754,1.51198962672,0.0,3.71167865564,13.077,24.469357993,0.0,21.0077,3.461657993
 10/18  22:00:00,24.4889928316,2.20982716754,1.02570873662,0.0,3.71167865564,13.077,20.8929651318,0.0,18.0066,2.88636513184
 10/18  23:00:00,25.2906354692,2.20982716754,0.686209902296,0.0,3.71167865564,13.077,4.16639636263,0.0,3.0011,1.16529636263
 10/18  24:00:00,14.2016937184,2.20982716754,0.0,0.0,1.85583932782,5.577,4.73868641696,0.0,3.0011,1.73758641696
 10/19  01:00:00,9.87792162061,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  02:00:00,9.89262429936,0.0,0.0,0.0,0.618613109274,5.0,3.5931513448,0.0,3.0011,0.592051344804
 10/19  03:00:00,9.89350020812,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  04:00:00,10.0563378827,0.0,0.0,0.0,0.618613109274,5.0,3.59315728118,0.0,3.0011,0.592057281175
 10/19  05:00:00,14.058731461,2.20982716754,0.0,0.0,1.85583932782,5.577,4.64429725444,0.122647254445,4.50165,0.02
 10/19  06:00:00,28.5255890803,2.20982716754,0.00948149740198,0.0,3.71167865564,18.077,14.6699629503,0.0,13.50495,1.1650129503
 10/19  07:00:00,27.3685011659,2.20982716754,0.129531901707,0.0,3.71167865564,18.077,24.4699485079,0.0,21.0077,3.46224850791
 10/19  08:00:00,21.865242057,2.20982716754,0.832314064567,0.0,3.71167865564,13.077,18.467632271,0.0,15.0055,3.462132271
 10/19  09:00:00,22.9687741551,2.20982716754,1.88220873219,0.0,3.71167865564,13.077,17.8925291913,0.0,15.0055,2.88702919129
 10/19  10:00:00,29.3410315774,2.20982716754,3.22565504208,0.0,3.71167865564,18.077,35.3250864123,0.0,33.0121,2.31298641226
 10/19  11:00:00,32.727891504,2.20982716754,5.48726745806,0.0,3.71167865564,18.077,43.4018221181,0.0,40.51485,2.88697211807
 10/19  12:00:00,33.6753553895,2.20982716754,7.19267546227,0.0,3.71167865564,18.077,38.3259551033,0.0,36.0132,2.31275510334
 10/19  13:00:00,33.7786638285,2.20982716754,7.60658467247,0.0,3.71167865564,18.077,33.8234437883,0.0,31.51155,2.31189378831
 10/19  14:00:00,27.8270483123,2.20982716754,6.6483999751,0.0,3.71167865564,13.077,22.7464329005,0.0,21.0077,1.73873290047
 10/19  15:00:00,27.5333288367,2.20982716754,6.34719706345,0.0,3.71167865564,13.077,21.2459844582,0.0,19.50715,1.73883445817
 10/19  16:00:00,27.1258753532,2.20982716754,5.94604922699,0.0,3.71167865564,13.077,24.8200175757,0.0,22.50825,2.31176757565
 10/19  17:00:00,32.0817843621,2.20982716754,5.95921189162,0.0,3.71167865564,18.077,27.8224096076,0.0,25.50935,2.31305960763
 10/19  18:00:00,31.8242778885,2.20982716754,5.10901687797,0.0,3.71167865564,18.077,28.9714490713,0.0,25.50935,3.46209907127
 10/19  19:00:00,33.037554804,2.20982716754,4.25310112553,0.0,3.71167865564,18.077,28.9720590833,0.0,25.50935,3.46270908331
 10/19  20:00:00,26.5385315099,2.20982716754,2.79120434847,0.0,3.71167865564,13.077,25.3956806604,0.0,22.50825,2.88743066036
 10/19  21:00:00,25.4611129462,2.20982716754,1.83079426668,0.0,3.71167865564,13.077,24.4693816347,0.0,21.0077,3.46168163474
 10/19  22:00:00,24.7201447404,2.20982716754,1.24350725521,0.0,3.71167865564,13.077,20.893022452,0.0,18.0066,2.88642245203
 10/19  23:00:00,25.3431565238,2.20982716754,0.737938886239,0.0,3.71167865564,13.077,4.16659334594,0.0,3.0011,1.16549334594
 10/19  24:00:00,14.1908724017,2.20982716754,0.0,0.0,1.85583932782,5.577,4.73873936907,0.0,3.0011,1.73763936907
 10/20  01:00:00,9.86452590011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  02:00:00,9.88060887295,0.0,0.0,0.0,0.618613109274,5.0,3.59316868497,0.0,3.0011,0.592068684971
 10/20  03:00:00,9.88229324585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  04:00:00,10.6416770628,0.0,0.0,0.0,0.618613109274,5.0,3.59317459374,0.0,3.0011,0.592074593743
 10/20  05:00:00,14.6673888497,2.20982716754,0.0163993663223,0.0,1.85583932782,5.577,4.67062639585,0.148976395854,4.50165,0.02
 10/20  06:00:00,28.8102493131,2.20982716754,0.0100980426796,0.0,3.71167865564,18.077,14.6700033411,0.0,13.50495,1.16505334106
 10/20  07:00:00,27.513579206,2.20982716754,0.258153707378,0.0,3.71167865564,18.077,24.4701345518,0.0,21.0077,3.46243455179
 10/20  08:00:00,22.1450021059,2.20982716754,1.09706867269,0.0,3.71167865564,13.077,18.4677076873,0.0,15.0055,3.46220768731
 10/20  09:00:00,23.184448647,2.20982716754,2.088852697,0.0,3.71167865564,13.077,17.8925311317,0.0,15.0055,2.88703113173
 10/20  10:00:00,29.7973887901,2.20982716754,3.67327913432,0.0,3.71167865564,18.077,35.3251607502,0.0,33.0121,2.31306075019
 10/20  11:00:00,33.162997543,2.20982716754,5.91445940757,0.0,3.71167865564,18.077,43.4017300883,0.0,40.51485,2.88688008834
 10/20  12:00:00,34.0702084343,2.20982716754,7.57602818531,0.0,3.71167865564,18.077,38.3261261819,0.0,36.0132,2.31292618186
 10/20  13:00:00,33.7569082865,2.20982716754,7.58343084512,0.0,3.71167865564,18.077,33.8238919246,0.0,31.51155,2.31234192458
 10/20  14:00:00,27.2227757771,2.20982716754,6.05307206196,0.0,3.71167865564,13.077,22.7462777471,0.0,21.0077,1.73857774712
 10/20  15:00:00,26.4480297782,2.20982716754,5.28153613895,0.0,3.71167865564,13.077,21.2458772612,0.0,19.50715,1.73872726115
 10/20  16:00:00,25.9121264668,2.20982716754,4.75586672698,0.0,3.71167865564,13.077,24.8202218773,0.0,22.50825,2.31197187729
 10/20  17:00:00,31.158543921,2.20982716754,5.05549555683,0.0,3.71167865564,18.077,27.8223596581,0.0,25.50935,2.31300965806
 10/20  18:00:00,31.0484415194,2.20982716754,4.35373783927,0.0,3.71167865564,18.077,28.9714806638,0.0,25.50935,3.46213066375
 10/20  19:00:00,32.3388497861,2.20982716754,3.76044120086,0.0,3.71167865564,18.077,28.9722801945,0.0,25.50935,3.46293019453
 10/20  20:00:00,26.0780401481,2.20982716754,2.51083480742,0.0,3.71167865564,13.077,25.3956834793,0.0,22.50825,2.88743347929
 10/20  21:00:00,25.5102186775,2.20982716754,2.01120431923,0.0,3.71167865564,13.077,24.4693912242,0.0,21.0077,3.46169122421
 10/20  22:00:00,24.8805964359,2.20982716754,1.39818101875,0.0,3.71167865564,13.077,20.8931644775,0.0,18.0066,2.88656447747
 10/20  23:00:00,25.3986536328,2.20982716754,0.78605354805,0.0,3.71167865564,13.077,4.73915077721,0.0,3.0011,1.73805077721
 10/20  24:00:00,14.2000714027,2.20982716754,0.0,0.0,1.85583932782,5.577,4.16638678562,0.0,3.0011,1.16528678562
 10/21  01:00:00,9.87764932225,0.0,0.0,0.0,0.618613109274,5.0,3.59315692399,0.0,3.0011,0.592056923988
 10/21  02:00:00,9.90079145976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  03:00:00,9.91039567801,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  04:00:00,10.0898125217,0.0,0.0,0.0,0.618613109274,5.0,3.59316285147,0.0,3.0011,0.592062851472
 10/21  05:00:00,14.1313344372,2.20982716754,0.0,0.0,1.85583932782,5.577,4.67432073431,0.152670734307,4.50165,0.02
 10/21  06:00:00,28.8815766766,2.20982716754,0.262819938496,0.0,3.71167865564,18.077,14.6699302017,0.0,13.50495,1.16498020175
 10/21  07:00:00,28.5280613504,2.20982716754,1.20174824692,0.0,3.71167865564,18.077,22.1726224315,0.0,21.0077,1.16492243146
 10/21  08:00:00,22.589826291,2.20982716754,1.50671782095,0.0,3.71167865564,13.077,16.1705129605,0.0,15.0055,1.16501296051
 10/21  09:00:00,23.2531071923,2.20982716754,2.1516344343,0.0,3.71167865564,13.077,17.8931780576,0.0,15.0055,2.88767805763
 10/21  10:00:00,28.7065876878,2.20982716754,2.60263209442,0.0,3.71167865564,18.077,35.8993317352,0.0,33.0121,2.88723173516
 10/21  11:00:00,30.4350779868,2.20982716754,3.24195939153,0.0,3.71167865564,18.077,43.4021421245,0.0,40.51485,2.88729212447
 10/21  12:00:00,29.6981861763,2.20982716754,3.3116238446,0.0,3.71167865564,18.077,39.4738699292,0.0,36.0132,3.46066992921
 10/21  13:00:00,29.1173285762,2.20982716754,3.03320658283,0.0,3.71167865564,18.077,33.8247518143,0.0,31.51155,2.31320181425
 10/21  14:00:00,23.4273866532,2.20982716754,2.34319051306,0.0,3.71167865564,13.077,23.8935363042,0.0,21.0077,2.88583630417
 10/21  15:00:00,23.2540716402,2.20982716754,2.17006021422,0.0,3.71167865564,13.077,21.8200706078,0.0,19.50715,2.31292060776
 10/21  16:00:00,23.4477217076,2.20982716754,2.35827503796,0.0,3.71167865564,13.077,24.8204847698,0.0,22.50825,2.3122347698
 10/21  17:00:00,29.2336202665,2.20982716754,3.13622143704,0.0,3.71167865564,18.077,27.8224171341,0.0,25.50935,2.31306713408
 10/21  18:00:00,30.7328298658,2.20982716754,4.02315744154,0.0,3.71167865564,18.077,28.971521739,0.0,25.50935,3.46217173897
 10/21  19:00:00,32.5769110416,2.20982716754,3.80991784861,0.0,3.71167865564,18.077,28.9713689039,0.0,25.50935,3.46201890389
 10/21  20:00:00,26.2508520849,2.20982716754,2.50816053051,0.0,3.71167865564,13.077,25.3954655783,0.0,22.50825,2.88721557835
 10/21  21:00:00,25.6949243587,2.20982716754,2.05971000462,0.0,3.71167865564,13.077,24.4691217309,0.0,21.0077,3.4614217309
 10/21  22:00:00,25.0743947072,2.20982716754,1.58175465559,0.0,3.71167865564,13.077,20.3188247686,0.0,18.0066,2.31222476861
 10/21  23:00:00,25.7734277973,2.20982716754,1.14351145706,0.0,3.71167865564,13.077,4.73922100304,0.0,3.0011,1.73812100304
 10/21  24:00:00,14.2735042032,2.20982716754,0.0454802434956,0.0,1.85583932782,5.577,4.73875373239,0.0,3.0011,1.73765373239
 10/22  01:00:00,9.90054172877,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  02:00:00,9.91514162538,0.0,0.0,0.0,0.618613109274,5.0,3.59317339857,0.0,3.0011,0.592073398571
 10/22  03:00:00,9.91807110491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  04:00:00,10.0901360642,0.0,0.0,0.0,0.618613109274,5.0,3.59317929985,0.0,3.0011,0.592079299852
 10/22  05:00:00,14.1252327433,2.20982716754,0.0,0.0,1.85583932782,5.577,4.68141156186,0.159761561862,4.50165,0.02
 10/22  06:00:00,28.6192746416,2.20982716754,0.0115703288863,0.0,3.71167865564,18.077,14.6699516945,0.0,13.50495,1.16500169451
 10/22  07:00:00,28.1912722196,2.20982716754,0.878633666877,0.0,3.71167865564,18.077,22.1726864836,0.0,21.0077,1.16498648362
 10/22  08:00:00,22.2314544605,2.20982716754,1.16442190167,0.0,3.71167865564,13.077,16.1705421586,0.0,15.0055,1.16504215855
 10/22  09:00:00,22.7317800754,2.20982716754,1.65095700982,0.0,3.71167865564,13.077,16.1705678419,0.0,15.0055,1.16506784193
 10/22  10:00:00,27.8367049071,2.20982716754,1.76002865991,0.0,3.71167865564,18.077,35.899691976,0.0,33.0121,2.88759197596
 10/22  11:00:00,28.9560686127,2.20982716754,1.8000723871,0.0,3.71167865564,18.077,43.4018303262,0.0,40.51485,2.88698032619
 10/22  12:00:00,27.974174786,2.20982716754,1.64766148938,0.0,3.71167865564,18.077,38.8994287093,0.0,36.0132,2.88622870931
 10/22  13:00:00,27.7929741895,2.20982716754,1.73951160202,0.0,3.71167865564,18.077,33.8236364559,0.0,31.51155,2.31208645592
 10/22  14:00:00,23.0747382227,2.20982716754,1.99517085067,0.0,3.71167865564,13.077,22.746560404,0.0,21.0077,1.73886040397
 10/22  15:00:00,23.8262784617,2.20982716754,2.72086452581,0.0,3.71167865564,13.077,21.8185437564,0.0,19.50715,2.31139375635
 10/22  16:00:00,23.9135675366,2.20982716754,2.80685959554,0.0,3.71167865564,13.077,24.2470728351,0.0,22.50825,1.73882283508
 10/22  17:00:00,28.8959370039,2.20982716754,2.81475878191,0.0,3.71167865564,18.077,27.8223841529,0.0,25.50935,2.31303415293
 10/22  18:00:00,29.2478589949,2.20982716754,2.58419968315,0.0,3.71167865564,18.077,28.9705100533,0.0,25.50935,3.46116005334
 10/22  19:00:00,30.8243116785,2.20982716754,2.09961565454,0.0,3.71167865564,18.077,28.3968301656,0.0,25.50935,2.88748016562
 10/22  20:00:00,25.1835109759,2.20982716754,1.49402064072,0.0,3.71167865564,13.077,24.8210115842,0.0,22.50825,2.31276158424
 10/22  21:00:00,24.6375407691,2.20982716754,1.05695397245,0.0,3.71167865564,13.077,23.894344723,0.0,21.0077,2.886644723
 10/22  22:00:00,23.9746082461,2.20982716754,0.53336099566,0.0,3.71167865564,13.077,20.8918970908,0.0,18.0066,2.88529709082
 10/22  23:00:00,24.6412882207,2.20982716754,0.0650063409161,0.0,3.71167865564,13.077,4.1662252869,0.0,3.0011,1.1651252869
 10/22  24:00:00,14.1552975136,2.20982716754,0.0,0.0,1.85583932782,5.577,4.76409259562,0.0248351775858,3.0011,1.73815741804
 10/23  01:00:00,9.84266322929,0.0,0.0,0.0,0.618613109274,5.0,3.5931561447,0.0,3.0011,0.592056144701
 10/23  02:00:00,9.86358617533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  03:00:00,9.86874763605,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,10.0419097917,0.0,0.0,0.0,0.618613109274,5.0,3.59316207343,0.0,3.0011,0.592062073426
 10/23  05:00:00,14.0748766799,2.20982716754,0.0,0.0,1.85583932782,5.577,4.63240754023,0.110757540235,4.50165,0.02
 10/23  06:00:00,28.5744202642,2.20982716754,0.0084981781476,0.0,3.71167865564,18.077,14.6699199022,0.0,13.50495,1.16496990217
 10/23  07:00:00,27.7103406749,2.20982716754,0.432053194597,0.0,3.71167865564,18.077,25.0436650799,0.0,21.0077,4.03596507994
 10/23  08:00:00,21.4558820744,2.20982716754,0.426314427658,0.0,3.71167865564,13.077,17.8936405081,0.0,15.0055,2.88814050806
 10/23  09:00:00,21.6566306347,2.20982716754,0.606735851718,0.0,3.71167865564,13.077,17.8921766026,0.0,15.0055,2.88667660257
 10/23  10:00:00,27.6036815661,2.20982716754,1.53275887688,0.0,3.71167865564,18.077,35.3251731351,0.0,33.0121,2.31307313507
 10/23  11:00:00,30.5893317901,2.20982716754,3.38791137268,0.0,3.71167865564,18.077,43.4019200417,0.0,40.51485,2.88707004168
 10/23  12:00:00,32.2384005439,2.20982716754,5.80625241369,0.0,3.71167865564,18.077,38.8992748576,0.0,36.0132,2.88607485763
 10/23  13:00:00,32.6445449218,2.20982716754,6.50847372626,0.0,3.71167865564,18.077,33.2508514968,0.0,31.51155,1.73930149678
 10/23  14:00:00,26.1766336919,2.20982716754,5.03666603792,0.0,3.71167865564,13.077,23.3192542019,0.0,21.0077,2.31155420187
 10/23  15:00:00,25.7376384737,2.20982716754,4.59323754875,0.0,3.71167865564,13.077,21.2454313235,0.0,19.50715,1.73828132347
 10/23  16:00:00,25.5669148408,2.20982716754,4.42571152344,0.0,3.71167865564,13.077,24.8199743102,0.0,22.50825,2.31172431022
 10/23  17:00:00,31.4342862558,2.20982716754,5.30004484593,0.0,3.71167865564,18.077,27.8224001889,0.0,25.50935,2.31305018886
 10/23  18:00:00,31.8483800748,2.20982716754,5.13004898994,0.0,3.71167865564,18.077,28.9714679973,0.0,25.50935,3.4621179973
 10/23  19:00:00,33.2281479922,2.20982716754,4.4471405494,0.0,3.71167865564,18.077,28.972419406,0.0,25.50935,3.46306940595
 10/23  20:00:00,26.6077809982,2.20982716754,2.8562667303,0.0,3.71167865564,13.077,25.3956552046,0.0,22.50825,2.88740520463
 10/23  21:00:00,25.7568344795,2.20982716754,2.11783702501,0.0,3.71167865564,13.077,24.4695301287,0.0,21.0077,3.4618301287
 10/23  22:00:00,24.9656476456,2.20982716754,1.47714694652,0.0,3.71167865564,13.077,20.8925395153,0.0,18.0066,2.88593951535
 10/23  23:00:00,25.4819764034,2.20982716754,0.866162636334,0.0,3.71167865564,13.077,4.73915547555,0.0,3.0011,1.73805547555
 10/23  24:00:00,14.2014699297,2.20982716754,0.0,0.0,1.85583932782,5.577,4.16624308764,0.0,3.0011,1.16514308764
 10/24  01:00:00,9.87993320594,0.0,0.0,0.0,0.618613109274,5.0,3.59317084093,0.0,3.0011,0.592070840932
 10/24  02:00:00,9.90255123762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  03:00:00,9.91183531468,0.0,0.0,0.0,0.618613109274,5.0,3.59317674628,0.0,3.0011,0.592076746277
 10/24  04:00:00,10.7024440041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  05:00:00,14.7396827477,2.20982716754,0.0,0.0,1.85583932782,5.577,4.67798665088,0.156336650885,4.50165,0.02
 10/24  06:00:00,29.0403513149,2.20982716754,0.14467233052,0.0,3.71167865564,18.077,14.6700022999,0.0,13.50495,1.16505229991
 10/24  07:00:00,28.2708955839,2.20982716754,0.963417024942,0.0,3.71167865564,18.077,25.0436863676,0.0,21.0077,4.03598636758
 10/24  08:00:00,21.9975617468,2.20982716754,0.946280954372,0.0,3.71167865564,13.077,17.893520685,0.0,15.0055,2.888020685
 10/24  09:00:00,22.0585275954,2.20982716754,0.998290661069,0.0,3.71167865564,13.077,17.892089694,0.0,15.0055,2.88658969398
 10/24  10:00:00,27.4436648224,2.20982716754,1.3803870166,0.0,3.71167865564,18.077,35.8983618378,0.0,33.0121,2.88626183784
 10/24  11:00:00,29.2332349673,2.20982716754,2.07092768986,0.0,3.71167865564,18.077,43.4017301368,0.0,40.51485,2.88688013675
 10/24  12:00:00,29.0980203236,2.20982716754,2.74666991761,0.0,3.71167865564,18.077,38.3250418765,0.0,36.0132,2.31184187653
 10/24  13:00:00,28.9073291399,2.20982716754,2.83966626339,0.0,3.71167865564,18.077,33.8240217592,0.0,31.51155,2.31247175919
 10/24  14:00:00,23.2853492974,2.20982716754,2.21049901506,0.0,3.71167865564,13.077,22.7465465375,0.0,21.0077,1.73884653747
 10/24  15:00:00,23.0643399727,2.20982716754,1.9827396096,0.0,3.71167865564,13.077,21.8182555649,0.0,19.50715,2.31110556488
 10/24  16:00:00,22.9992429648,2.20982716754,1.91867143696,0.0,3.71167865564,13.077,24.2471225855,0.0,22.50825,1.73887258545
 10/24  17:00:00,28.5280399707,2.20982716754,2.46365325115,0.0,3.71167865564,18.077,27.8222688639,0.0,25.50935,2.31291886387
 10/24  18:00:00,28.9377771195,2.20982716754,2.28685820278,0.0,3.71167865564,18.077,28.9715589083,0.0,25.50935,3.46220890835
 10/24  19:00:00,30.4927942054,2.20982716754,1.95513665805,0.0,3.71167865564,18.077,28.9724380391,0.0,25.50935,3.46308803912
 10/24  20:00:00,24.7959180518,2.20982716754,1.28086936495,0.0,3.71167865564,13.077,25.9690935486,0.0,22.50825,3.46084354862
 10/24  21:00:00,24.2577273307,2.20982716754,0.812737162502,0.0,3.71167865564,13.077,24.4691856449,0.0,21.0077,3.46148564491
 10/24  22:00:00,23.6731942608,2.20982716754,0.244595383599,0.0,3.71167865564,13.077,20.3197550054,0.0,18.0066,2.31315500535
 10/24  23:00:00,24.5577439829,2.20982716754,0.0,0.0,3.71167865564,13.077,4.7390643123,0.0,3.0011,1.7379643123
 10/24  24:00:00,14.1254100321,2.20982716754,0.0,0.0,1.85583932782,5.577,4.76483219284,0.0259104423285,3.0011,1.73782175051
 10/25  01:00:00,9.81911891011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  02:00:00,9.83941807105,0.0,0.0,0.0,0.618613109274,5.0,3.59316503079,0.0,3.0011,0.592065030793
 10/25  03:00:00,9.84237874027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  04:00:00,10.0054544782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  05:00:00,14.0183105866,2.20982716754,0.0,0.0,1.85583932782,5.577,6.24363235915,1.14989849033,4.50165,0.592083868821
 10/25  06:00:00,28.4986751675,2.20982716754,0.00666382252205,0.0,3.71167865564,18.077,14.6699218182,0.0,13.50495,1.16497181815
 10/25  07:00:00,27.2344073596,2.20982716754,0.0175410519567,0.0,3.71167865564,18.077,24.4702136933,0.0,21.0077,3.46251369335
 10/25  08:00:00,21.2327387366,2.20982716754,0.229736923009,0.0,3.71167865564,13.077,18.4676020866,0.0,15.0055,3.46210208657
 10/25  09:00:00,22.1082144231,2.20982716754,1.05382765089,0.0,3.71167865564,13.077,17.8927030283,0.0,15.0055,2.88720302835
 10/25  10:00:00,28.0667035668,2.20982716754,1.98509646747,0.0,3.71167865564,18.077,35.3252272477,0.0,33.0121,2.31312724769
 10/25  11:00:00,30.7122044914,2.20982716754,3.5048680869,0.0,3.71167865564,18.077,43.4019142811,0.0,40.51485,2.88706428108
 10/25  12:00:00,31.8171871931,2.20982716754,5.38317546532,0.0,3.71167865564,18.077,38.3262053894,0.0,36.0132,2.31300538943
 10/25  13:00:00,31.8756930679,2.20982716754,5.74160319194,0.0,3.71167865564,18.077,33.8239829048,0.0,31.51155,2.31243290483
 10/25  14:00:00,25.7310040783,2.20982716754,4.5929385786,0.0,3.71167865564,13.077,23.3189485312,0.0,21.0077,2.31124853124
 10/25  15:00:00,25.3683247698,2.20982716754,4.22544657396,0.0,3.71167865564,13.077,21.2458337092,0.0,19.50715,1.73868370924
 10/25  16:00:00,25.1508423663,2.20982716754,4.01326984972,0.0,3.71167865564,13.077,24.2471843015,0.0,22.50825,1.73893430146
 10/25  17:00:00,30.6142280012,2.20982716754,4.52408120717,0.0,3.71167865564,18.077,28.3956751553,0.0,25.50935,2.88632515533
 10/25  18:00:00,30.8021197065,2.20982716754,4.11102956918,0.0,3.71167865564,18.077,28.9716492051,0.0,25.50935,3.46229920514
 10/25  19:00:00,32.3543249144,2.20982716754,3.59031723755,0.0,3.71167865564,18.077,28.9725986921,0.0,25.50935,3.46324869208
 10/25  20:00:00,26.0616994618,2.20982716754,2.32275051935,0.0,3.71167865564,13.077,25.3957259117,0.0,22.50825,2.88747591167
 10/25  21:00:00,25.5288402997,2.20982716754,1.89870642228,0.0,3.71167865564,13.077,24.469385236,0.0,21.0077,3.46168523596
 10/25  22:00:00,24.9017272643,2.20982716754,1.41590841993,0.0,3.71167865564,13.077,20.8933525081,0.0,18.0066,2.8867525081
 10/25  23:00:00,25.5469348628,2.20982716754,0.92823997341,0.0,3.71167865564,13.077,4.7393214077,0.0,3.0011,1.7382214077
 10/25  24:00:00,14.210327858,2.20982716754,0.0,0.0,1.85583932782,5.577,4.16622646796,0.0,3.0011,1.16512646796
 10/26  01:00:00,9.87940420499,0.0,0.0,0.0,0.618613109274,5.0,3.59317952797,0.0,3.0011,0.592079527974
 10/26  02:00:00,9.88765847696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  03:00:00,9.88273498302,0.0,0.0,0.0,0.618613109274,5.0,3.59318543127,0.0,3.0011,0.592085431274
 10/26  04:00:00,10.0426142257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  05:00:00,14.0672852969,2.20982716754,0.0173399656903,0.0,1.85583932782,5.577,5.26620666622,0.172465339285,4.50165,0.592091326934
 10/26  06:00:00,28.5290275648,2.20982716754,0.011101397866,0.0,3.71167865564,18.077,14.6696527372,0.0,13.50495,1.16470273723
 10/26  07:00:00,27.3235882585,2.20982716754,0.0850311346996,0.0,3.71167865564,18.077,24.4699568615,0.0,21.0077,3.4622568615
 10/26  08:00:00,21.5063716596,2.20982716754,0.486776052452,0.0,3.71167865564,13.077,18.4677563811,0.0,15.0055,3.46225638115
 10/26  09:00:00,22.4345752162,2.20982716754,1.36913790592,0.0,3.71167865564,13.077,17.8926555058,0.0,15.0055,2.8871555058
 10/26  10:00:00,28.3867219582,2.20982716754,2.29336052445,0.0,3.71167865564,18.077,35.3252147841,0.0,33.0121,2.31311478406
 10/26  11:00:00,31.5465950197,2.20982716754,4.32244804284,0.0,3.71167865564,18.077,43.4019020337,0.0,40.51485,2.88705203374
 10/26  12:00:00,32.4830866945,2.20982716754,6.02307496389,0.0,3.71167865564,18.077,38.3261033858,0.0,36.0132,2.31290338578
 10/26  13:00:00,32.5352700135,2.20982716754,6.38026294723,0.0,3.71167865564,18.077,33.8241064763,0.0,31.51155,2.31255647628
 10/26  14:00:00,26.5427546402,2.20982716754,5.38382422992,0.0,3.71167865564,13.077,23.3188434174,0.0,21.0077,2.31114341739
 10/26  15:00:00,26.2453217318,2.20982716754,5.08196193215,0.0,3.71167865564,13.077,21.2459553369,0.0,19.50715,1.73880533686
 10/26  16:00:00,26.0592601869,2.20982716754,4.90586126589,0.0,3.71167865564,13.077,24.247122186,0.0,22.50825,1.73887218596
 10/26  17:00:00,31.4029074945,2.20982716754,5.32366630626,0.0,3.71167865564,18.077,28.3956697362,0.0,25.50935,2.88631973622
 10/26  18:00:00,32.0101690302,2.20982716754,4.67825899356,0.0,3.71167865564,18.077,28.9717923429,0.0,25.50935,3.46244234287
 10/26  19:00:00,32.6240832243,2.20982716754,3.85559855471,0.0,3.71167865564,18.077,28.9723680303,0.0,25.50935,3.46301803033
 10/26  20:00:00,26.0610200445,2.20982716754,2.32689012264,0.0,3.71167865564,13.077,25.3960001632,0.0,22.50825,2.88775016323
 10/26  21:00:00,25.3019848271,2.20982716754,1.68719935952,0.0,3.71167865564,13.077,24.4696056695,0.0,21.0077,3.46190566947
 10/26  22:00:00,24.5285653243,2.20982716754,1.06260436125,0.0,3.71167865564,13.077,20.8932881563,0.0,18.0066,2.88668815627
 10/26  23:00:00,25.1250410288,2.20982716754,0.527214239644,0.0,3.71167865564,13.077,4.73946500864,0.0,3.0011,1.73836500864
 10/26  24:00:00,14.1828606398,2.20982716754,0.0,0.0,1.85583932782,5.577,4.1999698636,0.0337555710559,3.0011,1.16511429255
 10/27  01:00:00,9.86220547813,0.0,0.0,0.0,0.618613109274,5.0,3.59317361283,0.0,3.0011,0.592073612832
 10/27  02:00:00,9.88161781878,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  03:00:00,9.88586277594,0.0,0.0,0.0,0.618613109274,5.0,3.59317953392,0.0,3.0011,0.592079533925
 10/27  04:00:00,10.6488502355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  05:00:00,14.682261325,2.20982716754,0.0169695803698,0.0,1.85583932782,5.577,5.24069546384,0.14696004134,4.50165,0.592085422503
 10/27  06:00:00,28.8304327737,2.20982716754,0.0112721924819,0.0,3.71167865564,18.077,14.6696463931,0.0,13.50495,1.16469639305
 10/27  07:00:00,27.4141881651,2.20982716754,0.154520899321,0.0,3.71167865564,18.077,24.4701275548,0.0,21.0077,3.46242755482
 10/27  08:00:00,21.5430687438,2.20982716754,0.51585358204,0.0,3.71167865564,13.077,18.4677821036,0.0,15.0055,3.46228210362
 10/27  09:00:00,22.0922483072,2.20982716754,1.03064856553,0.0,3.71167865564,13.077,17.8927186377,0.0,15.0055,2.8872186377
 10/27  10:00:00,27.9753524208,2.20982716754,1.88900709679,0.0,3.71167865564,18.077,35.325169129,0.0,33.0121,2.31306912895
 10/27  11:00:00,30.9628272831,2.20982716754,3.74656315976,0.0,3.71167865564,18.077,43.4020550438,0.0,40.51485,2.88720504381
 10/27  12:00:00,31.968636209,2.20982716754,5.51818848217,0.0,3.71167865564,18.077,38.325895761,0.0,36.0132,2.31269576102
 10/27  13:00:00,31.9187312689,2.20982716754,5.77368821148,0.0,3.71167865564,18.077,33.8238579754,0.0,31.51155,2.31230797538
 10/27  14:00:00,25.7391406473,2.20982716754,4.59423525663,0.0,3.71167865564,13.077,23.319065555,0.0,21.0077,2.31136555503
 10/27  15:00:00,25.2945275063,2.20982716754,4.14936265228,0.0,3.71167865564,13.077,21.2456009005,0.0,19.50715,1.73845090049
 10/27  16:00:00,24.9574167763,2.20982716754,3.82279257592,0.0,3.71167865564,13.077,24.2471495423,0.0,22.50825,1.73889954229
 10/27  17:00:00,30.3765868741,2.20982716754,4.28665648219,0.0,3.71167865564,18.077,28.3955295585,0.0,25.50935,2.88617955851
 10/27  18:00:00,31.0240040364,2.20982716754,3.70823203954,0.0,3.71167865564,18.077,28.9715452109,0.0,25.50935,3.46219521092
 10/27  19:00:00,31.9557091792,2.20982716754,3.38061726597,0.0,3.71167865564,18.077,28.972055627,0.0,25.50935,3.46270562702
 10/27  20:00:00,26.1672683877,2.20982716754,2.5944612776,0.0,3.71167865564,13.077,25.3955509707,0.0,22.50825,2.88730097065
 10/27  21:00:00,25.9677058723,2.20982716754,2.45257106935,0.0,3.71167865564,13.077,24.4698210173,0.0,21.0077,3.46212101729
 10/27  22:00:00,25.6201085942,2.20982716754,2.10748982183,0.0,3.71167865564,13.077,20.8929017549,0.0,18.0066,2.88630175487
 10/27  23:00:00,26.3960721594,2.20982716754,1.73915122813,0.0,3.71167865564,13.077,4.73931386141,0.0,3.0011,1.73821386141
 10/27  24:00:00,15.0030835169,2.20982716754,0.737668478604,0.0,1.85583932782,5.577,4.7389347127,0.0,3.0011,1.7378347127
 10/28  01:00:00,9.92911413792,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  02:00:00,9.93985990039,0.0,0.0,0.0,0.618613109274,5.0,3.59314521383,0.0,3.0011,0.592045213827
 10/28  03:00:00,9.94057221076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  04:00:00,10.1129553431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  05:00:00,14.1596199556,2.20982716754,0.0,0.0,1.85583932782,5.577,5.20855373578,0.114818073034,4.50165,0.592085662748
 10/28  06:00:00,29.3996484657,2.20982716754,0.755370676945,0.0,3.71167865564,18.077,14.6698999822,0.0,13.50495,1.16494998217
 10/28  07:00:00,29.073897807,2.20982716754,1.73593095524,0.0,3.71167865564,18.077,22.1727041589,0.0,21.0077,1.16500415893
 10/28  08:00:00,23.1696441387,2.20982716754,2.08077618448,0.0,3.71167865564,13.077,16.1705592206,0.0,15.0055,1.16505922059
 10/28  09:00:00,24.0285081147,2.20982716754,2.92396262967,0.0,3.71167865564,13.077,17.8933893606,0.0,15.0055,2.88788936064
 10/28  10:00:00,30.270623775,2.20982716754,4.15052571556,0.0,3.71167865564,18.077,35.8993272204,0.0,33.0121,2.88722722035
 10/28  11:00:00,33.1588040998,2.20982716754,5.92398157058,0.0,3.71167865564,18.077,43.4028546819,0.0,40.51485,2.88800468191
 10/28  12:00:00,33.1410227854,2.20982716754,6.67504912743,0.0,3.71167865564,18.077,39.4744829812,0.0,36.0132,3.46128298124
 10/28  13:00:00,32.7258161957,2.20982716754,6.57351869193,0.0,3.71167865564,18.077,34.3980402608,0.0,31.51155,2.88649026076
 10/28  14:00:00,26.8146542382,2.20982716754,5.66204602644,0.0,3.71167865564,13.077,23.3204629225,0.0,21.0077,2.31276292249
 10/28  15:00:00,26.8220811811,2.20982716754,5.66911526576,0.0,3.71167865564,13.077,22.3930679943,0.0,19.50715,2.88591799431
 10/28  16:00:00,26.5302342157,2.20982716754,5.38273091867,0.0,3.71167865564,13.077,24.2477242088,0.0,22.50825,1.73947420883
 10/28  17:00:00,31.7027327657,2.20982716754,5.56556433641,0.0,3.71167865564,18.077,28.3956214427,0.0,25.50935,2.88627144275
 10/28  18:00:00,32.8271088906,2.20982716754,5.43539260392,0.0,3.71167865564,18.077,28.9717338855,0.0,25.50935,3.46238388546
 10/28  19:00:00,33.5541108879,2.20982716754,4.76439744249,0.0,3.71167865564,18.077,28.9713063989,0.0,25.50935,3.46195639885
 10/28  20:00:00,26.9501784527,2.20982716754,3.19477931798,0.0,3.71167865564,13.077,25.3958178856,0.0,22.50825,2.8875678856
 10/28  21:00:00,25.9623672269,2.20982716754,2.31524145241,0.0,3.71167865564,13.077,24.4696820929,0.0,21.0077,3.46198209288
 10/28  22:00:00,25.2754915199,2.20982716754,1.77376122224,0.0,3.71167865564,13.077,20.3193723183,0.0,18.0066,2.3127723183
 10/28  23:00:00,25.8602944632,2.20982716754,1.22708945794,0.0,3.71167865564,13.077,5.31245365231,0.0,3.0011,2.31135365231
 10/28  24:00:00,14.3138008586,2.20982716754,0.0867460147083,0.0,1.85583932782,5.577,4.16620882693,0.0,3.0011,1.16510882693
 10/29  01:00:00,9.90013348843,0.0,0.0,0.0,0.618613109274,5.0,3.59315332785,0.0,3.0011,0.592053327852
 10/29  02:00:00,9.91803062912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,9.92416770596,0.0,0.0,0.0,0.618613109274,5.0,3.59315926106,0.0,3.0011,0.592059261064
 10/29  04:00:00,10.0994497282,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  05:00:00,14.1327393591,2.20982716754,0.0,0.0,1.85583932782,5.577,4.67486247624,0.153212476237,4.50165,0.02
 10/29  06:00:00,28.6220813964,2.20982716754,0.0110676560045,0.0,3.71167865564,18.077,14.6699907183,0.0,13.50495,1.16504071827
 10/29  07:00:00,28.3667589398,2.20982716754,1.04739013555,0.0,3.71167865564,18.077,22.1726858744,0.0,21.0077,1.16498587439
 10/29  08:00:00,22.6871629969,2.20982716754,1.60729411059,0.0,3.71167865564,13.077,16.1705641594,0.0,15.0055,1.16506415936
 10/29  09:00:00,23.6357349979,2.20982716754,2.53422022654,0.0,3.71167865564,13.077,16.170589124,0.0,15.0055,1.16508912404
 10/29  10:00:00,30.1969554165,2.20982716754,4.07376952739,0.0,3.71167865564,18.077,36.4737173859,0.0,33.0121,3.46161738587
 10/29  11:00:00,33.5014513783,2.20982716754,6.25785263411,0.0,3.71167865564,18.077,43.4028545899,0.0,40.51485,2.88800458992
 10/29  12:00:00,33.9746526413,2.20982716754,7.49045478578,0.0,3.71167865564,18.077,38.3263332224,0.0,36.0132,2.31313322241
 10/29  13:00:00,33.8998348046,2.20982716754,7.72881239065,0.0,3.71167865564,18.077,34.3968077807,0.0,31.51155,2.88525778071
 10/29  14:00:00,28.0314613927,2.20982716754,6.85651665094,0.0,3.71167865564,13.077,22.7461159376,0.0,21.0077,1.73841593764
 10/29  15:00:00,28.0309913984,2.20982716754,6.85124367847,0.0,3.71167865564,13.077,21.8189897721,0.0,19.50715,2.31183977208
 10/29  16:00:00,27.4548766069,2.20982716754,6.28550941822,0.0,3.71167865564,13.077,24.2471559028,0.0,22.50825,1.73890590279
 10/29  17:00:00,31.9093421786,2.20982716754,5.7593298703,0.0,3.71167865564,18.077,28.3958225658,0.0,25.50935,2.88647256576
 10/29  18:00:00,32.3864529226,2.20982716754,5.03779547211,0.0,3.71167865564,18.077,28.3972835572,0.0,25.50935,2.88793355716
