Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  19:00:00,33.1288554424,2.20982716754,4.35213382122,0.0,3.71167865564,18.077,28.3971707245,0.0,25.50935,2.88782072454
 10/29  20:00:00,26.8907379944,2.20982716754,3.13809089869,0.0,3.71167865564,13.077,25.3943691221,0.0,22.50825,2.88611912207
 10/29  21:00:00,26.1478769582,2.20982716754,2.4987267549,0.0,3.71167865564,13.077,23.8948676343,0.0,21.0077,2.88716763427
 10/29  22:00:00,25.4724618654,2.20982716754,1.96689041645,0.0,3.71167865564,13.077,20.8922149973,0.0,18.0066,2.88561499734
 10/29  23:00:00,26.0055443129,2.20982716754,1.36904373394,0.0,3.71167865564,13.077,4.16619614797,0.0,3.0011,1.16509614797
 10/29  24:00:00,14.3482530087,2.20982716754,0.116154012463,0.0,1.85583932782,5.577,4.73921544567,0.0,3.0011,1.73811544567
 10/30  01:00:00,9.90286058805,0.0,0.0,0.0,0.618613109274,5.0,3.593170067,0.0,3.0011,0.592070067005
 10/30  02:00:00,9.91749867533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  03:00:00,9.9203039507,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  04:00:00,10.0909763806,0.0,0.0,0.0,0.618613109274,5.0,3.59317597358,0.0,3.0011,0.592075973581
 10/30  05:00:00,14.1191559196,2.20982716754,0.0,0.0,1.85583932782,5.577,4.61607426382,0.0944242638209,4.50165,0.02
 10/30  06:00:00,28.6097274364,2.20982716754,0.0123444874871,0.0,3.71167865564,18.077,14.6699248942,0.0,13.50495,1.16497489424
 10/30  07:00:00,28.432323453,2.20982716754,1.12112145426,0.0,3.71167865564,18.077,25.0440520673,0.0,21.0077,4.03635206732
 10/30  08:00:00,22.9202451944,2.20982716754,1.83964230803,0.0,3.71167865564,13.077,18.4678877724,0.0,15.0055,3.4623877724
 10/30  09:00:00,23.8341502537,2.20982716754,2.72666748589,0.0,3.71167865564,13.077,17.8926911663,0.0,15.0055,2.88719116633
 10/30  10:00:00,30.6652037452,2.20982716754,4.53630091789,0.0,3.71167865564,18.077,35.3251768802,0.0,33.0121,2.31307688017
 10/30  11:00:00,34.0890351433,2.20982716754,6.84263405911,0.0,3.71167865564,18.077,43.4021393501,0.0,40.51485,2.88728935008
 10/30  12:00:00,34.9371263693,2.20982716754,8.45063655685,0.0,3.71167865564,18.077,38.3262374993,0.0,36.0132,2.31303749928
 10/30  13:00:00,34.7907723089,2.20982716754,8.62066115768,0.0,3.71167865564,18.077,33.8240957582,0.0,31.51155,2.31254575819
 10/30  14:00:00,28.421937733,2.20982716754,7.2495629348,0.0,3.71167865564,13.077,23.3191624575,0.0,21.0077,2.31146245745
 10/30  15:00:00,27.8972464497,2.20982716754,6.72228344567,0.0,3.71167865564,13.077,21.2454651146,0.0,19.50715,1.73831511459
 10/30  16:00:00,27.5693779827,2.20982716754,6.40217331865,0.0,3.71167865564,13.077,24.8201493306,0.0,22.50825,2.31189933058
 10/30  17:00:00,33.0907000971,2.20982716754,6.93788141914,0.0,3.71167865564,18.077,27.8225044577,0.0,25.50935,2.31315445768
 10/30  18:00:00,33.7505593195,2.20982716754,6.3479532387,0.0,3.71167865564,18.077,28.9717272191,0.0,25.50935,3.46237721905
 10/30  19:00:00,34.3079341739,2.20982716754,5.51210649207,0.0,3.71167865564,18.077,29.3180284598,0.0,25.50935,3.80867845985
 10/30  20:00:00,27.4941826011,2.20982716754,3.73035415887,0.0,3.71167865564,13.077,25.623854914,0.0,22.50825,3.11560491403
 10/30  21:00:00,26.2750944733,2.20982716754,2.62195338291,0.0,3.71167865564,13.077,24.4695739126,0.0,21.0077,3.46187391259
 10/30  22:00:00,25.6158206475,2.20982716754,2.10409925222,0.0,3.71167865564,13.077,20.8932996125,0.0,18.0066,2.88669961251
 10/30  23:00:00,26.4562608657,2.20982716754,1.7991996653,0.0,3.71167865564,13.077,4.73906763974,0.0,3.0011,1.73796763974
 10/30  24:00:00,15.0848994802,2.20982716754,0.817764591735,0.0,1.85583932782,5.577,4.16622957342,0.0,3.0011,1.16512957342
 10/31  01:00:00,9.93877978072,0.0,0.0,0.0,0.618613109274,5.0,3.59316328858,0.0,3.0011,0.592063288578
 10/31  02:00:00,9.96014559483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  03:00:00,9.97062174004,0.0,0.0,0.0,0.618613109274,5.0,3.59316920593,0.0,3.0011,0.592069205933
 10/31  04:00:00,10.795445109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  05:00:00,15.2398480258,2.20982716754,0.409256149651,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/31  06:00:00,30.1181387865,2.20982716754,1.16053805016,0.0,3.71167865564,18.077,14.6700197196,0.0,13.50495,1.16506971958
 10/31  07:00:00,29.6165090832,2.20982716754,2.26511691775,0.0,3.71167865564,18.077,25.0440811478,0.0,21.0077,4.03638114783
 10/31  08:00:00,24.0891778614,2.20982716754,2.97604504778,0.0,3.71167865564,13.077,18.4679525212,0.0,15.0055,3.46245252118
 10/31  09:00:00,25.541097499,2.20982716754,4.40166166008,0.0,3.71167865564,13.077,17.8927819395,0.0,15.0055,2.88728193948
 10/31  10:00:00,32.8411938738,2.20982716754,6.68430904443,0.0,3.71167865564,18.077,35.3252717478,0.0,33.0121,2.31317174776
 10/31  11:00:00,36.1057240632,2.20982716754,8.83910734041,0.0,3.71167865564,18.077,43.4021338953,0.0,40.51485,2.88728389529
 10/31  12:00:00,37.0905765224,2.20982716754,10.5799277955,0.0,3.71167865564,18.077,38.899549756,0.0,36.0132,2.88634975595
 10/31  13:00:00,36.9393368209,2.20982716754,10.75502663,0.0,3.71167865564,18.077,33.8234761263,0.0,31.51155,2.31192612631
 10/31  14:00:00,30.3609720414,2.20982716754,9.176999767,0.0,3.71167865564,13.077,22.7465262491,0.0,21.0077,1.73882624912
 10/31  15:00:00,29.714733363,2.20982716754,8.53046204882,0.0,3.71167865564,13.077,21.2460767853,0.0,19.50715,1.73892678533
 10/31  16:00:00,29.1419370351,2.20982716754,7.96650643858,0.0,3.71167865564,13.077,24.8201834638,0.0,22.50825,2.31193346383
 10/31  17:00:00,34.49236413,2.20982716754,8.331737222,0.0,3.71167865564,18.077,27.8224332764,0.0,25.50935,2.31308327637
 10/31  18:00:00,34.8908658882,2.20982716754,7.48073031994,0.0,3.71167865564,18.077,28.9718015555,0.0,25.50935,3.4624515555
 10/31  19:00:00,35.3733443979,2.20982716754,6.71033935846,0.0,3.71167865564,18.077,29.5460223258,0.0,25.50935,4.03667232582
 10/31  20:00:00,28.8430945179,2.20982716754,5.20858414344,0.0,3.71167865564,13.077,25.395655113,0.0,22.50825,2.88740511298
 10/31  21:00:00,27.8452319551,2.20982716754,4.29995787188,0.0,3.71167865564,13.077,24.4698531617,0.0,21.0077,3.46215316167
 10/31  22:00:00,26.38499352,2.20982716754,2.85111594478,0.0,3.71167865564,13.077,20.8933907632,0.0,18.0066,2.88679076322
 10/31  23:00:00,26.4574280994,2.20982716754,1.80227349651,0.0,3.71167865564,13.077,4.73941798931,0.0,3.0011,1.73831798931
 10/31  24:00:00,14.4873644694,2.20982716754,0.247377454499,0.0,1.85583932782,5.577,4.73905454911,0.0,3.0011,1.73795454911
 11/01  01:00:00,9.89968117637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.90364613576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  03:00:00,9.89396384449,0.0,0.0,0.0,0.618613109274,5.0,3.59318710574,0.0,3.0011,0.59208710574
 11/01  04:00:00,10.0384197041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  05:00:00,14.0310100221,2.20982716754,0.0,0.0,1.85583932782,5.577,5.83751663164,0.743773632901,4.50165,0.592092998739
 11/01  06:00:00,28.5004518363,2.20982716754,0.0104404944759,0.0,3.71167865564,18.077,14.6699037091,0.0,13.50495,1.16495370914
 11/01  07:00:00,27.1966372546,2.20982716754,0.0137566142031,0.0,3.71167865564,18.077,24.470286278,0.0,21.0077,3.46258627802
 11/01  08:00:00,20.988061073,2.20982716754,0.0236098525727,0.0,3.71167865564,13.077,18.4680133068,0.0,15.0055,3.46251330675
 11/01  09:00:00,22.255847952,2.20982716754,1.19432213265,0.0,3.71167865564,13.077,17.8928859681,0.0,15.0055,2.88738596807
 11/01  10:00:00,29.0005008405,2.20982716754,2.88535114686,0.0,3.71167865564,18.077,35.8986996662,0.0,33.0121,2.88659966622
 11/01  11:00:00,32.0137730182,2.20982716754,4.77099881884,0.0,3.71167865564,18.077,43.4021730431,0.0,40.51485,2.88732304308
 11/01  12:00:00,32.3512320102,2.20982716754,5.88174193077,0.0,3.71167865564,18.077,38.3262205989,0.0,36.0132,2.31302059892
 11/01  13:00:00,32.3460798053,2.20982716754,6.18517894284,0.0,3.71167865564,18.077,33.8235778218,0.0,31.51155,2.31202782181
 11/01  14:00:00,26.2375752478,2.20982716754,5.07208680637,0.0,3.71167865564,13.077,23.3186852274,0.0,21.0077,2.3109852274
 11/01  15:00:00,25.837245648,2.20982716754,4.6672546965,0.0,3.71167865564,13.077,21.2459567737,0.0,19.50715,1.73880677372
 11/01  16:00:00,25.6323820179,2.20982716754,4.47652778119,0.0,3.71167865564,13.077,24.247103332,0.0,22.50825,1.73885333202
 11/01  17:00:00,31.1017851564,2.20982716754,5.02157733621,0.0,3.71167865564,18.077,28.3957857049,0.0,25.50935,2.8864357049
 11/01  18:00:00,31.1111312316,2.20982716754,3.79166261273,0.0,3.71167865564,18.077,28.9721105813,0.0,25.50935,3.46276058134
 11/01  19:00:00,31.2133235554,2.20982716754,2.47301285368,0.0,3.71167865564,18.077,28.972467622,0.0,25.50935,3.46311762205
 11/01  20:00:00,25.6489291392,2.20982716754,1.94076573915,0.0,3.71167865564,13.077,25.9693317037,0.0,22.50825,3.46108170375
 11/01  21:00:00,25.3157015875,2.20982716754,1.702914017,0.0,3.71167865564,13.077,24.4696435637,0.0,21.0077,3.46194356371
 11/01  22:00:00,24.372677109,2.20982716754,0.90363668152,0.0,3.71167865564,13.077,20.8934449138,0.0,18.0066,2.88684491384
 11/01  23:00:00,24.8777733183,2.20982716754,0.276417168047,0.0,3.71167865564,13.077,4.73910853817,0.0,3.0011,1.73800853817
 11/01  24:00:00,14.1898369005,2.20982716754,0.0,0.0,1.85583932782,5.577,4.19578356113,0.0295141262124,3.0011,1.16516943492
 11/02  01:00:00,9.85902536451,0.0,0.0,0.0,0.618613109274,5.0,3.59318257431,0.0,3.0011,0.592082574309
 11/02  02:00:00,9.86462060886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  03:00:00,9.85601882068,0.0,0.0,0.0,0.618613109274,5.0,3.59318846102,0.0,3.0011,0.592088461022
 11/02  04:00:00,10.0022235738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  05:00:00,14.0059451513,2.20982716754,0.0,0.0,1.85583932782,5.577,6.92581491994,2.40416491994,4.50165,0.02
 11/02  06:00:00,28.469844554,2.20982716754,0.0,0.0,3.71167865564,18.077,14.7174518678,0.0473847137565,13.50495,1.16511715401
 11/02  07:00:00,27.1753677199,2.20982716754,0.0125380305273,0.0,3.71167865564,18.077,25.0444934832,0.0,21.0077,4.03679348319
 11/02  08:00:00,20.9282472497,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4678163841,0.0,15.0055,3.46231638409
 11/02  09:00:00,21.0374966337,2.20982716754,0.0369933815423,0.0,3.71167865564,13.077,17.892889386,0.0,15.0055,2.88738938596
 11/02  10:00:00,27.6510353732,2.20982716754,1.57815748096,0.0,3.71167865564,18.077,35.3253760758,0.0,33.0121,2.3132760758
 11/02  11:00:00,30.2142578607,2.20982716754,3.00219910762,0.0,3.71167865564,18.077,43.4022644516,0.0,40.51485,2.88741445161
 11/02  12:00:00,30.6336112106,2.20982716754,4.20645270731,0.0,3.71167865564,18.077,38.8992376809,0.0,36.0132,2.88603768086
 11/02  13:00:00,31.2217767681,2.20982716754,5.08092122904,0.0,3.71167865564,18.077,33.8240145083,0.0,31.51155,2.31246450833
 11/02  14:00:00,25.4732153105,2.20982716754,4.31757359565,0.0,3.71167865564,13.077,22.746616411,0.0,21.0077,1.73891641105
 11/02  15:00:00,25.1229754038,2.20982716754,3.97009870557,0.0,3.71167865564,13.077,21.8189734193,0.0,19.50715,2.31182341933
 11/02  16:00:00,25.0060358166,2.20982716754,3.86521943404,0.0,3.71167865564,13.077,24.2472386448,0.0,22.50825,1.73898864476
 11/02  17:00:00,30.1312529218,2.20982716754,4.0623368081,0.0,3.71167865564,18.077,28.3957808857,0.0,25.50935,2.8864308857
 11/02  18:00:00,30.4879273107,2.20982716754,3.17450915551,0.0,3.71167865564,18.077,28.9719513876,0.0,25.50935,3.46260138759
 11/02  19:00:00,30.7845958782,2.20982716754,2.0554267275,0.0,3.71167865564,18.077,28.9726013636,0.0,25.50935,3.46325136364
 11/02  20:00:00,24.998029554,2.20982716754,1.31379897294,0.0,3.71167865564,13.077,25.9695348333,0.0,22.50825,3.46128483332
 11/02  21:00:00,24.5161780096,2.20982716754,0.936641867834,0.0,3.71167865564,13.077,24.4693243119,0.0,21.0077,3.46162431189
 11/02  22:00:00,23.995210213,2.20982716754,0.546918573193,0.0,3.71167865564,13.077,20.8937231885,0.0,18.0066,2.88712318853
 11/02  23:00:00,24.6614760594,2.20982716754,0.0745109399146,0.0,3.71167865564,13.077,4.73935098856,0.0,3.0011,1.73825098856
 11/02  24:00:00,14.1686740322,2.20982716754,0.0,0.0,1.85583932782,5.577,4.19192100781,0.0257163578667,3.0011,1.16510464994
 11/03  01:00:00,9.84576901386,0.0,0.0,0.0,0.618613109274,5.0,3.59315068504,0.0,3.0011,0.592050685037
 11/03  02:00:00,9.86099048429,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.86177795799,0.0,0.0,0.0,0.618613109274,5.0,3.59315662246,0.0,3.0011,0.59205662246
 11/03  04:00:00,10.6079464949,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  05:00:00,14.639932387,2.20982716754,0.0,0.0,1.85583932782,5.577,4.70267436531,0.181024365309,4.50165,0.02
 11/03  06:00:00,28.8155378656,2.20982716754,0.0121509460179,0.0,3.71167865564,18.077,14.6700083258,0.0,13.50495,1.16505832581
 11/03  07:00:00,27.2232113164,2.20982716754,0.0114306780037,0.0,3.71167865564,18.077,25.0443609779,0.0,21.0077,4.03666097786
 11/03  08:00:00,20.9598882959,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4678613896,0.0,15.0055,3.46236138965
 11/03  09:00:00,21.8783890268,2.20982716754,0.836909180705,0.0,3.71167865564,13.077,17.8928341709,0.0,15.0055,2.8873341709
 11/03  10:00:00,28.9394599957,2.20982716754,2.82912988102,0.0,3.71167865564,18.077,35.3253981148,0.0,33.0121,2.31329811476
 11/03  11:00:00,32.6332622441,2.20982716754,5.38472410859,0.0,3.71167865564,18.077,43.4022015035,0.0,40.51485,2.88735150351
 11/03  12:00:00,33.1184753405,2.20982716754,6.6321614097,0.0,3.71167865564,18.077,38.8995401104,0.0,36.0132,2.88634011039
 11/03  13:00:00,33.0566255998,2.20982716754,6.88077268454,0.0,3.71167865564,18.077,33.8239616665,0.0,31.51155,2.3124116665
 11/03  14:00:00,27.1953519076,2.20982716754,6.01011075089,0.0,3.71167865564,13.077,22.7458167598,0.0,21.0077,1.73811675978
 11/03  15:00:00,26.4978214597,2.20982716754,5.31499252536,0.0,3.71167865564,13.077,21.8190495917,0.0,19.50715,2.31189959174
 11/03  16:00:00,26.261467447,2.20982716754,5.08961881792,0.0,3.71167865564,13.077,24.2471583727,0.0,22.50825,1.73890837275
 11/03  17:00:00,31.8238327258,2.20982716754,5.72304028218,0.0,3.71167865564,18.077,28.3957326795,0.0,25.50935,2.88638267952
 11/03  18:00:00,32.38670711,2.20982716754,5.04432130958,0.0,3.71167865564,18.077,28.9719888186,0.0,25.50935,3.46263881857
 11/03  19:00:00,32.2854849383,2.20982716754,3.70238322904,0.0,3.71167865564,18.077,28.9726440891,0.0,25.50935,3.46329408912
 11/03  20:00:00,25.8221369188,2.20982716754,2.2592955685,0.0,3.71167865564,13.077,25.9697251441,0.0,22.50825,3.46147514407
 11/03  21:00:00,25.2363547791,2.20982716754,1.74667081896,0.0,3.71167865564,13.077,24.4699960222,0.0,21.0077,3.46229602218
 11/03  22:00:00,24.5162539953,2.20982716754,1.04469552153,0.0,3.71167865564,13.077,20.8934232743,0.0,18.0066,2.88682327427
 11/03  23:00:00,24.8295808012,2.20982716754,0.236051941953,0.0,3.71167865564,13.077,4.73946862825,0.0,3.0011,1.73836862825
 11/03  24:00:00,14.1801736541,2.20982716754,0.0,0.0,1.85583932782,5.577,4.20219325078,0.0358841907265,3.0011,1.16520906006
 11/04  01:00:00,9.85324904563,0.0,0.0,0.0,0.618613109274,5.0,3.59318974537,0.0,3.0011,0.59208974537
 11/04  02:00:00,9.86059127727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  03:00:00,9.86851137467,0.0,0.0,0.0,0.618613109274,5.0,3.59315132285,0.0,3.0011,0.592051322845
 11/04  04:00:00,10.0468102132,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,14.085010621,2.20982716754,0.0,0.0,1.85583932782,5.577,5.27157139776,0.177864140097,4.50165,0.592057257668
 11/04  06:00:00,28.5738764167,2.20982716754,0.0124113266594,0.0,3.71167865564,18.077,14.6697424144,0.0,13.50495,1.16479241443
 11/04  07:00:00,27.8967404423,2.20982716754,0.0118232658352,0.0,3.71167865564,18.077,22.1724689492,0.0,21.0077,1.16476894924
 11/04  08:00:00,20.971232815,2.20982716754,0.0,0.0,3.71167865564,13.077,16.1938510155,0.0236049580793,15.0055,1.16474605744
 11/04  09:00:00,20.9933818957,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8933777309,0.0,15.0055,2.8878777309
 11/04  10:00:00,27.6809938443,2.20982716754,1.61616835961,0.0,3.71167865564,18.077,35.8995245803,0.0,33.0121,2.88742458026
 11/04  11:00:00,31.5690711138,2.20982716754,4.32516235252,0.0,3.71167865564,18.077,43.9767608145,0.0,40.51485,3.46191081451
 11/04  12:00:00,32.5769846341,2.20982716754,6.09192904193,0.0,3.71167865564,18.077,38.9013212161,0.0,36.0132,2.88812121607
 11/04  13:00:00,32.727206097,2.20982716754,6.55110401318,0.0,3.71167865564,18.077,34.398381277,0.0,31.51155,2.88683127701
 11/04  14:00:00,27.158737129,2.20982716754,5.97330142364,0.0,3.71167865564,13.077,23.893775011,0.0,21.0077,2.886075011
 11/04  15:00:00,27.0695374048,2.20982716754,5.88167096404,0.0,3.71167865564,13.077,21.820064466,0.0,19.50715,2.31291446595
 11/04  16:00:00,27.2421196573,2.20982716754,6.05931655554,0.0,3.71167865564,13.077,24.8208528199,0.0,22.50825,2.31260281985
 11/04  17:00:00,32.5173406067,2.20982716754,6.39311862423,0.0,3.71167865564,18.077,28.395937949,0.0,25.50935,2.88658794899
 11/04  18:00:00,32.8295941797,2.20982716754,5.4692069828,0.0,3.71167865564,18.077,28.9719844852,0.0,25.50935,3.46263448524
 11/04  19:00:00,32.6362355281,2.20982716754,3.85407034991,0.0,3.71167865564,18.077,28.97195226,0.0,25.50935,3.46260226
 11/04  20:00:00,25.7776378658,2.20982716754,2.04559934074,0.0,3.71167865564,13.077,25.3962904601,0.0,22.50825,2.88804046013
 11/04  21:00:00,25.200843013,2.20982716754,1.57918170425,0.0,3.71167865564,13.077,24.4698941097,0.0,21.0077,3.46219410969
 11/04  22:00:00,24.9339905635,2.20982716754,1.44151739983,0.0,3.71167865564,13.077,20.8923288591,0.0,18.0066,2.8857288591
 11/04  23:00:00,25.5174781818,2.20982716754,0.902323261076,0.0,3.71167865564,13.077,4.73977669482,0.0,3.0011,1.73867669482
 11/04  24:00:00,14.1999033763,2.20982716754,0.0,0.0,1.85583932782,5.577,4.73885183235,0.0,3.0011,1.73775183235
 11/05  01:00:00,9.8630909446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  02:00:00,9.87359542848,0.0,0.0,0.0,0.618613109274,5.0,3.59315383735,0.0,3.0011,0.59205383735
 11/05  03:00:00,9.87907824491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  04:00:00,10.0414909418,0.0,0.0,0.0,0.618613109274,5.0,3.59315976975,0.0,3.0011,0.59205976975
 11/05  05:00:00,14.0308548721,2.20982716754,0.0,0.0,1.85583932782,5.577,5.28047903181,0.758829031808,4.50165,0.02
 11/05  06:00:00,28.4803355638,2.20982716754,0.0,0.0,3.71167865564,18.077,14.669826803,0.0,13.50495,1.16487680305
 11/05  07:00:00,27.8055748817,2.20982716754,0.00908521287878,0.0,3.71167865564,18.077,22.1725583956,0.0,21.0077,1.16485839562
 11/05  08:00:00,20.9526062871,2.20982716754,0.0130798647861,0.0,3.71167865564,13.077,16.1705141889,0.0,15.0055,1.1650141889
 11/05  09:00:00,21.7515819977,2.20982716754,0.713385856101,0.0,3.71167865564,13.077,16.1705978178,0.0,15.0055,1.16509781782
 11/05  10:00:00,28.6380908117,2.20982716754,2.52203446911,0.0,3.71167865564,18.077,36.4739018981,0.0,33.0121,3.46180189805
 11/05  11:00:00,32.4128684014,2.20982716754,5.14630102367,0.0,3.71167865564,18.077,43.4031031828,0.0,40.51485,2.88825318277
 11/05  12:00:00,33.0740357931,2.20982716754,6.56419943064,0.0,3.71167865564,18.077,38.8997266429,0.0,36.0132,2.88652664286
 11/05  13:00:00,33.1077959116,2.20982716754,6.90752047218,0.0,3.71167865564,18.077,33.8246425576,0.0,31.51155,2.31309255755
 11/05  14:00:00,27.6114202847,2.20982716754,6.4045195913,0.0,3.71167865564,13.077,23.3189064751,0.0,21.0077,2.31120647512
 11/05  15:00:00,27.6021988082,2.20982716754,6.39245074114,0.0,3.71167865564,13.077,21.2457750364,0.0,19.50715,1.73862503642
 11/05  16:00:00,26.9420953411,2.20982716754,5.77585941527,0.0,3.71167865564,13.077,24.820150379,0.0,22.50825,2.31190037898
 11/05  17:00:00,31.8554536721,2.20982716754,5.73677694139,0.0,3.71167865564,18.077,27.8226234918,0.0,25.50935,2.31327349181
 11/05  18:00:00,31.9337108541,2.20982716754,4.58874002294,0.0,3.71167865564,18.077,28.9712542634,0.0,25.50935,3.4619042634
 11/05  19:00:00,31.9212960471,2.20982716754,3.15478967941,0.0,3.71167865564,18.077,28.3973517262,0.0,25.50935,2.8880017262
 11/05  20:00:00,25.5742917259,2.20982716754,1.84714277825,0.0,3.71167865564,13.077,25.3947099618,0.0,22.50825,2.88645996184
 11/05  21:00:00,24.8784560767,2.20982716754,1.276665498,0.0,3.71167865564,13.077,23.895278335,0.0,21.0077,2.88757833502
 11/05  22:00:00,24.3290869432,2.20982716754,0.870829160802,0.0,3.71167865564,13.077,20.8921586734,0.0,18.0066,2.88555867335
 11/05  23:00:00,25.2317471308,2.20982716754,0.628590636301,0.0,3.71167865564,13.077,4.16611713106,0.0,3.0011,1.16501713106
 11/05  24:00:00,14.1980420463,2.20982716754,0.0,0.0,1.85583932782,5.577,4.73926745925,0.0,3.0011,1.73816745925
 11/06  01:00:00,13.9309094551,2.20982716754,0.0,0.0,1.85583932782,5.577,4.73891080817,0.0,3.0011,1.73781080817
 11/06  02:00:00,9.82791760454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  03:00:00,9.82783538056,0.0,0.0,0.0,0.618613109274,5.0,3.59317334689,0.0,3.0011,0.592073346893
 11/06  04:00:00,9.82705659651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,9.98606900067,0.0,0.0,0.0,0.618613109274,5.0,3.59317926596,0.0,3.0011,0.592079265957
 11/06  06:00:00,13.9643476177,2.20982716754,0.0,0.0,1.85583932782,5.577,7.22487323767,2.70322323767,4.50165,0.02
 11/06  07:00:00,27.7714453447,2.20982716754,0.0,0.0,3.71167865564,18.077,16.0147731112,1.3449003749,13.50495,1.16492273632
 11/06  08:00:00,25.8545455048,2.20982716754,0.00471814902749,0.0,3.71167865564,18.077,25.0443258338,0.0,21.0077,4.03662583379
 11/06  09:00:00,20.8988394476,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4682644236,0.0,15.0055,3.46276442364
 11/06  10:00:00,21.1390218689,2.20982716754,0.174093164786,0.0,3.71167865564,13.077,17.8928311595,0.0,15.0055,2.88733115953
 11/06  11:00:00,27.0032563006,2.20982716754,0.983670315294,0.0,3.71167865564,18.077,35.325466807,0.0,33.0121,2.31336680701
 11/06  12:00:00,29.3446915114,2.20982716754,2.17165384327,0.0,3.71167865564,18.077,43.402306445,0.0,40.51485,2.88745644501
 11/06  13:00:00,29.9701692873,2.20982716754,3.5681335788,0.0,3.71167865564,18.077,38.8998211485,0.0,36.0132,2.88662114847
 11/06  14:00:00,30.1464751664,2.20982716754,4.01700416062,0.0,3.71167865564,18.077,33.8238766766,0.0,31.51155,2.3123266766
 11/06  15:00:00,24.2717176248,2.20982716754,3.14416131177,0.0,3.71167865564,13.077,23.3193064018,0.0,21.0077,2.31160640182
 11/06  16:00:00,23.3524229613,2.20982716754,2.23684438522,0.0,3.71167865564,13.077,21.2461532018,0.0,19.50715,1.73900320181
 11/06  17:00:00,22.6193884652,2.20982716754,1.59253892521,0.0,3.71167865564,13.077,24.8203195068,0.0,22.50825,2.3120695068
 11/06  18:00:00,28.4986863684,2.20982716754,1.25827034758,0.0,3.71167865564,18.077,27.8226849718,0.0,25.50935,2.31333497184
 11/06  19:00:00,29.0094307659,2.20982716754,0.550668743479,0.0,3.71167865564,18.077,28.9718628747,0.0,25.50935,3.46251287469
 11/06  20:00:00,28.7488199698,2.20982716754,0.148924799447,0.0,3.71167865564,18.077,29.5465016571,0.0,25.50935,4.0371516571
 11/06  21:00:00,23.5519265732,2.20982716754,0.0,0.0,3.71167865564,13.077,25.4248779353,0.0290946901302,22.50825,2.88753324517
 11/06  22:00:00,23.4379763068,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4696256355,0.0,21.0077,3.46192563548
 11/06  23:00:00,23.3018208021,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9191941595,0.0260696940275,18.0066,2.88652446547
 11/06  24:00:00,24.4150365291,2.20982716754,0.0,0.0,3.71167865564,13.077,5.87345480556,1.13412263734,3.0011,1.73823216821
 11/07  01:00:00,13.9735594617,2.20982716754,0.0,0.0,1.85583932782,5.577,9.98839120211,5.2494046463,3.0011,1.73788655581
 11/07  02:00:00,9.71091894136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  03:00:00,9.73275023964,0.0,0.0,0.0,0.618613109274,5.0,3.59314639816,0.0,3.0011,0.592046398162
 11/07  04:00:00,9.73238269226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  05:00:00,10.4179413164,0.0,0.0,0.0,0.618613109274,5.0,3.59315234242,0.0,3.0011,0.592052342418
 11/07  06:00:00,14.4384244735,2.20982716754,0.0,0.0,1.85583932782,5.577,12.5059320868,7.98428208684,4.50165,0.02
 11/07  07:00:00,27.9777154655,2.20982716754,0.0,0.0,3.71167865564,18.077,20.0411271238,5.37123770894,13.50495,1.16493941488
 11/07  08:00:00,25.8443063879,2.20982716754,0.0,0.0,3.71167865564,18.077,25.6378483275,0.592717571149,21.0077,4.03743075634
 11/07  09:00:00,21.3849198565,2.20982716754,0.40729752079,0.0,3.71167865564,13.077,18.4683680686,0.0,15.0055,3.46286806858
 11/07  10:00:00,22.6579481103,2.20982716754,1.56722188623,0.0,3.71167865564,13.077,17.892984299,0.0,15.0055,2.88748429898
 11/07  11:00:00,28.523590007,2.20982716754,2.4018248122,0.0,3.71167865564,18.077,35.3252593358,0.0,33.0121,2.31315933583
 11/07  12:00:00,31.2796543219,2.20982716754,4.04383419818,0.0,3.71167865564,18.077,43.9756575667,0.0,40.51485,3.46080756673
 11/07  13:00:00,31.7117156188,2.20982716754,5.25184963992,0.0,3.71167865564,18.077,38.326138872,0.0,36.0132,2.31293887202
 11/07  14:00:00,31.6519618638,2.20982716754,5.50661095096,0.0,3.71167865564,18.077,33.8237303345,0.0,31.51155,2.31218033452
 11/07  15:00:00,25.215381877,2.20982716754,4.07535681927,0.0,3.71167865564,13.077,23.3195820162,0.0,21.0077,2.31188201618
 11/07  16:00:00,24.2373552337,2.20982716754,3.10965676082,0.0,3.71167865564,13.077,21.2460544415,0.0,19.50715,1.73890444152
 11/07  17:00:00,23.7392215499,2.20982716754,2.6214601619,0.0,3.71167865564,13.077,24.8202504048,0.0,22.50825,2.31200040481
 11/07  18:00:00,30.4115420921,2.20982716754,3.07137616924,0.0,3.71167865564,18.077,27.8226523126,0.0,25.50935,2.31330231262
 11/07  19:00:00,31.0670871036,2.20982716754,2.49690353719,0.0,3.71167865564,18.077,28.9720651008,0.0,25.50935,3.46271510075
 11/07  20:00:00,30.568813447,2.20982716754,2.02126501727,0.0,3.71167865564,18.077,29.5460470732,0.0,25.50935,4.03669707316
 11/07  21:00:00,24.5769609169,2.20982716754,1.06473215418,0.0,3.71167865564,13.077,25.969514821,0.0,22.50825,3.46126482102
 11/07  22:00:00,23.8633068401,2.20982716754,0.425393103453,0.0,3.71167865564,13.077,24.4697874725,0.0,21.0077,3.46208747252
 11/07  23:00:00,23.4287727793,2.20982716754,0.0,0.0,3.71167865564,13.077,20.893763606,0.0,18.0066,2.88716360604
 11/07  24:00:00,24.5698176111,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73943347252,0.0,3.0011,1.73833347252
 11/08  01:00:00,14.1623058496,2.20982716754,0.0,0.0,1.85583932782,5.577,4.20006001718,0.0337692196313,3.0011,1.16519079755
 11/08  02:00:00,9.85857974254,0.0,0.0,0.0,0.618613109274,5.0,3.59319234222,0.0,3.0011,0.59209234222
 11/08  03:00:00,9.88595703357,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  04:00:00,9.88802593829,0.0,0.0,0.0,0.618613109274,5.0,3.5931464842,0.0,3.0011,0.592046484203
 11/08  05:00:00,10.0537804609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  06:00:00,14.1032206459,2.20982716754,0.0,0.0,1.85583932782,5.577,5.22999812991,0.136295703184,4.50165,0.592052426726
 11/08  07:00:00,27.980264132,2.20982716754,0.0152610907388,0.0,3.71167865564,18.077,14.6696501311,0.0,13.50495,1.16470013107
 11/08  08:00:00,26.8189693752,2.20982716754,0.775040237689,0.0,3.71167865564,18.077,24.4709463325,0.0,21.0077,3.46324633253
 11/08  09:00:00,22.2298027263,2.20982716754,1.16218040287,0.0,3.71167865564,13.077,18.4677726464,0.0,15.0055,3.46227264639
 11/08  10:00:00,22.7193565198,2.20982716754,1.62713328891,0.0,3.71167865564,13.077,17.8926833857,0.0,15.0055,2.88718338567
 11/08  11:00:00,28.1899590272,2.20982716754,2.08408955626,0.0,3.71167865564,18.077,35.8985508859,0.0,33.0121,2.88645088589
 11/08  12:00:00,30.434884575,2.20982716754,3.22771561042,0.0,3.71167865564,18.077,43.4020135619,0.0,40.51485,2.88716356192
 11/08  13:00:00,30.3857681019,2.20982716754,3.97788231304,0.0,3.71167865564,18.077,38.8994864803,0.0,36.0132,2.88628648025
 11/08  14:00:00,30.2006427318,2.20982716754,4.0905554018,0.0,3.71167865564,18.077,33.8226720798,0.0,31.51155,2.31112207979
 11/08  15:00:00,25.4352248214,2.20982716754,4.31331929786,0.0,3.71167865564,13.077,22.7467058908,0.0,21.0077,1.73900589076
 11/08  16:00:00,24.2352418387,2.20982716754,3.11366915734,0.0,3.71167865564,13.077,21.8188181137,0.0,19.50715,2.31166811366
 11/08  17:00:00,23.1260404847,2.20982716754,2.0239536757,0.0,3.71167865564,13.077,24.2472338449,0.0,22.50825,1.73898384495
 11/08  18:00:00,28.4144712275,2.20982716754,1.10536037482,0.0,3.71167865564,18.077,28.395757983,0.0,25.50935,2.88640798302
 11/08  19:00:00,28.5910749471,2.20982716754,0.0773800866527,0.0,3.71167865564,18.077,28.9719428337,0.0,25.50935,3.46259283368
 11/08  20:00:00,28.6152308907,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5459029746,0.0,25.50935,4.03655297457
 11/08  21:00:00,23.5943203686,2.20982716754,0.0,0.0,3.71167865564,13.077,25.3958464462,0.0,22.50825,2.88759644623
 11/08  22:00:00,23.4990655583,2.20982716754,0.0,0.0,3.71167865564,13.077,24.469465226,0.0,21.0077,3.46176522596
 11/08  23:00:00,23.3768501223,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8930484952,0.0,18.0066,2.8864484952
 11/08  24:00:00,24.5224507505,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73920687887,0.0,3.0011,1.73810687887
 11/09  01:00:00,14.0973080839,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77561510793,0.0367303278215,3.0011,1.73778478011
 11/09  02:00:00,9.80029842811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  03:00:00,9.82072789955,0.0,0.0,0.0,0.618613109274,5.0,3.59316475128,0.0,3.0011,0.592064751276
 11/09  04:00:00,9.82833918384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  05:00:00,9.97591084984,0.0,0.0,0.0,0.618613109274,5.0,3.5931706663,0.0,3.0011,0.592070666303
 11/09  06:00:00,13.9565062794,2.20982716754,0.0,0.0,1.85583932782,5.577,9.49927664775,4.97762664775,4.50165,0.02
 11/09  07:00:00,27.7787884195,2.20982716754,0.0,0.0,3.71167865564,18.077,17.3545162054,2.68449063879,13.50495,1.16507556664
 11/09  08:00:00,25.845187765,2.20982716754,0.0,0.0,3.71167865564,18.077,25.1061315734,0.0613721019043,21.0077,4.03705947149
 11/09  09:00:00,20.861449978,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4680570047,0.0,15.0055,3.46255700465
 11/09  10:00:00,20.9059821292,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8929616467,0.0,15.0055,2.88746164668
 11/09  11:00:00,25.960495357,2.20982716754,0.0127027845923,0.0,3.71167865564,18.077,35.8987105951,0.0,33.0121,2.88661059509
 11/09  12:00:00,27.716705302,2.20982716754,0.638884757466,0.0,3.71167865564,18.077,43.4019053803,0.0,40.51485,2.88705538029
 11/09  13:00:00,27.6003710204,2.20982716754,1.32762499317,0.0,3.71167865564,18.077,38.3258695941,0.0,36.0132,2.31266959407
 11/09  14:00:00,27.4436610712,2.20982716754,1.4094560239,0.0,3.71167865564,18.077,33.8240426517,0.0,31.51155,2.31249265168
 11/09  15:00:00,21.816981828,2.20982716754,0.788543225493,0.0,3.71167865564,13.077,23.3196587673,0.0,21.0077,2.31195876728
 11/09  16:00:00,21.0803806347,2.20982716754,0.0982284854527,0.0,3.71167865564,13.077,21.2461625368,0.0,19.50715,1.73901253681
 11/09  17:00:00,20.8574188581,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8203294104,0.0,22.50825,2.31207941041
 11/09  18:00:00,27.1111871637,2.20982716754,0.00355808771204,0.0,3.71167865564,18.077,28.3957076868,0.0,25.50935,2.88635768681
 11/09  19:00:00,28.3567923194,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9714083179,0.0,25.50935,3.46205831791
 11/09  20:00:00,28.4971861547,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9721045943,0.0,25.50935,3.46275459427
 11/09  21:00:00,23.4747802089,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9690746817,0.0,22.50825,3.46082468173
 11/09  22:00:00,23.3796270204,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4697529402,0.0,21.0077,3.46205294016
 11/09  23:00:00,23.2471144965,2.20982716754,0.0,0.0,3.71167865564,13.077,22.4738540808,1.58053183931,18.0066,2.88672224151
 11/09  24:00:00,24.3762182556,2.20982716754,0.0,0.0,3.71167865564,13.077,8.37607425625,3.6366948505,3.0011,1.73827940575
 11/10  01:00:00,13.9278613029,2.20982716754,0.0,0.0,1.85583932782,5.577,12.5889406073,7.84993370176,3.0011,1.73790690554
 11/10  02:00:00,9.6682532722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  03:00:00,9.70143907387,0.0,0.0,0.0,0.618613109274,5.0,3.59315975667,0.0,3.0011,0.592059756674
 11/10  04:00:00,9.71168234316,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  05:00:00,10.3731212422,0.0,0.0,0.0,0.618613109274,5.0,3.59316567965,0.0,3.0011,0.592065679649
 11/10  06:00:00,14.3699385345,2.20982716754,0.0,0.0,1.85583932782,5.577,18.0182874851,13.4966374851,4.50165,0.02
 11/10  07:00:00,27.9112309568,2.20982716754,0.0,0.0,3.71167865564,18.077,23.1197360282,8.44985975774,13.50495,1.1649262705
 11/10  08:00:00,25.7574676412,2.20982716754,0.0,0.0,3.71167865564,18.077,29.7207056263,4.67638652537,21.0077,4.03661910088
 11/10  09:00:00,20.7885066557,2.20982716754,0.0,0.0,3.71167865564,13.077,21.161226729,2.69319728419,15.0055,3.46252944481
 11/10  10:00:00,20.8206023131,2.20982716754,0.0,0.0,3.71167865564,13.077,18.8921348466,0.999168787862,15.0055,2.88746605871
 11/10  11:00:00,25.840547392,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8987622798,0.0,33.0121,2.88666227976
 11/10  12:00:00,26.9944334047,2.20982716754,0.00306687923756,0.0,3.71167865564,18.077,43.4022138219,0.0,40.51485,2.88736382191
 11/10  13:00:00,26.5993483312,2.20982716754,0.419271613337,0.0,3.71167865564,18.077,38.3261149933,0.0,36.0132,2.31291499331
 11/10  14:00:00,26.6043118826,2.20982716754,0.640924152686,0.0,3.71167865564,18.077,33.8240369983,0.0,31.51155,2.31248699829
 11/10  15:00:00,21.3210687491,2.20982716754,0.344679187426,0.0,3.71167865564,13.077,23.3194659688,0.0,21.0077,2.31176596882
 11/10  16:00:00,21.0421406894,2.20982716754,0.0821541295,0.0,3.71167865564,13.077,21.2461669031,0.0,19.50715,1.73901690308
 11/10  17:00:00,20.8608581978,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8203628414,0.0,22.50825,2.31211284137
 11/10  18:00:00,27.0863010514,2.20982716754,0.0,0.0,3.71167865564,18.077,28.4133857339,0.0173306181241,25.50935,2.8867051158
 11/10  19:00:00,28.294016932,2.20982716754,0.0,0.0,3.71167865564,18.077,28.972006087,0.0,25.50935,3.46265608697
 11/10  20:00:00,28.2571864799,2.20982716754,0.0,0.0,3.71167865564,18.077,30.3178603372,1.3450724323,25.50935,3.46343790488
 11/10  21:00:00,23.2218941904,2.20982716754,0.0,0.0,3.71167865564,13.077,31.8556729331,5.88579092347,22.50825,3.46163200961
 11/10  22:00:00,23.1654180715,2.20982716754,0.0,0.0,3.71167865564,13.077,33.039213141,8.56934197063,21.0077,3.4621711704
 11/10  23:00:00,23.1490066534,2.20982716754,0.0,0.0,3.71167865564,13.077,32.437727312,11.5439583933,18.0066,2.88716891873
 11/10  24:00:00,24.2941095322,2.20982716754,0.0,0.0,3.71167865564,13.077,21.1912275954,16.4516469251,3.0011,1.73848067037
 11/11  01:00:00,13.8231267378,2.20982716754,0.0,0.0,1.85583932782,5.577,29.899313955,25.159842259,3.0011,1.73837169601
 11/11  02:00:00,9.56835524931,0.0,0.0,0.0,0.618613109274,5.0,3.59319457897,0.0,3.0011,0.592094578973
 11/11  03:00:00,9.59385603998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.60306431034,0.0,0.0,0.0,0.618613109274,5.0,3.59316357809,0.0,3.0011,0.592063578088
 11/11  05:00:00,9.75340616671,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  06:00:00,13.7626375141,2.20982716754,0.0,0.0,1.85583932782,5.577,38.4750676174,33.3813481242,4.50165,0.592069493206
 11/11  07:00:00,27.5908380531,2.20982716754,0.0,0.0,3.71167865564,18.077,43.3490467299,28.6792364157,13.50495,1.16486031419
 11/11  08:00:00,25.6700254686,2.20982716754,0.0,0.0,3.71167865564,18.077,42.2428586897,20.0700513401,21.0077,1.1651073496
 11/11  09:00:00,20.7053535546,2.20982716754,0.0,0.0,3.71167865564,13.077,28.7331932801,12.5625406422,15.0055,1.16515263787
 11/11  10:00:00,20.7548502918,2.20982716754,0.0,0.0,3.71167865564,13.077,20.1260765335,3.95544505585,15.0055,1.16513147769
 11/11  11:00:00,25.8006095285,2.20982716754,0.0,0.0,3.71167865564,18.077,36.0387062432,0.13834475861,33.0121,2.88826148457
 11/11  12:00:00,26.9512106885,2.20982716754,0.00189332095116,0.0,3.71167865564,18.077,43.9767621228,0.0,40.51485,3.46191212276
 11/11  13:00:00,26.2855334241,2.20982716754,0.14799207497,0.0,3.71167865564,18.077,38.8997137091,0.0,36.0132,2.88651370908
 11/11  14:00:00,26.2961025949,2.20982716754,0.36465686442,0.0,3.71167865564,18.077,33.8244623903,0.0,31.51155,2.31291239026
 11/11  15:00:00,21.1212561758,2.20982716754,0.184422111858,0.0,3.71167865564,13.077,23.3195413584,0.0,21.0077,2.31184135842
 11/11  16:00:00,21.1768619255,2.20982716754,0.244192795467,0.0,3.71167865564,13.077,21.2462566595,0.0,19.50715,1.73910665947
 11/11  17:00:00,20.9010871245,2.20982716754,0.0565370202058,0.0,3.71167865564,13.077,24.8203681609,0.0,22.50825,2.31211816085
 11/11  18:00:00,27.0751381238,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3960587424,0.0,25.50935,2.88670874241
 11/11  19:00:00,28.2953697106,2.20982716754,0.0,0.0,3.71167865564,18.077,28.397575553,0.0,25.50935,2.88822555301
 11/11  20:00:00,28.4006750846,2.20982716754,0.0,0.0,3.71167865564,18.077,29.39355598,0.422584891821,25.50935,3.46162108823
 11/11  21:00:00,23.3440636545,2.20982716754,0.0,0.0,3.71167865564,13.077,29.5370551299,4.71561461598,22.50825,2.31319051387
 11/11  22:00:00,23.2506321691,2.20982716754,0.0,0.0,3.71167865564,13.077,35.1090722181,10.6395185849,21.0077,3.46185363326
 11/11  23:00:00,23.1375007648,2.20982716754,0.0,0.0,3.71167865564,13.077,33.96386095,13.0710511752,18.0066,2.88620977485
 11/11  24:00:00,24.2951566657,2.20982716754,0.0,0.0,3.71167865564,13.077,18.0073603801,13.8410566246,3.0011,1.1652037555
 11/12  01:00:00,13.8327180699,2.20982716754,0.0,0.0,1.85583932782,5.577,27.3934070461,22.6542270847,3.0011,1.73807996135
 11/12  02:00:00,9.5709002896,0.0,0.0,0.0,0.618613109274,5.0,3.59317322844,0.0,3.0011,0.592073228444
 11/12  03:00:00,9.60117304298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  04:00:00,9.61386450878,0.0,0.0,0.0,0.618613109274,5.0,3.5931791477,0.0,3.0011,0.592079147697
 11/12  05:00:00,9.7572821833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  06:00:00,13.7618152695,2.20982716754,0.0,0.0,1.85583932782,5.577,38.3885446947,33.2948096567,4.50165,0.592085038067
 11/12  07:00:00,27.5964078554,2.20982716754,0.0,0.0,3.71167865564,18.077,41.6133207256,26.9435794871,13.50495,1.16479123852
 11/12  08:00:00,25.6785214878,2.20982716754,0.0,0.0,3.71167865564,18.077,40.327862219,18.1550208299,21.0077,1.16514138909
 11/12  09:00:00,20.71891662,2.20982716754,0.0,0.0,3.71167865564,13.077,25.5763951297,9.40573424262,15.0055,1.16516088703
 11/12  10:00:00,20.7915204572,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8286005753,1.6579893894,15.0055,1.16511118587
 11/12  11:00:00,25.8721280048,2.20982716754,0.0,0.0,3.71167865564,18.077,35.9005496762,0.0,33.0121,2.88844967617
 11/12  12:00:00,27.2361489422,2.20982716754,0.198229702078,0.0,3.71167865564,18.077,43.9763719416,0.0,40.51485,3.46152194157
 11/12  13:00:00,26.8991281155,2.20982716754,0.672744279978,0.0,3.71167865564,18.077,38.8994642992,0.0,36.0132,2.88626429918
 11/12  14:00:00,26.8433222614,2.20982716754,0.852480589169,0.0,3.71167865564,18.077,33.8244722658,0.0,31.51155,2.31292226581
 11/12  15:00:00,21.7515335879,2.20982716754,0.751341183254,0.0,3.71167865564,13.077,23.3195692433,0.0,21.0077,2.31186924335
 11/12  16:00:00,21.7133368952,2.20982716754,0.718931972411,0.0,3.71167865564,13.077,21.2461533791,0.0,19.50715,1.73900337911
 11/12  17:00:00,21.104542527,2.20982716754,0.210667343079,0.0,3.71167865564,13.077,24.8203930668,0.0,22.50825,2.31214306681
 11/12  18:00:00,27.1284337104,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3961132536,0.0,25.50935,2.88676325364
 11/12  19:00:00,28.3714420343,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3977005472,0.0,25.50935,2.88835054718
 11/12  20:00:00,28.5240032718,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9705077872,0.0,25.50935,3.46115778723
 11/12  21:00:00,23.4977697569,2.20982716754,0.0,0.0,3.71167865564,13.077,25.4209091063,0.02628265251,22.50825,2.8863764538
 11/12  22:00:00,23.3968916343,2.20982716754,0.0,0.0,3.71167865564,13.077,23.8952532301,0.0,21.0077,2.88755323012
 11/12  23:00:00,23.2705058984,2.20982716754,0.0,0.0,3.71167865564,13.077,21.2736317156,0.381061586594,18.0066,2.885970129
 11/12  24:00:00,24.4060095718,2.20982716754,0.0,0.0,3.71167865564,13.077,6.16381031798,1.9976761205,3.0011,1.16503419747
 11/13  01:00:00,13.9760696536,2.20982716754,0.0,0.0,1.85583932782,5.577,10.4165552186,5.67754444019,3.0011,1.73791077844
 11/13  02:00:00,9.70211005252,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  03:00:00,9.72886237368,0.0,0.0,0.0,0.618613109274,5.0,3.59315438055,0.0,3.0011,0.592054380546
 11/13  04:00:00,9.73966818285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  05:00:00,9.89561863159,0.0,0.0,0.0,0.618613109274,5.0,3.59316031208,0.0,3.0011,0.592060312081
 11/13  06:00:00,13.9062192961,2.20982716754,0.0,0.0,1.85583932782,5.577,12.8418264361,8.32017643605,4.50165,0.02
 11/13  07:00:00,27.7453654005,2.20982716754,0.0,0.0,3.71167865564,18.077,19.6909105984,5.02093835355,13.50495,1.16502224483
 11/13  08:00:00,25.8184354186,2.20982716754,0.0,0.0,3.71167865564,18.077,27.189825564,2.14485665447,21.0077,4.03726890955
 11/13  09:00:00,20.8360898062,2.20982716754,0.0,0.0,3.71167865564,13.077,19.3463868198,0.878088729161,15.0055,3.46279809062
 11/13  10:00:00,20.8593856191,2.20982716754,0.0,0.0,3.71167865564,13.077,18.0471173171,0.1541535474,15.0055,2.88746376969
 11/13  11:00:00,25.9745688919,2.20982716754,0.0497626809363,0.0,3.71167865564,18.077,35.8990624499,0.0,33.0121,2.8869624499
 11/13  12:00:00,28.0647933113,2.20982716754,0.956959181501,0.0,3.71167865564,18.077,43.4024567906,0.0,40.51485,2.88760679056
 11/13  13:00:00,28.052135321,2.20982716754,1.73314910948,0.0,3.71167865564,18.077,38.8993991308,0.0,36.0132,2.88619913083
 11/13  14:00:00,27.9178093589,2.20982716754,1.84354867151,0.0,3.71167865564,18.077,33.8240158485,0.0,31.51155,2.3124658485
 11/13  15:00:00,22.2582504361,2.20982716754,1.18409065847,0.0,3.71167865564,13.077,22.7467593732,0.0,21.0077,1.73905937317
 11/13  16:00:00,21.7977082482,2.20982716754,0.750992244318,0.0,3.71167865564,13.077,21.8193340257,0.0,19.50715,2.31218402572
 11/13  17:00:00,21.4986185576,2.20982716754,0.54719431518,0.0,3.71167865564,13.077,24.8203062244,0.0,22.50825,2.31205622445
 11/13  18:00:00,27.7440872228,2.20982716754,0.544586604054,0.0,3.71167865564,18.077,27.8226612551,0.0,25.50935,2.3133112551
 11/13  19:00:00,28.4730522633,2.20982716754,0.0412318713517,0.0,3.71167865564,18.077,29.5461140522,0.0,25.50935,4.03676405216
 11/13  20:00:00,28.5602255033,2.20982716754,0.0,0.0,3.71167865564,18.077,28.972806985,0.0,25.50935,3.46345698501
 11/13  21:00:00,23.5258199784,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9856317895,0.0160117851481,22.50825,3.46137000433
 11/13  22:00:00,23.4340333791,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4697700465,0.0,21.0077,3.46207004648
 11/13  23:00:00,23.3072987101,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9189976719,0.0254298932075,18.0066,2.88696777874
 11/13  24:00:00,24.4259736592,2.20982716754,0.0,0.0,3.71167865564,13.077,6.39806170718,1.65866610435,3.0011,1.73829560283
 11/14  01:00:00,13.9755286061,2.20982716754,0.0,0.0,1.85583932782,5.577,10.9465069252,6.20756196329,3.0011,1.73784496192
 11/14  02:00:00,9.70544389241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  03:00:00,9.73875041036,0.0,0.0,0.0,0.618613109274,5.0,3.59318451295,0.0,3.0011,0.592084512947
 11/14  04:00:00,9.74235744669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  05:00:00,10.4049998573,0.0,0.0,0.0,0.618613109274,5.0,3.59319039658,0.0,3.0011,0.592090396585
 11/14  06:00:00,14.4173079876,2.20982716754,0.0,0.0,1.85583932782,5.577,14.6409617635,10.1193117635,4.50165,0.02
 11/14  07:00:00,27.974051695,2.20982716754,0.0,0.0,3.71167865564,18.077,20.5637291567,5.89379545288,13.50495,1.16498370386
 11/14  08:00:00,25.8071005462,2.20982716754,0.0,0.0,3.71167865564,18.077,28.4785994155,3.43384212156,21.0077,4.0370572939
 11/14  09:00:00,20.8472244364,2.20982716754,0.0,0.0,3.71167865564,13.077,19.7411221812,1.27252335648,15.0055,3.4630988247
 11/14  10:00:00,21.0205365552,2.20982716754,0.0557522019147,0.0,3.71167865564,13.077,17.8931629081,0.0,15.0055,2.88766290814
 11/14  11:00:00,27.4964584009,2.20982716754,1.42565831807,0.0,3.71167865564,18.077,35.8989401583,0.0,33.0121,2.88684015832
 11/14  12:00:00,30.2259431991,2.20982716754,3.01479120062,0.0,3.71167865564,18.077,43.4024223713,0.0,40.51485,2.88757237127
 11/14  13:00:00,31.1415583644,2.20982716754,4.69889703495,0.0,3.71167865564,18.077,38.8994008697,0.0,36.0132,2.88620086973
 11/14  14:00:00,30.8939793215,2.20982716754,4.76542940367,0.0,3.71167865564,18.077,33.8235776939,0.0,31.51155,2.31202769392
 11/14  15:00:00,24.1262389298,2.20982716754,3.00810263391,0.0,3.71167865564,13.077,23.319624782,0.0,21.0077,2.31192478199
 11/14  16:00:00,23.5407196314,2.20982716754,2.42961803598,0.0,3.71167865564,13.077,21.2461881072,0.0,19.50715,1.73903810716
 11/14  17:00:00,23.2459980409,2.20982716754,2.14645999832,0.0,3.71167865564,13.077,24.8202873069,0.0,22.50825,2.3120373069
 11/14  18:00:00,29.8548806901,2.20982716754,2.50784147081,0.0,3.71167865564,18.077,27.8226068503,0.0,25.50935,2.31325685025
 11/14  19:00:00,30.7974395881,2.20982716754,2.24282373131,0.0,3.71167865564,18.077,29.5457672453,0.0,25.50935,4.03641724532
 11/14  20:00:00,30.7934551682,2.20982716754,2.24510382437,0.0,3.71167865564,18.077,28.9725834072,0.0,25.50935,3.46323340722
 11/14  21:00:00,25.5255139059,2.20982716754,1.97827133687,0.0,3.71167865564,13.077,25.9695973732,0.0,22.50825,3.46134737315
 11/14  22:00:00,25.5779012602,2.20982716754,2.07478757733,0.0,3.71167865564,13.077,24.4696825686,0.0,21.0077,3.46198256864
 11/14  23:00:00,25.5349843054,2.20982716754,2.01994475198,0.0,3.71167865564,13.077,20.8934443942,0.0,18.0066,2.88684439416
 11/14  24:00:00,26.4489816877,2.20982716754,1.7836880825,0.0,3.71167865564,13.077,5.31210324236,0.0,3.0011,2.31100324236
 11/15  01:00:00,14.9254735099,2.20982716754,0.656233445713,0.0,1.85583932782,5.577,4.16646771033,0.0,3.0011,1.16536771033
 11/15  02:00:00,9.92850231537,0.0,0.0,0.0,0.618613109274,5.0,3.59318283302,0.0,3.0011,0.592082833023
 11/15  03:00:00,9.94440179646,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  04:00:00,9.94136149957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  05:00:00,10.1188073736,0.0,0.0,0.0,0.618613109274,5.0,3.59318871933,0.0,3.0011,0.592088719326
 11/15  06:00:00,14.5497870339,2.20982716754,0.356808066197,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/15  07:00:00,29.5988537407,2.20982716754,1.54930228808,0.0,3.71167865564,18.077,14.6700248068,0.0,13.50495,1.16507480682
 11/15  08:00:00,28.5773795034,2.20982716754,2.48501200396,0.0,3.71167865564,18.077,25.0453096715,0.0,21.0077,4.0376096715
 11/15  09:00:00,23.6131381459,2.20982716754,2.51345641903,0.0,3.71167865564,13.077,18.4679381899,0.0,15.0055,3.46243818989
 11/15  10:00:00,23.8170588719,2.20982716754,2.70909818501,0.0,3.71167865564,13.077,18.4660884368,0.0,15.0055,3.46058843683
 11/15  11:00:00,29.7473244428,2.20982716754,3.63080650276,0.0,3.71167865564,18.077,35.3252823368,0.0,33.0121,2.31318233679
 11/15  12:00:00,32.9273808804,2.20982716754,5.7064138539,0.0,3.71167865564,18.077,43.402194012,0.0,40.51485,2.88734401203
 11/15  13:00:00,33.4341464178,2.20982716754,6.99055878632,0.0,3.71167865564,18.077,38.8990549175,0.0,36.0132,2.88585491749
 11/15  14:00:00,33.0690580069,2.20982716754,6.93116871708,0.0,3.71167865564,18.077,33.8239633629,0.0,31.51155,2.31241336289
