Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  15:00:00,27.1279978701,2.20982716754,5.97844184621,0.0,3.71167865564,13.077,23.3193474821,0.0,21.0077,2.31164748208
 11/15  16:00:00,26.6948277166,2.20982716754,5.53979488147,0.0,3.71167865564,13.077,21.8183546923,0.0,19.50715,2.31120469228
 11/15  17:00:00,25.8940655373,2.20982716754,4.75240666316,0.0,3.71167865564,13.077,24.2472441673,0.0,22.50825,1.73899416732
 11/15  18:00:00,32.6555760719,2.20982716754,5.26720886871,0.0,3.71167865564,18.077,28.3959960729,0.0,25.50935,2.88664607293
 11/15  19:00:00,33.3013929463,2.20982716754,4.66381986386,0.0,3.71167865564,18.077,28.9720530782,0.0,25.50935,3.4627030782
 11/15  20:00:00,33.2090729678,2.20982716754,4.39211462248,0.0,3.71167865564,18.077,29.5465285402,0.0,25.50935,4.03717854019
 11/15  21:00:00,27.2431955201,2.20982716754,3.43793210478,0.0,3.71167865564,13.077,25.9693413626,0.0,22.50825,3.46109136262
 11/15  22:00:00,26.9528019389,2.20982716754,3.24242328133,0.0,3.71167865564,13.077,24.4695991359,0.0,21.0077,3.46189913592
 11/15  23:00:00,26.4151439913,2.20982716754,2.85591893599,0.0,3.71167865564,13.077,20.8934069179,0.0,18.0066,2.88680691789
 11/15  24:00:00,27.123690073,2.20982716754,2.43866406632,0.0,3.71167865564,13.077,4.73913540376,0.0,3.0011,1.73803540376
 11/16  01:00:00,15.8757251547,2.20982716754,1.56949640213,0.0,1.85583932782,5.577,4.73897755319,0.0,3.0011,1.73787755319
 11/16  02:00:00,9.97026671215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  03:00:00,9.9810239372,0.0,0.0,0.0,0.618613109274,5.0,3.5931513014,0.0,3.0011,0.592051301402
 11/16  04:00:00,9.97596427148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  05:00:00,10.1579916879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  06:00:00,15.4477939849,2.20982716754,1.2216066919,0.0,1.85583932782,5.577,5.09374171353,0.0,4.50165,0.592091713535
 11/16  07:00:00,28.1364861326,2.20982716754,0.192596479133,0.0,3.71167865564,18.077,14.7599394819,0.0898674493649,13.50495,1.16512203258
 11/16  08:00:00,25.8849189857,2.20982716754,0.0,0.0,3.71167865564,18.077,25.045114693,0.0,21.0077,4.03741469297
 11/16  09:00:00,20.8864577734,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4677345009,0.0,15.0055,3.46223450088
 11/16  10:00:00,20.9278522794,2.20982716754,0.0,0.0,3.71167865564,13.077,17.8930917838,0.0,15.0055,2.88759178379
 11/16  11:00:00,25.9637408355,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8980073019,0.0,33.0121,2.88590730191
 11/16  12:00:00,27.4890116706,2.20982716754,0.416986943633,0.0,3.71167865564,18.077,43.4020242902,0.0,40.51485,2.88717429017
 11/16  13:00:00,27.7725020307,2.20982716754,1.49657508568,0.0,3.71167865564,18.077,38.8999075002,0.0,36.0132,2.88670750017
 11/16  14:00:00,28.0142816512,2.20982716754,1.94902745672,0.0,3.71167865564,18.077,33.8240354197,0.0,31.51155,2.31248541973
 11/16  15:00:00,22.7631330964,2.20982716754,1.68101905159,0.0,3.71167865564,13.077,23.3188391142,0.0,21.0077,2.31113911424
 11/16  16:00:00,22.5565260287,2.20982716754,1.47036207697,0.0,3.71167865564,13.077,21.2461636131,0.0,19.50715,1.73901361309
 11/16  17:00:00,22.2610652382,2.20982716754,1.28405824525,0.0,3.71167865564,13.077,24.8203678944,0.0,22.50825,2.31211789439
 11/16  18:00:00,28.621066315,2.20982716754,0.790316860819,0.0,3.71167865564,18.077,27.8228086469,0.0,25.50935,2.31345864693
 11/16  19:00:00,28.6625862736,2.20982716754,0.234118125966,0.0,3.71167865564,18.077,29.5461344278,0.0,25.50935,4.03678442783
 11/16  20:00:00,28.5593756993,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9727632709,0.0,25.50935,3.46341327093
 11/16  21:00:00,23.4892946621,2.20982716754,0.0,0.0,3.71167865564,13.077,26.0338518017,0.0641247223919,22.50825,3.46147707927
 11/16  22:00:00,23.385529386,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4699784628,0.0,21.0077,3.46227846277
 11/16  23:00:00,23.262415289,2.20982716754,0.0,0.0,3.71167865564,13.077,22.6448803182,1.17727336993,18.0066,3.46100694825
 11/16  24:00:00,24.3867584028,2.20982716754,0.0,0.0,3.71167865564,13.077,8.08149445217,3.34198491997,3.0011,1.7384095322
 11/17  01:00:00,13.9297066293,2.20982716754,0.0,0.0,1.85583932782,5.577,12.2359108849,8.06952077185,3.0011,1.16529011309
 11/17  02:00:00,9.66260233921,0.0,0.0,0.0,0.618613109274,5.0,3.59318833175,0.0,3.0011,0.592088331754
 11/17  03:00:00,9.69316614338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.70740398188,0.0,0.0,0.0,0.618613109274,5.0,3.59319420933,0.0,3.0011,0.592094209335
 11/17  05:00:00,10.3589868995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  06:00:00,14.3560183084,2.20982716754,0.0,0.0,1.85583932782,5.577,23.0402893263,17.9465909672,4.50165,0.592048359104
 11/17  07:00:00,27.9043961271,2.20982716754,0.0,0.0,3.71167865564,18.077,26.0174416294,11.3476412991,13.50495,1.16485033034
 11/17  08:00:00,25.7673091039,2.20982716754,0.0,0.0,3.71167865564,18.077,28.8383631624,4.36704164959,21.0077,3.46362151281
 11/17  09:00:00,20.8266670954,2.20982716754,0.0,0.0,3.71167865564,13.077,19.8113274469,0.768765086142,15.0055,4.03706236076
 11/17  10:00:00,20.8951625483,2.20982716754,0.0,0.0,3.71167865564,13.077,17.893092623,0.0,15.0055,2.88759262303
 11/17  11:00:00,26.0544358125,2.20982716754,0.106850288362,0.0,3.71167865564,18.077,35.8989448655,0.0,33.0121,2.88684486551
 11/17  12:00:00,28.1850206755,2.20982716754,1.08618298575,0.0,3.71167865564,18.077,43.4023555627,0.0,40.51485,2.88750556265
 11/17  13:00:00,28.2455878898,2.20982716754,1.93432456749,0.0,3.71167865564,18.077,38.8998773385,0.0,36.0132,2.88667733853
 11/17  14:00:00,28.2074897183,2.20982716754,2.1362444986,0.0,3.71167865564,18.077,33.8234573804,0.0,31.51155,2.31190738041
 11/17  15:00:00,22.8115643289,2.20982716754,1.73334444104,0.0,3.71167865564,13.077,22.7466421685,0.0,21.0077,1.73894216851
 11/17  16:00:00,22.5501828868,2.20982716754,1.48853720386,0.0,3.71167865564,13.077,21.8193197026,0.0,19.50715,2.31216970263
 11/17  17:00:00,21.7788533357,2.20982716754,0.828375189122,0.0,3.71167865564,13.077,24.8204537075,0.0,22.50825,2.31220370752
 11/17  18:00:00,28.1581868751,2.20982716754,0.353042012712,0.0,3.71167865564,18.077,27.8228238686,0.0,25.50935,2.3134738686
 11/17  19:00:00,28.393739958,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5462394615,0.0,25.50935,4.03688946149
 11/17  20:00:00,28.3710683219,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9728899168,0.0,25.50935,3.46353991679
 11/17  21:00:00,23.3533720686,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9960207039,0.0260512450572,22.50825,3.46171945889
 11/17  22:00:00,23.2857617005,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4699336442,0.0,21.0077,3.46223364422
 11/17  23:00:00,23.2570484898,2.20982716754,0.0,0.0,3.71167865564,13.077,23.2756812573,1.80823853846,18.0066,3.46084271883
 11/17  24:00:00,24.4021689567,2.20982716754,0.0,0.0,3.71167865564,13.077,7.59398225655,2.85446042337,3.0011,1.73842183318
 11/18  01:00:00,13.9631650252,2.20982716754,0.0,0.0,1.85583932782,5.577,10.8686984755,6.70229488021,3.0011,1.16530359527
 11/18  02:00:00,9.68631754375,0.0,0.0,0.0,0.618613109274,5.0,3.59319482976,0.0,3.0011,0.592094829757
 11/18  03:00:00,9.72270472269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  04:00:00,9.74312286096,0.0,0.0,0.0,0.618613109274,5.0,3.59314898449,0.0,3.0011,0.592048984492
 11/18  05:00:00,9.92068269973,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  06:00:00,13.9409102778,2.20982716754,0.0,0.0,1.85583932782,5.577,11.1865027511,6.09279783063,4.50165,0.592054920441
 11/18  07:00:00,27.7772861722,2.20982716754,0.0,0.0,3.71167865564,18.077,18.5435368987,3.87359819374,13.50495,1.16498870495
 11/18  08:00:00,25.8497725217,2.20982716754,0.0,0.0,3.71167865564,18.077,23.4459324532,1.27311845424,21.0077,1.16511399897
 11/18  09:00:00,20.8849232607,2.20982716754,0.0,0.0,3.71167865564,13.077,16.3475627097,0.176962250599,15.0055,1.1651004591
 11/18  10:00:00,21.0795562227,2.20982716754,0.100376294681,0.0,3.71167865564,13.077,18.4677798466,0.0,15.0055,3.46227984656
 11/18  11:00:00,27.0225667847,2.20982716754,0.974728191381,0.0,3.71167865564,18.077,35.8999011,0.0,33.0121,2.8878011
 11/18  12:00:00,28.6722510563,2.20982716754,1.5194451038,0.0,3.71167865564,18.077,43.9765440951,0.0,40.51485,3.46169409512
 11/18  13:00:00,28.0406532034,2.20982716754,1.69555468553,0.0,3.71167865564,18.077,38.9009542528,0.0,36.0132,2.88775425277
 11/18  14:00:00,28.0124111851,2.20982716754,1.92786893354,0.0,3.71167865564,18.077,34.9720781525,0.0,31.51155,3.4605281525
 11/18  15:00:00,22.5397877683,2.20982716754,1.4593782181,0.0,3.71167865564,13.077,23.3210599966,0.0,21.0077,2.31335999663
 11/18  16:00:00,21.9034992652,2.20982716754,0.843934626331,0.0,3.71167865564,13.077,22.3938804682,0.0,19.50715,2.88673046819
 11/18  17:00:00,21.4339520471,2.20982716754,0.44890554648,0.0,3.71167865564,13.077,24.8210050382,0.0,22.50825,2.31275503819
 11/18  18:00:00,28.1436748701,2.20982716754,0.307202551083,0.0,3.71167865564,18.077,28.3959932357,0.0,25.50935,2.88664323567
 11/18  19:00:00,28.6056921553,2.20982716754,0.162204890708,0.0,3.71167865564,18.077,28.9721888397,0.0,25.50935,3.46283883969
 11/18  20:00:00,28.5812657789,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9716735095,0.0,25.50935,3.46232350951
 11/18  21:00:00,23.5291500771,2.20982716754,0.0,0.0,3.71167865564,13.077,26.0052174448,0.0354806106014,22.50825,3.46148683424
 11/18  22:00:00,23.425053561,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0438630742,0.0,21.0077,4.03616307418
 11/18  23:00:00,23.3112516675,2.20982716754,0.0,0.0,3.71167865564,13.077,20.318969788,0.0,18.0066,2.31236978798
 11/18  24:00:00,24.4391832463,2.20982716754,0.0,0.0,3.71167865564,13.077,5.64312723629,0.330396319233,3.0011,2.31163091705
 11/19  01:00:00,13.9665169353,2.20982716754,0.0,0.0,1.85583932782,5.577,10.705694404,5.96601116749,3.0011,1.73858323647
 11/19  02:00:00,9.67537818545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  03:00:00,9.69630778008,0.0,0.0,0.0,0.618613109274,5.0,3.59317548567,0.0,3.0011,0.592075485672
 11/19  04:00:00,9.7018518124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  05:00:00,9.84339465287,0.0,0.0,0.0,0.618613109274,5.0,3.59318140255,0.0,3.0011,0.59208140255
 11/19  06:00:00,13.8393415338,2.20982716754,0.0,0.0,1.85583932782,5.577,21.1567956074,16.6351456074,4.50165,0.02
 11/19  07:00:00,27.6690160626,2.20982716754,0.0,0.0,3.71167865564,18.077,25.9220228738,11.2520993065,13.50495,1.16497356728
 11/19  08:00:00,25.73694477,2.20982716754,0.0,0.0,3.71167865564,18.077,30.302126399,8.12940322294,21.0077,1.16502317603
 11/19  09:00:00,20.7398476368,2.20982716754,0.0,0.0,3.71167865564,13.077,23.7748350035,7.60426152734,15.0055,1.16507347614
 11/19  10:00:00,20.7541656599,2.20982716754,0.0,0.0,3.71167865564,13.077,22.7820480274,6.61142431131,15.0055,1.16512371604
 11/19  11:00:00,25.7734099558,2.20982716754,0.0,0.0,3.71167865564,18.077,41.267842736,4.7935214609,33.0121,3.46222127509
 11/19  12:00:00,26.9012471407,2.20982716754,0.0,0.0,3.71167865564,18.077,45.4928527241,1.51614373311,40.51485,3.46185899101
 11/19  13:00:00,26.0543521672,2.20982716754,0.0,0.0,3.71167865564,18.077,38.9000556675,0.0,36.0132,2.8868556675
 11/19  14:00:00,25.8700963104,2.20982716754,0.0,0.0,3.71167865564,18.077,33.8248418192,0.0,31.51155,2.31329181922
 11/19  15:00:00,20.8862293542,2.20982716754,0.0,0.0,3.71167865564,13.077,23.347338031,0.0275392116768,21.0077,2.31209881933
 11/19  16:00:00,20.8915730764,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8190322081,0.0,19.50715,2.31188220809
 11/19  17:00:00,20.816437407,2.20982716754,0.0,0.0,3.71167865564,13.077,24.2473447452,0.0,22.50825,1.73909474518
 11/19  18:00:00,27.6705461964,2.20982716754,0.0,0.0,3.71167865564,18.077,28.725567902,0.329381902973,25.50935,2.88683599904
 11/19  19:00:00,28.2380653042,2.20982716754,0.0,0.0,3.71167865564,18.077,32.1042482005,3.13283803098,25.50935,3.46206016953
 11/19  20:00:00,28.3509823015,2.20982716754,0.0,0.0,3.71167865564,18.077,36.6053863197,7.63390540456,25.50935,3.4621309151
 11/19  21:00:00,23.3273827161,2.20982716754,0.0,0.0,3.71167865564,13.077,34.7693976141,9.94808337405,22.50825,2.31306424008
 11/19  22:00:00,23.2510071639,2.20982716754,0.0,0.0,3.71167865564,13.077,35.8065469774,11.3373318742,21.0077,3.46151510315
 11/19  23:00:00,23.1372623859,2.20982716754,0.0,0.0,3.71167865564,13.077,34.8142228257,13.9214351629,18.0066,2.88618766287
 11/19  24:00:00,24.2912005023,2.20982716754,0.0,0.0,3.71167865564,13.077,22.4103218372,17.6715783393,3.0011,1.73764349786
 11/20  01:00:00,13.8247182189,2.20982716754,0.0,0.0,1.85583932782,5.577,30.1678670626,26.0013827756,3.0011,1.16538428698
 11/20  02:00:00,9.5625622092,0.0,0.0,0.0,0.618613109274,5.0,3.59318843411,0.0,3.0011,0.592088434109
 11/20  03:00:00,9.59144503826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  04:00:00,9.60216942249,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  05:00:00,9.74717812316,0.0,0.0,0.0,0.618613109274,5.0,3.59319431153,0.0,3.0011,0.592094311528
 11/20  06:00:00,13.7580799794,2.20982716754,0.0,0.0,1.85583932782,5.577,39.7853950469,35.2637450469,4.50165,0.02
 11/20  07:00:00,27.5943670787,2.20982716754,0.0,0.0,3.71167865564,18.077,43.1781957273,28.508138703,13.50495,1.16510702432
 11/20  08:00:00,25.6739944074,2.20982716754,0.0,0.0,3.71167865564,18.077,45.1667730056,20.1210749736,21.0077,4.03799803207
 11/20  09:00:00,20.7185835628,2.20982716754,0.0,0.0,3.71167865564,13.077,30.3313885093,11.2887514731,15.0055,4.03713703617
 11/20  10:00:00,20.7852872919,2.20982716754,0.0,0.0,3.71167865564,13.077,21.1924914227,3.29922882123,15.0055,2.88776260144
 11/20  11:00:00,25.8517211748,2.20982716754,0.0,0.0,3.71167865564,18.077,35.899132565,0.0,33.0121,2.88703256504
 11/20  12:00:00,27.0457537339,2.20982716754,0.0383926321715,0.0,3.71167865564,18.077,43.4024362725,0.0,40.51485,2.88758627253
 11/20  13:00:00,27.0651405652,2.20982716754,0.865488836235,0.0,3.71167865564,18.077,38.9000921224,0.0,36.0132,2.88689212237
 11/20  14:00:00,27.1524946247,2.20982716754,1.16934225285,0.0,3.71167865564,18.077,33.8238612581,0.0,31.51155,2.31231125813
 11/20  15:00:00,21.9998834426,2.20982716754,1.00107022752,0.0,3.71167865564,13.077,23.3190770652,0.0,21.0077,2.31137706523
 11/20  16:00:00,21.8814451753,2.20982716754,0.888545069491,0.0,3.71167865564,13.077,21.2462134591,0.0,19.50715,1.73906345909
 11/20  17:00:00,21.5387846017,2.20982716754,0.637749189332,0.0,3.71167865564,13.077,24.8205096833,0.0,22.50825,2.31225968333
 11/20  18:00:00,28.0727449176,2.20982716754,0.3037235209,0.0,3.71167865564,18.077,28.3963075479,0.0,25.50935,2.88695754785
 11/20  19:00:00,28.365180194,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9723814217,0.0,25.50935,3.46303142165
 11/20  20:00:00,28.4810910587,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5470567775,0.0,25.50935,4.03770677751
 11/20  21:00:00,23.4115773533,2.20982716754,0.0,0.0,3.71167865564,13.077,26.563195477,0.593551551376,22.50825,3.46139392565
 11/20  22:00:00,23.3139525381,2.20982716754,0.0,0.0,3.71167865564,13.077,26.6668914705,2.19653197157,21.0077,3.46265949896
 11/20  23:00:00,23.1934577711,2.20982716754,0.0,0.0,3.71167865564,13.077,25.4412551379,4.54789599715,18.0066,2.88675914079
 11/20  24:00:00,24.3221089075,2.20982716754,0.0,0.0,3.71167865564,13.077,12.1832694752,7.44392107467,3.0011,1.73824840054
 11/21  01:00:00,13.8702124455,2.20982716754,0.0,0.0,1.85583932782,5.577,20.1924396609,15.4533182201,3.0011,1.7380214408
 11/21  02:00:00,9.61445693639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  03:00:00,9.6449186421,0.0,0.0,0.0,0.618613109274,5.0,3.59319225999,0.0,3.0011,0.592092259987
 11/21  04:00:00,9.65196850133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  05:00:00,10.3099109197,0.0,0.0,0.0,0.618613109274,5.0,3.59314639788,0.0,3.0011,0.592046397875
 11/21  06:00:00,14.3176997178,2.20982716754,0.0,0.0,1.85583932782,5.577,29.1934080668,24.6717580668,4.50165,0.02
 11/21  07:00:00,27.8573514135,2.20982716754,0.0,0.0,3.71167865564,18.077,35.1002141381,20.4303527409,13.50495,1.16491139721
 11/21  08:00:00,25.7061058533,2.20982716754,0.0,0.0,3.71167865564,18.077,38.7528016663,13.7074988557,21.0077,4.03760281065
 11/21  09:00:00,20.7523205877,2.20982716754,0.0,0.0,3.71167865564,13.077,24.6977429962,6.22901588644,15.0055,3.4632271098
 11/21  10:00:00,20.8576239593,2.20982716754,0.00327301653056,0.0,3.71167865564,13.077,19.0064126372,0.539551869899,15.0055,3.46136076729
 11/21  11:00:00,26.027366278,2.20982716754,0.0846184280126,0.0,3.71167865564,18.077,35.8989792646,0.0,33.0121,2.88687926463
 11/21  12:00:00,28.041008399,2.20982716754,0.933614957405,0.0,3.71167865564,18.077,43.4024761256,0.0,40.51485,2.88762612557
 11/21  13:00:00,28.1071284505,2.20982716754,1.77349863488,0.0,3.71167865564,18.077,38.8998010025,0.0,36.0132,2.88660100254
 11/21  14:00:00,27.7642848121,2.20982716754,1.69359455573,0.0,3.71167865564,18.077,33.8232168827,0.0,31.51155,2.31166688274
 11/21  15:00:00,22.1994526133,2.20982716754,1.13003344833,0.0,3.71167865564,13.077,22.7464905292,0.0,21.0077,1.73879052917
 11/21  16:00:00,21.8392043561,2.20982716754,0.783304788466,0.0,3.71167865564,13.077,21.819341331,0.0,19.50715,2.31219133097
 11/21  17:00:00,21.4689131358,2.20982716754,0.514046417661,0.0,3.71167865564,13.077,24.8204069203,0.0,22.50825,2.31215692032
 11/21  18:00:00,28.5393198127,2.20982716754,0.696482535054,0.0,3.71167865564,18.077,28.3959117552,0.0,25.50935,2.88656175518
 11/21  19:00:00,28.9974528182,2.20982716754,0.531806141516,0.0,3.71167865564,18.077,28.971661663,0.0,25.50935,3.46231166302
 11/21  20:00:00,28.6781515102,2.20982716754,0.227384846521,0.0,3.71167865564,18.077,29.5467259773,0.0,25.50935,4.03737597729
 11/21  21:00:00,23.4243933813,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9934265555,0.0237872604834,22.50825,3.46138929506
 11/21  22:00:00,23.362370022,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4704061679,0.0,21.0077,3.46270616792
 11/21  23:00:00,23.3507484884,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9180991444,0.024669886915,18.0066,2.88682925745
 11/21  24:00:00,24.4936371322,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73921487235,0.0,3.0011,1.73811487235
 11/22  01:00:00,14.0756588449,2.20982716754,0.0,0.0,1.85583932782,5.577,5.61447457971,0.875443885407,3.0011,1.7379306943
 11/22  02:00:00,9.78202841616,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  03:00:00,9.80761827153,0.0,0.0,0.0,0.618613109274,5.0,3.59316092003,0.0,3.0011,0.592060920027
 11/22  04:00:00,9.81865183464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  05:00:00,9.9720039023,0.0,0.0,0.0,0.618613109274,5.0,3.59316684115,0.0,3.0011,0.59206684115
 11/22  06:00:00,13.9973736142,2.20982716754,0.0,0.0,1.85583932782,5.577,7.69598188805,3.17433188805,4.50165,0.02
 11/22  07:00:00,27.8340991455,2.20982716754,0.0,0.0,3.71167865564,18.077,15.5379353788,0.867908457202,13.50495,1.16507692156
 11/22  08:00:00,25.9493517515,2.20982716754,0.0312845682248,0.0,3.71167865564,18.077,25.0455309386,0.0,21.0077,4.03783093862
 11/22  09:00:00,20.9848890121,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0424347028,0.0,15.0055,4.03693470279
 11/22  10:00:00,21.8122747055,2.20982716754,0.749769781971,0.0,3.71167865564,13.077,17.8928835856,0.0,15.0055,2.88738358561
 11/22  11:00:00,27.7038272446,2.20982716754,1.60410653327,0.0,3.71167865564,18.077,35.8989862207,0.0,33.0121,2.88688622066
 11/22  12:00:00,29.684882371,2.20982716754,2.47279043616,0.0,3.71167865564,18.077,43.4020534422,0.0,40.51485,2.88720344221
 11/22  13:00:00,29.790257554,2.20982716754,3.37626616723,0.0,3.71167865564,18.077,38.899854209,0.0,36.0132,2.88665420901
 11/22  14:00:00,29.5197047869,2.20982716754,3.40603514971,0.0,3.71167865564,18.077,33.8232561793,0.0,31.51155,2.31170617933
 11/22  15:00:00,23.242680741,2.20982716754,2.13331881195,0.0,3.71167865564,13.077,23.3187767991,0.0,21.0077,2.3110767991
 11/22  16:00:00,22.8957621575,2.20982716754,1.78871447113,0.0,3.71167865564,13.077,21.245937192,0.0,19.50715,1.73878719197
 11/22  17:00:00,22.9044277084,2.20982716754,1.80189266291,0.0,3.71167865564,13.077,24.8200310724,0.0,22.50825,2.3117810724
 11/22  18:00:00,30.1277575184,2.20982716754,2.17506019353,0.0,3.71167865564,18.077,28.3957231647,0.0,25.50935,2.88637316468
 11/22  19:00:00,30.6676597317,2.20982716754,2.11119363818,0.0,3.71167865564,18.077,28.9713643656,0.0,25.50935,3.46201436561
 11/22  20:00:00,30.7000861759,2.20982716754,1.97375193134,0.0,3.71167865564,18.077,29.5464757912,0.0,25.50935,4.03712579122
 11/22  21:00:00,25.1846989513,2.20982716754,1.48632008568,0.0,3.71167865564,13.077,25.9702656779,0.0,22.50825,3.46201567792
 11/22  22:00:00,24.9032558318,2.20982716754,1.30135270351,0.0,3.71167865564,13.077,24.4701362957,0.0,21.0077,3.46243629565
 11/22  23:00:00,24.3114077388,2.20982716754,0.844567590199,0.0,3.71167865564,13.077,21.466933916,0.0,18.0066,3.46033391605
 11/22  24:00:00,25.0309362784,2.20982716754,0.424304361322,0.0,3.71167865564,13.077,4.73932228921,0.0,3.0011,1.73822228921
 11/23  01:00:00,14.2034850741,2.20982716754,0.0,0.0,1.85583932782,5.577,4.77295894215,0.0334230368299,3.0011,1.73843590532
 11/23  02:00:00,9.87760017517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  03:00:00,9.89907766225,0.0,0.0,0.0,0.618613109274,5.0,3.59318835346,0.0,3.0011,0.592088353457
 11/23  04:00:00,9.90406730864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  05:00:00,10.0691951143,0.0,0.0,0.0,0.618613109274,5.0,3.593194231,0.0,3.0011,0.592094231004
 11/23  06:00:00,14.1212208198,2.20982716754,0.0,0.0,1.85583932782,5.577,4.63797326026,0.116323260263,4.50165,0.02
 11/23  07:00:00,28.6159821568,2.20982716754,0.0133073599071,0.0,3.71167865564,18.077,14.6699191697,0.0,13.50495,1.16496916965
 11/23  08:00:00,26.810923902,2.20982716754,0.769998897039,0.0,3.71167865564,18.077,22.1726976515,0.0,21.0077,1.16499765146
 11/23  09:00:00,22.7982615789,2.20982716754,1.71867316725,0.0,3.71167865564,13.077,16.1706235423,0.0,15.0055,1.16512354227
 11/23  10:00:00,24.011366864,2.20982716754,2.89227130368,0.0,3.71167865564,13.077,16.1706556168,0.0,15.0055,1.1651556168
 11/23  11:00:00,30.3505698206,2.20982716754,4.21239877537,0.0,3.71167865564,18.077,36.4743623043,0.0,33.0121,3.46226230427
 11/23  12:00:00,33.1007088863,2.20982716754,5.84447647937,0.0,3.71167865564,18.077,43.9762959186,0.0,40.51485,3.46144591859
 11/23  13:00:00,32.789774689,2.20982716754,6.31507928914,0.0,3.71167865564,18.077,38.8996305644,0.0,36.0132,2.88643056443
 11/23  14:00:00,32.1048085445,2.20982716754,5.9578237216,0.0,3.71167865564,18.077,34.3980104699,0.0,31.51155,2.88646046988
 11/23  15:00:00,25.8039267951,2.20982716754,4.66597918882,0.0,3.71167865564,13.077,22.7465127111,0.0,21.0077,1.73881271107
 11/23  16:00:00,24.6352690705,2.20982716754,3.51251654989,0.0,3.71167865564,13.077,21.819123538,0.0,19.50715,2.31197353799
 11/23  17:00:00,23.6767642395,2.20982716754,2.56957356625,0.0,3.71167865564,13.077,24.8203731609,0.0,22.50825,2.31212316094
 11/23  18:00:00,30.4395698146,2.20982716754,2.45022488463,0.0,3.71167865564,18.077,27.822886689,0.0,25.50935,2.313536689
 11/23  19:00:00,31.0451851314,2.20982716754,2.43921860959,0.0,3.71167865564,18.077,28.9711691225,0.0,25.50935,3.46181912251
 11/23  20:00:00,30.6678878391,2.20982716754,1.92219893614,0.0,3.71167865564,18.077,28.9709790564,0.0,25.50935,3.46162905637
 11/23  21:00:00,25.039533604,2.20982716754,1.35309477515,0.0,3.71167865564,13.077,25.3944560417,0.0,22.50825,2.88620604166
 11/23  22:00:00,24.4365682621,2.20982716754,0.855571553372,0.0,3.71167865564,13.077,24.4695567897,0.0,21.0077,3.4618567897
 11/23  23:00:00,23.9090275267,2.20982716754,0.458343741755,0.0,3.71167865564,13.077,20.8929560755,0.0,18.0066,2.88635607552
 11/23  24:00:00,24.7807804103,2.20982716754,0.181011702807,0.0,3.71167865564,13.077,4.16620588333,0.0,3.0011,1.16510588333
 11/24  01:00:00,14.19206353,2.20982716754,0.0,0.0,1.85583932782,5.577,4.76955056844,0.0303696461948,3.0011,1.73808092224
 11/24  02:00:00,9.88625867126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  03:00:00,9.91814572719,0.0,0.0,0.0,0.618613109274,5.0,3.59317978497,0.0,3.0011,0.592079784969
 11/24  04:00:00,9.9251359598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  05:00:00,10.7335382482,0.0,0.0,0.0,0.618613109274,5.0,3.59318567611,0.0,3.0011,0.592085676109
 11/24  06:00:00,14.7770589,2.20982716754,0.0,0.0,1.85583932782,5.577,4.56698063104,0.0453306310439,4.50165,0.02
 11/24  07:00:00,28.935266555,2.20982716754,0.0240159585994,0.0,3.71167865564,18.077,14.6699058278,0.0,13.50495,1.16495582779
 11/24  08:00:00,27.1946230615,2.20982716754,1.13886732602,0.0,3.71167865564,18.077,25.0453036481,0.0,21.0077,4.03760364813
 11/24  09:00:00,22.5248931111,2.20982716754,1.45159527418,0.0,3.71167865564,13.077,18.468358468,0.0,15.0055,3.46285846797
 11/24  10:00:00,23.1414726766,2.20982716754,2.04294953144,0.0,3.71167865564,13.077,18.4670616406,0.0,15.0055,3.4615616406
 11/24  11:00:00,28.956964892,2.20982716754,2.83709097625,0.0,3.71167865564,18.077,35.8988033812,0.0,33.0121,2.88670338119
 11/24  12:00:00,31.4780044244,2.20982716754,4.25603139529,0.0,3.71167865564,18.077,43.4024478048,0.0,40.51485,2.88759780485
 11/24  13:00:00,31.7830400187,2.20982716754,5.34279689494,0.0,3.71167865564,18.077,38.899348783,0.0,36.0132,2.88614878299
 11/24  14:00:00,31.4184043619,2.20982716754,5.28668026532,0.0,3.71167865564,18.077,33.8233239479,0.0,31.51155,2.31177394795
 11/24  15:00:00,24.9850444213,2.20982716754,3.85349896347,0.0,3.71167865564,13.077,23.3188806836,0.0,21.0077,2.31118068357
 11/24  16:00:00,24.1646095974,2.20982716754,3.03798963729,0.0,3.71167865564,13.077,21.2456057737,0.0,19.50715,1.73845577368
 11/24  17:00:00,23.6090305243,2.20982716754,2.4989578194,0.0,3.71167865564,13.077,24.820350848,0.0,22.50825,2.31210084798
 11/24  18:00:00,31.1485861882,2.20982716754,3.15369603793,0.0,3.71167865564,18.077,28.3960069419,0.0,25.50935,2.88665694185
 11/24  19:00:00,31.6303399191,2.20982716754,3.01089791383,0.0,3.71167865564,18.077,28.9720885208,0.0,25.50935,3.46273852083
 11/24  20:00:00,31.4438274314,2.20982716754,2.83686785929,0.0,3.71167865564,18.077,29.5471082155,0.0,25.50935,4.03775821551
 11/24  21:00:00,25.9494620228,2.20982716754,2.38621029785,0.0,3.71167865564,13.077,25.969515486,0.0,22.50825,3.46126548603
 11/24  22:00:00,25.9570347119,2.20982716754,2.4437896343,0.0,3.71167865564,13.077,24.4701188558,0.0,21.0077,3.46241885575
 11/24  23:00:00,25.7283516236,2.20982716754,2.21146722052,0.0,3.71167865564,13.077,21.4677468011,0.0,18.0066,3.46114680109
 11/24  24:00:00,26.5779165152,2.20982716754,1.91524190265,0.0,3.71167865564,13.077,4.7393807623,0.0,3.0011,1.7382807623
 11/25  01:00:00,15.0144973852,2.20982716754,0.739222406067,0.0,1.85583932782,5.577,4.73894519798,0.0,3.0011,1.73784519798
 11/25  02:00:00,9.94180565228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.94474326103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  04:00:00,9.94778529623,0.0,0.0,0.0,0.618613109274,5.0,3.59318909445,0.0,3.0011,0.592089094451
 11/25  05:00:00,10.1288793927,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,14.4082997849,2.20982716754,0.217341134139,0.0,1.85583932782,5.577,5.09374496927,0.0,4.50165,0.592094969266
 11/25  07:00:00,29.2645085505,2.20982716754,0.613180347152,0.0,3.71167865564,18.077,14.6700441668,0.0,13.50495,1.16509416677
 11/25  08:00:00,26.3889116622,2.20982716754,0.353773523558,0.0,3.71167865564,18.077,22.1728715178,0.0,21.0077,1.1651715178
 11/25  09:00:00,21.010634806,2.20982716754,0.0,0.0,3.71167865564,13.077,16.1702632538,0.0,15.0055,1.16476325381
 11/25  10:00:00,21.0010945102,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4671126771,0.0,15.0055,3.46161267707
 11/25  11:00:00,25.9752648362,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8992824994,0.0,33.0121,2.88718249943
 11/25  12:00:00,27.0530399398,2.20982716754,0.00725530151956,0.0,3.71167865564,18.077,43.9763578196,0.0,40.51485,3.46150781956
 11/25  13:00:00,26.1913066718,2.20982716754,0.0,0.0,3.71167865564,18.077,39.4745028524,0.0,36.0132,3.46130285237
 11/25  14:00:00,25.962296061,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3988285112,0.0,31.51155,2.88727851121
 11/25  15:00:00,20.9719828604,2.20982716754,0.0,0.0,3.71167865564,13.077,23.9257624844,0.0320332258005,21.0077,2.88602925861
 11/25  16:00:00,20.9579400916,2.20982716754,0.0,0.0,3.71167865564,13.077,22.3938404632,0.0,19.50715,2.88669046321
 11/25  17:00:00,20.8536904146,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8210124406,0.0,22.50825,2.31276244063
 11/25  18:00:00,27.7360342435,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3963581257,0.0,25.50935,2.8870081257
 11/25  19:00:00,28.3763199717,2.20982716754,0.00874148767679,0.0,3.71167865564,18.077,28.9720299982,0.0,25.50935,3.46267999819
 11/25  20:00:00,28.5243847353,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5461514754,0.0,25.50935,4.03680147537
 11/25  21:00:00,23.4983584725,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9947943708,0.0246304288583,22.50825,3.46191394199
 11/25  22:00:00,23.4116252295,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4701802228,0.0,21.0077,3.46248022275
 11/25  23:00:00,23.2930669733,2.20982716754,0.0,0.0,3.71167865564,13.077,20.8929319445,0.0,18.0066,2.88633194452
 11/25  24:00:00,24.4242834187,2.20982716754,0.0,0.0,3.71167865564,13.077,6.78454225115,1.47186665204,3.0011,2.3115755991
 11/26  01:00:00,13.9859827577,2.20982716754,0.0,0.0,1.85583932782,5.577,9.83847219282,5.09896669714,3.0011,1.73840549568
 11/26  02:00:00,9.71820411243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  03:00:00,9.74228974115,0.0,0.0,0.0,0.618613109274,5.0,3.5931855041,0.0,3.0011,0.592085504097
 11/26  04:00:00,9.74546665508,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  05:00:00,9.89825441713,0.0,0.0,0.0,0.618613109274,5.0,3.59319138616,0.0,3.0011,0.592091386162
 11/26  06:00:00,13.907894492,2.20982716754,0.0,0.0,1.85583932782,5.577,12.8303389368,8.30868893679,4.50165,0.02
 11/26  07:00:00,28.3726336811,2.20982716754,0.0,0.0,3.71167865564,18.077,20.5867531965,5.91676280603,13.50495,1.16504039052
 11/26  08:00:00,25.8010972665,2.20982716754,0.0,0.0,3.71167865564,18.077,26.4044158997,4.23171534605,21.0077,1.16500055367
 11/26  09:00:00,20.7983771738,2.20982716754,0.0,0.0,3.71167865564,13.077,21.0290122717,4.85842980427,15.0055,1.16508246746
 11/26  10:00:00,20.812045576,2.20982716754,0.0,0.0,3.71167865564,13.077,20.9250631994,4.18186661966,15.0055,1.73769657975
 11/26  11:00:00,25.8196032883,2.20982716754,0.0,0.0,3.71167865564,18.077,39.1516000037,3.25082189736,33.0121,2.88867810636
 11/26  12:00:00,26.9308577758,2.20982716754,0.0,0.0,3.71167865564,18.077,44.8258234444,0.849251679512,40.51485,3.46172176492
 11/26  13:00:00,26.0660966255,2.20982716754,0.0,0.0,3.71167865564,18.077,38.899295304,0.0,36.0132,2.886095304
 11/26  14:00:00,25.8632451206,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3976728943,0.0,31.51155,2.88612289428
 11/26  15:00:00,20.8745156417,2.20982716754,0.0,0.0,3.71167865564,13.077,24.1258738951,0.806967819062,21.0077,2.31120607602
 11/26  16:00:00,20.8684061513,2.20982716754,0.0,0.0,3.71167865564,13.077,21.682803005,0.437152510673,19.50715,1.73850049433
 11/26  17:00:00,20.7931951569,2.20982716754,0.0,0.0,3.71167865564,13.077,25.2184627849,0.398159845227,22.50825,2.31205293971
 11/26  18:00:00,27.6926043297,2.20982716754,0.0,0.0,3.71167865564,18.077,28.5845746036,0.188569113938,25.50935,2.88665548963
 11/26  19:00:00,28.333270872,2.20982716754,0.00670840196704,0.0,3.71167865564,18.077,28.9711898425,0.0,25.50935,3.46183984254
 11/26  20:00:00,28.4812788403,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9710264392,0.0,25.50935,3.4616764392
 11/26  21:00:00,23.465171093,2.20982716754,0.0,0.0,3.71167865564,13.077,25.4611373321,0.0665896209705,22.50825,2.88629771112
 11/26  22:00:00,23.3861661581,2.20982716754,0.0,0.0,3.71167865564,13.077,24.1542985345,0.258587425342,21.0077,2.8880111092
 11/26  23:00:00,23.2677619948,2.20982716754,0.0,0.0,3.71167865564,13.077,22.6562082253,1.76334010385,18.0066,2.88626812149
 11/26  24:00:00,24.4065377388,2.20982716754,0.0,0.0,3.71167865564,13.077,7.8874906335,3.14860152329,3.0011,1.73778911022
 11/27  01:00:00,13.9702431331,2.20982716754,0.0,0.0,1.85583932782,5.577,11.1048269093,6.36598447483,3.0011,1.73774243443
 11/27  02:00:00,9.70735826467,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  03:00:00,9.73927803322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  04:00:00,9.74671948405,0.0,0.0,0.0,0.618613109274,5.0,3.59315496266,0.0,3.0011,0.592054962656
 11/27  05:00:00,9.90206206633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  06:00:00,13.9168555877,2.20982716754,0.0,0.0,1.85583932782,5.577,13.1262591528,8.03254826126,4.50165,0.592060891496
 11/27  07:00:00,28.391485556,2.20982716754,0.0,0.0,3.71167865564,18.077,19.418897683,4.74891172546,13.50495,1.16503595751
 11/27  08:00:00,25.8231527807,2.20982716754,0.0,0.0,3.71167865564,18.077,27.8083713783,2.76319740412,21.0077,4.03747397418
 11/27  09:00:00,20.8240541567,2.20982716754,0.0,0.0,3.71167865564,13.077,21.572882949,3.10481854685,15.0055,3.4625644022
 11/27  10:00:00,20.8341275066,2.20982716754,0.0,0.0,3.71167865564,13.077,21.9033588666,3.4371735135,15.0055,3.46068535307
 11/27  11:00:00,25.8338485727,2.20982716754,0.0,0.0,3.71167865564,18.077,38.8080197335,2.90946379147,33.0121,2.88645594202
 11/27  12:00:00,26.9471403548,2.20982716754,0.0,0.0,3.71167865564,18.077,43.5195720132,0.117646868988,40.51485,2.88707514422
 11/27  13:00:00,26.0996054971,2.20982716754,0.00758703976482,0.0,3.71167865564,18.077,38.8995428873,0.0,36.0132,2.88634288728
 11/27  14:00:00,25.8713151248,2.20982716754,0.0,0.0,3.71167865564,18.077,33.8239144845,0.0,31.51155,2.31236448452
 11/27  15:00:00,20.8649266547,2.20982716754,0.0,0.0,3.71167865564,13.077,24.3398316281,1.02059527444,21.0077,2.31153635367
 11/27  16:00:00,20.8530878801,2.20982716754,0.0,0.0,3.71167865564,13.077,23.0530582132,1.8077528443,19.50715,1.73815536886
 11/27  17:00:00,20.7669583782,2.20982716754,0.0,0.0,3.71167865564,13.077,26.334406516,1.51395923807,22.50825,2.31219727797
 11/27  18:00:00,27.663344428,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3962167646,0.0,25.50935,2.88686676457
 11/27  19:00:00,28.2778148784,2.20982716754,0.0,0.0,3.71167865564,18.077,30.3824613843,1.41012147029,25.50935,3.46298991402
 11/27  20:00:00,28.3900519423,2.20982716754,0.0,0.0,3.71167865564,18.077,33.1959007225,3.64874797708,25.50935,4.03780274538
 11/27  21:00:00,23.3579462253,2.20982716754,0.0,0.0,3.71167865564,13.077,31.8139924812,5.84381208627,22.50825,3.46193039496
 11/27  22:00:00,23.2757551623,2.20982716754,0.0,0.0,3.71167865564,13.077,32.709090851,7.66483670228,21.0077,4.03655414873
 11/27  23:00:00,23.152994726,2.20982716754,0.0,0.0,3.71167865564,13.077,32.6742569578,11.7806981881,18.0066,2.8869587697
 11/27  24:00:00,24.3021102273,2.20982716754,0.0,0.0,3.71167865564,13.077,20.3468790103,15.6074361927,3.0011,1.73834281759
 11/28  01:00:00,13.8341474128,2.20982716754,0.0,0.0,1.85583932782,5.577,28.987085683,24.2479560106,3.0011,1.73802967241
 11/28  02:00:00,9.58011707003,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  03:00:00,9.61676027842,0.0,0.0,0.0,0.618613109274,5.0,3.59319343157,0.0,3.0011,0.592093431567
 11/28  04:00:00,9.62982998491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  05:00:00,10.2888117933,0.0,0.0,0.0,0.618613109274,5.0,3.59314757913,0.0,3.0011,0.592047579134
 11/28  06:00:00,14.3013370643,2.20982716754,0.0,0.0,1.85583932782,5.577,34.2462175438,29.7245675438,4.50165,0.02
 11/28  07:00:00,28.4805959001,2.20982716754,0.0,0.0,3.71167865564,18.077,38.546410592,23.8764142387,13.50495,1.16504635332
 11/28  08:00:00,25.688492101,2.20982716754,0.0,0.0,3.71167865564,18.077,42.6768494326,17.6310703579,21.0077,4.03807907469
 11/28  09:00:00,20.713362353,2.20982716754,0.0,0.0,3.71167865564,13.077,31.3824127494,12.3394304804,15.0055,4.03748226899
 11/28  10:00:00,20.7522618148,2.20982716754,0.0,0.0,3.71167865564,13.077,23.7640860832,5.87059157798,15.0055,2.88799450522
 11/28  11:00:00,25.7814802688,2.20982716754,0.0,0.0,3.71167865564,18.077,37.67424804,1.7749464714,33.0121,2.88720156864
 11/28  12:00:00,26.9206427965,2.20982716754,0.00183688839795,0.0,3.71167865564,18.077,43.4028022962,0.0,40.51485,2.88795229623
 11/28  13:00:00,26.0875514989,2.20982716754,0.00575784337457,0.0,3.71167865564,18.077,38.8998589308,0.0,36.0132,2.88665893084
 11/28  14:00:00,25.9454164556,2.20982716754,0.0525127551219,0.0,3.71167865564,18.077,34.3973963644,0.0,31.51155,2.88584636441
 11/28  15:00:00,20.9160014042,2.20982716754,0.0,0.0,3.71167865564,13.077,22.7757729008,0.0289526379913,21.0077,1.73912026281
 11/28  16:00:00,20.9079811234,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8432239861,0.0239336912873,19.50715,2.31214029483
 11/28  17:00:00,20.8121126008,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8205639917,0.0,22.50825,2.31231399166
 11/28  18:00:00,27.6722796437,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3964937965,0.0,25.50935,2.88714379651
 11/28  19:00:00,28.2686840083,2.20982716754,0.0,0.0,3.71167865564,18.077,29.0953533863,0.122965718908,25.50935,3.46303766735
 11/28  20:00:00,28.2611027024,2.20982716754,0.0,0.0,3.71167865564,18.077,29.8862077321,0.339214243001,25.50935,4.03764348912
 11/28  21:00:00,23.2377348531,2.20982716754,0.0,0.0,3.71167865564,13.077,28.8083643372,2.83828733371,22.50825,3.46182700352
 11/28  22:00:00,23.1805229717,2.20982716754,0.0,0.0,3.71167865564,13.077,29.9267773165,4.8829085361,21.0077,4.03616878038
 11/28  23:00:00,23.1658454971,2.20982716754,0.0,0.0,3.71167865564,13.077,27.7902094158,6.89645839628,18.0066,2.88715101949
 11/28  24:00:00,24.3060555346,2.20982716754,0.0,0.0,3.71167865564,13.077,15.9417836771,11.202500956,3.0011,1.73818272113
 11/29  01:00:00,13.8633389515,2.20982716754,0.0,0.0,1.85583932782,5.577,21.9962105662,17.2571076026,3.0011,1.7380029636
 11/29  02:00:00,9.61410962231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  03:00:00,9.64990819405,0.0,0.0,0.0,0.618613109274,5.0,3.59318648917,0.0,3.0011,0.592086489174
 11/29  04:00:00,9.662168485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  05:00:00,9.80936044553,0.0,0.0,0.0,0.618613109274,5.0,3.59319236968,0.0,3.0011,0.592092369677
 11/29  06:00:00,13.8240293968,2.20982716754,0.0,0.0,1.85583932782,5.577,25.5491654624,21.0275154624,4.50165,0.02
 11/29  07:00:00,28.2972709585,2.20982716754,0.0,0.0,3.71167865564,18.077,28.634358787,13.9645812927,13.50495,1.16482749433
 11/29  08:00:00,25.7368768446,2.20982716754,0.0,0.0,3.71167865564,18.077,34.2911150927,9.24582652719,21.0077,4.03758856546
 11/29  09:00:00,20.7436580573,2.20982716754,0.0,0.0,3.71167865564,13.077,26.8189740226,7.77667566552,15.0055,4.03679835706
 11/29  10:00:00,20.7724627563,2.20982716754,0.0,0.0,3.71167865564,13.077,23.8098576645,5.91642586151,15.0055,2.887931803
 11/29  11:00:00,25.8039186544,2.20982716754,0.0,0.0,3.71167865564,18.077,38.9381105826,3.03916925504,33.0121,2.88684132758
 11/29  12:00:00,26.926929916,2.20982716754,0.0,0.0,3.71167865564,18.077,43.4025134293,0.0,40.51485,2.88766342929
 11/29  13:00:00,26.0832547408,2.20982716754,0.00619046717245,0.0,3.71167865564,18.077,38.8999049095,0.0,36.0132,2.88670490954
 11/29  14:00:00,25.8691254992,2.20982716754,0.0,0.0,3.71167865564,18.077,33.8243456017,0.0,31.51155,2.31279560175
 11/29  15:00:00,20.8705895554,2.20982716754,0.0,0.0,3.71167865564,13.077,23.4183162999,0.0983336536044,21.0077,2.31228264625
 11/29  16:00:00,20.8546053861,2.20982716754,0.0,0.0,3.71167865564,13.077,22.5982960219,0.779331977522,19.50715,2.31181404437
 11/29  17:00:00,20.7715957873,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9742399543,1.153690441,22.50825,2.31229951326
 11/29  18:00:00,27.6728971394,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3960706156,0.0,25.50935,2.88672061561
 11/29  19:00:00,28.3008176412,2.20982716754,0.0,0.0,3.71167865564,18.077,29.0348510309,0.0626037056163,25.50935,3.46289732533
 11/29  20:00:00,28.4453102685,2.20982716754,0.0,0.0,3.71167865564,18.077,29.8651779825,0.318458574237,25.50935,4.0373694083
 11/29  21:00:00,23.427298633,2.20982716754,0.0,0.0,3.71167865564,13.077,27.3182462406,1.34874803729,22.50825,3.4612482033
 11/29  22:00:00,23.3428930013,2.20982716754,0.0,0.0,3.71167865564,13.077,27.2628400319,2.21878149859,21.0077,4.03635853332
 11/29  23:00:00,23.2284212638,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4609900339,3.56758573924,18.0066,2.88680429465
 11/29  24:00:00,24.3715605022,2.20982716754,0.0,0.0,3.71167865564,13.077,9.44714629393,4.70786960968,3.0011,1.73817668425
 11/30  01:00:00,13.9310358875,2.20982716754,0.0,0.0,1.85583932782,5.577,12.6849991918,7.94573790993,3.0011,1.73816128184
 11/30  02:00:00,9.66626315468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  03:00:00,9.69854210078,0.0,0.0,0.0,0.618613109274,5.0,3.59318740505,0.0,3.0011,0.592087405053
 11/30  04:00:00,9.71379227128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,9.86466820048,0.0,0.0,0.0,0.618613109274,5.0,3.5931932841,0.0,3.0011,0.592093284104
 11/30  06:00:00,13.8785368053,2.20982716754,0.0,0.0,1.85583932782,5.577,16.6639866084,12.1423366084,4.50165,0.02
 11/30  07:00:00,28.3537662483,2.20982716754,0.0,0.0,3.71167865564,18.077,21.2616291675,6.59184604247,13.50495,1.16483312499
 11/30  08:00:00,25.7942015749,2.20982716754,0.0,0.0,3.71167865564,18.077,28.8978996751,3.85241369181,21.0077,4.03778598332
 11/30  09:00:00,20.8045641312,2.20982716754,0.0,0.0,3.71167865564,13.077,22.4660999954,3.42359642493,15.0055,4.0370035705
 11/30  10:00:00,20.8188699802,2.20982716754,0.0,0.0,3.71167865564,13.077,21.1269841169,3.23358022332,15.0055,2.8879038936
 11/30  11:00:00,25.8407164711,2.20982716754,0.0,0.0,3.71167865564,18.077,36.7773181705,0.87826655747,33.0121,2.88695161303
 11/30  12:00:00,26.978983075,2.20982716754,0.0060120098464,0.0,3.71167865564,18.077,43.4024900373,0.0,40.51485,2.88764003734
 11/30  13:00:00,26.1324801875,2.20982716754,0.00489917777509,0.0,3.71167865564,18.077,38.9000252357,0.0,36.0132,2.88682523572
 11/30  14:00:00,25.9516169495,2.20982716754,0.0232697599328,0.0,3.71167865564,18.077,34.3971100322,0.0,31.51155,2.88556003217
 11/30  15:00:00,20.9514993668,2.20982716754,0.0,0.0,3.71167865564,13.077,22.7710910159,0.0242084606774,21.0077,1.73918255519
 11/30  16:00:00,20.9405739544,2.20982716754,0.0,0.0,3.71167865564,13.077,21.845984864,0.0267908147689,19.50715,2.31204404921
 11/30  17:00:00,20.8565460862,2.20982716754,0.0,0.0,3.71167865564,13.077,24.820432733,0.0,22.50825,2.31218273299
 11/30  18:00:00,27.7604367153,2.20982716754,0.00579036815173,0.0,3.71167865564,18.077,28.396222986,0.0,25.50935,2.88687298603
 11/30  19:00:00,28.3687454267,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9724524052,0.0,25.50935,3.46310240523
 11/30  20:00:00,28.4770185068,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5473996512,0.0,25.50935,4.03804965116
 11/30  21:00:00,23.4145756703,2.20982716754,0.0,0.0,3.71167865564,13.077,27.9394964894,1.96898692468,22.50825,3.46225956468
 11/30  22:00:00,23.3263904518,2.20982716754,0.0,0.0,3.71167865564,13.077,28.324343547,3.28024259385,21.0077,4.03640095315
 11/30  23:00:00,23.2196310849,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0975350248,4.20360291061,18.0066,2.8873321142
 11/30  24:00:00,24.371601032,2.20982716754,0.0,0.0,3.71167865564,13.077,9.8246370032,5.08541470438,3.0011,1.73812229882
 12/01  01:00:00,13.9372651829,2.20982716754,0.0,0.0,1.85583932782,5.577,12.8728662509,8.13374007995,3.0011,1.73802617095
 12/01  02:00:00,9.68040831797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.71725923946,0.0,0.0,0.0,0.618613109274,5.0,3.5931922517,0.0,3.0011,0.592092251698
 12/01  04:00:00,9.73478448965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.4371218842,0.0,0.0,0.0,0.618613109274,5.0,3.59314639322,0.0,3.0011,0.592046393217
 12/01  06:00:00,14.4693756719,2.20982716754,0.0,0.0,1.85583932782,5.577,12.2531287182,7.73147871818,4.50165,0.02
 12/01  07:00:00,28.6604482371,2.20982716754,0.0,0.0,3.71167865564,18.077,18.6641802153,3.99409247363,13.50495,1.16513774168
 12/01  08:00:00,25.8587860428,2.20982716754,0.0,0.0,3.71167865564,18.077,26.1787557516,1.13337727845,21.0077,4.03767847316
 12/01  09:00:00,20.8670974846,2.20982716754,0.0,0.0,3.71167865564,13.077,20.1668869963,1.12425114305,15.0055,4.03713585324
 12/01  10:00:00,20.9141498007,2.20982716754,0.0,0.0,3.71167865564,13.077,17.9431927855,0.0497805975771,15.0055,2.88791218796
 12/01  11:00:00,26.0746464882,2.20982716754,0.0887082038526,0.0,3.71167865564,18.077,35.8992628045,0.0,33.0121,2.88716280448
 12/01  12:00:00,28.7162831729,2.20982716754,1.56506274114,0.0,3.71167865564,18.077,43.9763086346,0.0,40.51485,3.46145863457
 12/01  13:00:00,29.1830805072,2.20982716754,2.80474168309,0.0,3.71167865564,18.077,38.9000573305,0.0,36.0132,2.88685733047
 12/01  14:00:00,29.333530799,2.20982716754,3.22812360426,0.0,3.71167865564,18.077,33.823786423,0.0,31.51155,2.31223642302
 12/01  15:00:00,23.9396138338,2.20982716754,2.82178446668,0.0,3.71167865564,13.077,23.3193986465,0.0,21.0077,2.31169864648
 12/01  16:00:00,23.4161047817,2.20982716754,2.30479027784,0.0,3.71167865564,13.077,21.2462330716,0.0,19.50715,1.73908307164
 12/01  17:00:00,22.8900796885,2.20982716754,1.79671215214,0.0,3.71167865564,13.077,24.8206094433,0.0,22.50825,2.31235944331
 12/01  18:00:00,29.7677909153,2.20982716754,1.84081657633,0.0,3.71167865564,18.077,28.3965264688,0.0,25.50935,2.88717646879
 12/01  19:00:00,30.135282391,2.20982716754,1.60775416708,0.0,3.71167865564,18.077,29.5461915069,0.0,25.50935,4.03684150688
 12/01  20:00:00,29.8768671086,2.20982716754,1.3607299618,0.0,3.71167865564,18.077,29.5470213665,0.0,25.50935,4.03767136646
 12/01  21:00:00,24.2354257827,2.20982716754,0.735717915454,0.0,3.71167865564,13.077,25.9701649199,0.0,22.50825,3.46191491993
 12/01  22:00:00,23.9069872976,2.20982716754,0.463902849297,0.0,3.71167865564,13.077,24.4701051149,0.0,21.0077,3.46240511493
 12/01  23:00:00,23.5413151008,2.20982716754,0.10088705476,0.0,3.71167865564,13.077,21.4672571722,0.0,18.0066,3.46065717225
 12/01  24:00:00,24.5823694004,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73959172242,0.0,3.0011,1.73849172242
 12/02  01:00:00,14.1763170124,2.20982716754,0.0,0.0,1.85583932782,5.577,4.7722258769,0.0333338210031,3.0011,1.73779205589
 12/02  02:00:00,9.86910404225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  03:00:00,9.89638160761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  04:00:00,9.90645702344,0.0,0.0,0.0,0.618613109274,5.0,3.59315249374,0.0,3.0011,0.592052493736
 12/02  05:00:00,10.0887979724,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  06:00:00,14.2080972399,2.20982716754,0.0265092905225,0.0,1.85583932782,5.577,5.10967874579,0.0159703190898,4.50165,0.592058426704
 12/02  07:00:00,30.0953793279,2.20982716754,1.40791650477,0.0,3.71167865564,18.077,14.6700057079,0.0,13.50495,1.16505570786
 12/02  08:00:00,28.4052244263,2.20982716754,2.30885444339,0.0,3.71167865564,18.077,22.1728634772,0.0,21.0077,1.16516347719
 12/02  09:00:00,23.3732595659,2.20982716754,2.27203998947,0.0,3.71167865564,13.077,16.1705667485,0.0,15.0055,1.16506674852
 12/02  10:00:00,23.8302165435,2.20982716754,2.71976788919,0.0,3.71167865564,13.077,18.4673270605,0.0,15.0055,3.46182706055
