Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  11:00:00,29.5672834836,2.20982716754,3.44583871523,0.0,3.71167865564,18.077,36.4731642654,0.0,33.0121,3.46106426544
 12/02  12:00:00,32.6541297684,2.20982716754,5.4254681161,0.0,3.71167865564,18.077,43.9764632055,0.0,40.51485,3.46161320555
 12/02  13:00:00,33.0056778079,2.20982716754,6.55304362886,0.0,3.71167865564,18.077,39.4749068194,0.0,36.0132,3.46170681936
 12/02  14:00:00,32.6743194789,2.20982716754,6.53186806247,0.0,3.71167865564,18.077,34.3983623791,0.0,31.51155,2.88681237915
 12/02  15:00:00,26.5058728123,2.20982716754,5.35852848637,0.0,3.71167865564,13.077,23.8941613219,0.0,21.0077,2.88646132191
 12/02  16:00:00,25.9646650686,2.20982716754,4.82023493433,0.0,3.71167865564,13.077,22.3937308443,0.0,19.50715,2.8865808443
 12/02  17:00:00,25.4586591079,2.20982716754,4.32118582498,0.0,3.71167865564,13.077,24.821001672,0.0,22.50825,2.31275167196
 12/02  18:00:00,32.66665239,2.20982716754,4.64013134884,0.0,3.71167865564,18.077,28.3962483387,0.0,25.50935,2.88689833868
 12/02  19:00:00,33.8799586783,2.20982716754,5.22437296142,0.0,3.71167865564,18.077,28.9720812745,0.0,25.50935,3.46273127445
 12/02  20:00:00,34.2028337256,2.20982716754,5.35692693441,0.0,3.71167865564,18.077,29.5464836183,0.0,25.50935,4.03713361831
 12/02  21:00:00,28.4100038303,2.20982716754,4.57598094025,0.0,3.71167865564,13.077,25.9693535078,0.0,22.50825,3.46110350783
 12/02  22:00:00,27.9651561031,2.20982716754,4.23061767549,0.0,3.71167865564,13.077,25.0440629429,0.0,21.0077,4.03636294289
 12/02  23:00:00,26.9971243601,2.20982716754,3.40199829156,0.0,3.71167865564,13.077,20.3193484434,0.0,18.0066,2.31274844344
 12/02  24:00:00,27.4734484114,2.20982716754,2.75552719248,0.0,3.71167865564,13.077,5.31335353779,0.0,3.0011,2.31225353779
 12/03  01:00:00,15.9202346589,2.20982716754,1.60365007734,0.0,1.85583932782,5.577,4.73930531101,0.0,3.0011,1.73820531101
 12/03  02:00:00,9.96585165302,0.0,0.0,0.0,0.618613109274,5.0,3.59319021943,0.0,3.0011,0.592090219429
 12/03  03:00:00,9.97370161983,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  04:00:00,9.9668198172,0.0,0.0,0.0,0.618613109274,5.0,3.59317546996,0.0,3.0011,0.592075469959
 12/03  05:00:00,10.1478050883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  06:00:00,15.4179119269,2.20982716754,1.18934829894,0.0,1.85583932782,5.577,5.09373136638,0.0,4.50165,0.592081366376
 12/03  07:00:00,30.905278467,2.20982716754,2.18834267172,0.0,3.71167865564,18.077,14.6699511817,0.0,13.50495,1.16500118169
 12/03  08:00:00,29.0499935037,2.20982716754,2.93800114317,0.0,3.71167865564,18.077,22.1728128441,0.0,21.0077,1.1651128441
 12/03  09:00:00,23.8073413993,2.20982716754,2.69573596981,0.0,3.71167865564,13.077,16.1706013417,0.0,15.0055,1.1651013417
 12/03  10:00:00,22.348535663,2.20982716754,1.27613055685,0.0,3.71167865564,13.077,16.1705899445,0.0,15.0055,1.16508994446
 12/03  11:00:00,26.0391498717,2.20982716754,0.0292015121995,0.0,3.71167865564,18.077,36.5320329259,0.057873322696,33.0121,3.4620596032
 12/03  12:00:00,27.0261395248,2.20982716754,0.0,0.0,3.71167865564,18.077,44.1429783782,0.165936728114,40.51485,3.46219165013
 12/03  13:00:00,26.0296092911,2.20982716754,0.0,0.0,3.71167865564,18.077,39.6630988038,0.76344176649,36.0132,2.8864570373
 12/03  14:00:00,25.7965742274,2.20982716754,0.0,0.0,3.71167865564,18.077,38.1369330207,3.7387727118,31.51155,2.88661030886
 12/03  15:00:00,20.7718999957,2.20982716754,0.0,0.0,3.71167865564,13.077,32.4477788444,9.12778658706,21.0077,2.31229225734
 12/03  16:00:00,20.7428131625,2.20982716754,0.0,0.0,3.71167865564,13.077,32.6610352367,10.8419916942,19.50715,2.31189354245
 12/03  17:00:00,20.6577379756,2.20982716754,0.0,0.0,3.71167865564,13.077,35.0577938582,10.8102216812,22.50825,1.73932217701
 12/03  18:00:00,27.5583568901,2.20982716754,0.0,0.0,3.71167865564,18.077,38.1107695027,9.71468874157,25.50935,2.88673076111
 12/03  19:00:00,28.1934161024,2.20982716754,0.0,0.0,3.71167865564,18.077,36.6893548524,7.71837890694,25.50935,3.46162594544
 12/03  20:00:00,28.3352900304,2.20982716754,0.0,0.0,3.71167865564,18.077,36.3974236488,7.42631630326,25.50935,3.46175734553
 12/03  21:00:00,23.3173073709,2.20982716754,0.0,0.0,3.71167865564,13.077,33.4790621698,8.08422124951,22.50825,2.88659092025
 12/03  22:00:00,23.242529091,2.20982716754,0.0,0.0,3.71167865564,13.077,33.6284002542,9.15922532239,21.0077,3.46147493178
 12/03  23:00:00,23.1273008022,2.20982716754,0.0,0.0,3.71167865564,13.077,32.5488407567,11.6558837231,18.0066,2.88635703354
 12/03  24:00:00,24.2795192651,2.20982716754,0.0,0.0,3.71167865564,13.077,19.5462301878,14.8072556131,3.0011,1.7378745747
 12/04  01:00:00,13.8163230938,2.20982716754,0.0,0.0,1.85583932782,5.577,27.4563842685,23.2899716428,3.0011,1.16531262579
 12/04  02:00:00,9.55446709771,0.0,0.0,0.0,0.618613109274,5.0,3.5931900457,0.0,3.0011,0.592090045702
 12/04  03:00:00,9.57716530607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  04:00:00,9.58511135103,0.0,0.0,0.0,0.618613109274,5.0,3.59315162566,0.0,3.0011,0.592051625664
 12/04  05:00:00,9.73339545362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  06:00:00,13.752274098,2.20982716754,0.0,0.0,1.85583932782,5.577,40.0868057612,34.9930982014,4.50165,0.592057559807
 12/04  07:00:00,28.2250415063,2.20982716754,0.0,0.0,3.71167865564,18.077,42.5984909582,27.9285841586,13.50495,1.16495679957
 12/04  08:00:00,25.6595791408,2.20982716754,0.0,0.0,3.71167865564,18.077,46.8621644088,21.8169594242,21.0077,4.03750498455
 12/04  09:00:00,20.6666460542,2.20982716754,0.0,0.0,3.71167865564,13.077,39.4275098571,20.9591872374,15.0055,3.46282261971
 12/04  10:00:00,20.6902928582,2.20982716754,0.0,0.0,3.71167865564,13.077,36.1093771475,17.6421517678,15.0055,3.46172537969
 12/04  11:00:00,25.7054242387,2.20982716754,0.0,0.0,3.71167865564,18.077,46.5853591372,10.6860932826,33.0121,2.88716585462
 12/04  12:00:00,26.8404202679,2.20982716754,0.0,0.0,3.71167865564,18.077,47.2901896751,3.88735046209,40.51485,2.88798921302
 12/04  13:00:00,25.9775284577,2.20982716754,0.0,0.0,3.71167865564,18.077,38.8998903086,0.0,36.0132,2.88669030864
 12/04  14:00:00,25.8042642605,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3978047882,0.0,31.51155,2.88625478821
 12/04  15:00:00,20.8273773632,2.20982716754,0.0,0.0,3.71167865564,13.077,22.7938521626,0.0470161790092,21.0077,1.73913598359
 12/04  16:00:00,20.8143621468,2.20982716754,0.0,0.0,3.71167865564,13.077,21.9493896666,0.129986825745,19.50715,2.31225284088
 12/04  17:00:00,20.7230593134,2.20982716754,0.0,0.0,3.71167865564,13.077,25.8492201129,1.0286556759,22.50825,2.312314437
 12/04  18:00:00,27.6209737986,2.20982716754,0.0,0.0,3.71167865564,18.077,28.6156586779,0.21925052093,25.50935,2.88705815699
 12/04  19:00:00,28.2383267775,2.20982716754,0.0,0.0,3.71167865564,18.077,30.822296518,1.84955889093,25.50935,3.46338762706
 12/04  20:00:00,28.3543749012,2.20982716754,0.0,0.0,3.71167865564,18.077,34.4825984063,4.36149626957,25.50935,4.61175213674
 12/04  21:00:00,23.317204013,2.20982716754,0.0,0.0,3.71167865564,13.077,35.0864528856,9.11642357253,22.50825,3.46177931304
 12/04  22:00:00,23.2380527737,2.20982716754,0.0,0.0,3.71167865564,13.077,36.4967894332,12.0265071422,21.0077,3.462582291
 12/04  23:00:00,23.1246047873,2.20982716754,0.0,0.0,3.71167865564,13.077,36.0318984521,14.5646573934,18.0066,3.46064105872
 12/04  24:00:00,24.2854722431,2.20982716754,0.0,0.0,3.71167865564,13.077,22.8517985429,18.1121809059,3.0011,1.73851763701
 12/05  01:00:00,13.8306078369,2.20982716754,0.0,0.0,1.85583932782,5.577,29.6778879977,24.9391582064,3.0011,1.7376297913
 12/05  02:00:00,9.57191876763,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  03:00:00,9.60386822098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  04:00:00,9.61765825929,0.0,0.0,0.0,0.618613109274,5.0,3.59316732841,0.0,3.0011,0.592067328414
 12/05  05:00:00,10.281910742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  06:00:00,14.3041588932,2.20982716754,0.0,0.0,1.85583932782,5.577,33.6336573204,28.5399340828,4.50165,0.592073237581
 12/05  07:00:00,28.5003721855,2.20982716754,0.0,0.0,3.71167865564,18.077,33.9535990034,19.2835492889,13.50495,1.16509971456
 12/05  08:00:00,25.7260266002,2.20982716754,0.0,0.0,3.71167865564,18.077,34.6275723096,9.58156499543,21.0077,4.03830731414
 12/05  09:00:00,20.7546665501,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4719410549,5.42876864841,15.0055,4.03767240649
 12/05  10:00:00,20.8174244286,2.20982716754,0.0,0.0,3.71167865564,13.077,19.3631921936,1.46962262558,15.0055,2.88806956799
 12/05  11:00:00,25.8966211575,2.20982716754,0.00458787634261,0.0,3.71167865564,18.077,35.8993609099,0.0,33.0121,2.88726090989
 12/05  12:00:00,27.8289217778,2.20982716754,0.744009933407,0.0,3.71167865564,18.077,43.9763876267,0.0,40.51485,3.4615376267
 12/05  13:00:00,27.855275788,2.20982716754,1.55822528452,0.0,3.71167865564,18.077,38.3267912279,0.0,36.0132,2.31359122794
 12/05  14:00:00,27.6404229579,2.20982716754,1.59442248189,0.0,3.71167865564,18.077,34.396616058,0.0,31.51155,2.88506605802
 12/05  15:00:00,22.2447410696,2.20982716754,1.18868723477,0.0,3.71167865564,13.077,23.3197160197,0.0,21.0077,2.31201601968
 12/05  16:00:00,21.8163564689,2.20982716754,0.783844332886,0.0,3.71167865564,13.077,21.2462934347,0.0,19.50715,1.73914343473
 12/05  17:00:00,21.3373825278,2.20982716754,0.407589278653,0.0,3.71167865564,13.077,24.8206047927,0.0,22.50825,2.31235479268
 12/05  18:00:00,28.176975201,2.20982716754,0.363948044114,0.0,3.71167865564,18.077,28.3965514575,0.0,25.50935,2.8872014575
 12/05  19:00:00,28.6347292791,2.20982716754,0.195107017286,0.0,3.71167865564,18.077,29.5465037702,0.0,25.50935,4.03715377023
 12/05  20:00:00,28.5375932969,2.20982716754,0.0989230784733,0.0,3.71167865564,18.077,29.546833182,0.0,25.50935,4.03748318198
 12/05  21:00:00,23.4310889588,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9704838822,0.0,22.50825,3.46223388219
 12/05  22:00:00,23.3882859772,2.20982716754,0.0,0.0,3.71167865564,13.077,24.4701750298,0.0,21.0077,3.4624750298
 12/05  23:00:00,23.3994738849,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4675971062,0.0,18.0066,3.46099710616
 12/05  24:00:00,24.5591999929,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73936616532,0.0,3.0011,1.73826616532
 12/06  01:00:00,14.1592722003,2.20982716754,0.0,0.0,1.85583932782,5.577,4.7737656548,0.0347269444609,3.0011,1.73793871034
 12/06  02:00:00,9.84245320528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  03:00:00,9.86583570751,0.0,0.0,0.0,0.618613109274,5.0,3.5931812488,0.0,3.0011,0.592081248804
 12/06  04:00:00,9.87602529331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  05:00:00,10.0455410687,0.0,0.0,0.0,0.618613109274,5.0,3.59318713762,0.0,3.0011,0.59208713762
 12/06  06:00:00,14.1000587298,2.20982716754,0.0,0.0,1.85583932782,5.577,4.57144294541,0.0497929454124,4.50165,0.02
 12/06  07:00:00,28.6725759965,2.20982716754,0.0695845724912,0.0,3.71167865564,18.077,14.6699812088,0.0,13.50495,1.16503120876
 12/06  08:00:00,27.0497300562,2.20982716754,0.994874648831,0.0,3.71167865564,18.077,25.0453531604,0.0,21.0077,4.0376531604
 12/06  09:00:00,22.3863359996,2.20982716754,1.31316196416,0.0,3.71167865564,13.077,19.0427835978,0.0,15.0055,4.0372835978
 12/06  10:00:00,23.0954138945,2.20982716754,2.00512323545,0.0,3.71167865564,13.077,18.467177122,0.0,15.0055,3.461677122
 12/06  11:00:00,29.1963721493,2.20982716754,3.08642111017,0.0,3.71167865564,18.077,35.325653937,0.0,33.0121,2.31355393704
 12/06  12:00:00,32.5936938739,2.20982716754,5.36586777595,0.0,3.71167865564,18.077,43.9760006448,0.0,40.51485,3.46115064482
 12/06  13:00:00,33.6405731763,2.20982716754,7.18678480221,0.0,3.71167865564,18.077,38.8998101837,0.0,36.0132,2.88661018375
 12/06  14:00:00,33.3704668663,2.20982716754,7.22823228133,0.0,3.71167865564,18.077,33.8239364491,0.0,31.51155,2.31238644906
 12/06  15:00:00,26.8220367403,2.20982716754,5.67476403134,0.0,3.71167865564,13.077,23.3196953383,0.0,21.0077,2.31199533833
 12/06  16:00:00,23.5470873397,2.20982716754,2.44002971833,0.0,3.71167865564,13.077,21.8194578276,0.0,19.50715,2.3123078276
 12/06  17:00:00,21.3673515228,2.20982716754,0.331795058326,0.0,3.71167865564,13.077,24.8321673768,0.0115517827459,22.50825,2.31236559409
 12/06  18:00:00,27.8515306825,2.20982716754,0.0,0.0,3.71167865564,18.077,28.4332621624,0.0366549096513,25.50935,2.88725725274
 12/06  19:00:00,28.3033108743,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9728759895,0.0,25.50935,3.46352598953
 12/06  20:00:00,28.4334503076,2.20982716754,0.0,0.0,3.71167865564,18.077,30.0151094209,0.468309319791,25.50935,4.03745010115
 12/06  21:00:00,23.4032739757,2.20982716754,0.0,0.0,3.71167865564,13.077,28.5634218793,2.59295068143,22.50825,3.46222119787
 12/06  22:00:00,23.3162621223,2.20982716754,0.0,0.0,3.71167865564,13.077,29.0974813239,4.05254939083,21.0077,4.03723193307
 12/06  23:00:00,23.1986018233,2.20982716754,0.0,0.0,3.71167865564,13.077,27.5143302891,6.04666491588,18.0066,3.46106537323
 12/06  24:00:00,24.3349259927,2.20982716754,0.0,0.0,3.71167865564,13.077,12.8774267171,8.13789940728,3.0011,1.73842730982
 12/07  01:00:00,13.8858341044,2.20982716754,0.0,0.0,1.85583932782,5.577,18.4393290217,14.2728297027,3.0011,1.16539931904
 12/07  02:00:00,9.64167199254,0.0,0.0,0.0,0.618613109274,5.0,3.59319553017,0.0,3.0011,0.592095530172
 12/07  03:00:00,9.67766152955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  04:00:00,9.69262309627,0.0,0.0,0.0,0.618613109274,5.0,3.59319406538,0.0,3.0011,0.592094065384
 12/07  05:00:00,9.84396888014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  06:00:00,13.8624217731,2.20982716754,0.0,0.0,1.85583932782,5.577,20.8677236907,15.7740254763,4.50165,0.592048214428
 12/07  07:00:00,28.3289524898,2.20982716754,0.0,0.0,3.71167865564,18.077,24.7283019975,10.0582937821,13.50495,1.1650582154
 12/07  08:00:00,25.7587557501,2.20982716754,0.0,0.0,3.71167865564,18.077,32.0594528337,7.01361168048,21.0077,4.03814115327
 12/07  09:00:00,20.7549347529,2.20982716754,0.0,0.0,3.71167865564,13.077,27.2955652982,8.25345375437,15.0055,4.03661154381
 12/07  10:00:00,20.762517198,2.20982716754,0.0,0.0,3.71167865564,13.077,26.8314480762,8.93809834876,15.0055,2.88784972741
 12/07  11:00:00,25.7634664322,2.20982716754,0.0,0.0,3.71167865564,18.077,43.4040661159,7.50502193412,33.0121,2.88694418178
 12/07  12:00:00,26.8755254376,2.20982716754,0.0,0.0,3.71167865564,18.077,49.0002811241,5.02443619657,40.51485,3.46099492749
 12/07  13:00:00,25.9912787422,2.20982716754,0.0,0.0,3.71167865564,18.077,41.7225750816,2.82269064506,36.0132,2.8866844365
 12/07  14:00:00,25.7906592874,2.20982716754,0.0,0.0,3.71167865564,18.077,37.2939888305,3.4706719065,31.51155,2.31176692397
 12/07  15:00:00,20.7863598957,2.20982716754,0.0,0.0,3.71167865564,13.077,30.2429780349,6.92298276218,21.0077,2.31229527269
 12/07  16:00:00,20.7631359718,2.20982716754,0.0,0.0,3.71167865564,13.077,31.0263566597,9.20815350561,19.50715,2.31105315409
 12/07  17:00:00,20.6748595203,2.20982716754,0.0,0.0,3.71167865564,13.077,34.2966230841,10.0491753473,22.50825,1.73919773682
 12/07  18:00:00,27.5756649564,2.20982716754,0.0,0.0,3.71167865564,18.077,36.9864184482,8.59007360543,25.50935,2.88699484282
 12/07  19:00:00,28.2068879218,2.20982716754,0.0,0.0,3.71167865564,18.077,38.7751712259,9.22873202217,25.50935,4.03708920371
 12/07  20:00:00,28.3453821275,2.20982716754,0.0,0.0,3.71167865564,18.077,39.6219966167,10.075073195,25.50935,4.03757342164
 12/07  21:00:00,23.3245242118,2.20982716754,0.0,0.0,3.71167865564,13.077,37.9505405779,11.9806479768,22.50825,3.46164260108
 12/07  22:00:00,23.2476925752,2.20982716754,0.0,0.0,3.71167865564,13.077,38.4671596977,13.4229807883,21.0077,4.03647890943
 12/07  23:00:00,23.1356085013,2.20982716754,0.0,0.0,3.71167865564,13.077,36.2375745473,15.343926835,18.0066,2.8870477123
 12/07  24:00:00,24.2967446043,2.20982716754,0.0,0.0,3.71167865564,13.077,23.9607707838,18.6486477176,3.0011,2.31102306616
 12/08  01:00:00,13.8314627893,2.20982716754,0.0,0.0,1.85583932782,5.577,30.3797755071,26.2134639403,3.0011,1.16521156679
 12/08  02:00:00,9.5683219687,0.0,0.0,0.0,0.618613109274,5.0,3.59314745319,0.0,3.0011,0.59204745319
 12/08  03:00:00,9.59243791479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  04:00:00,9.59786001546,0.0,0.0,0.0,0.618613109274,5.0,3.59315339576,0.0,3.0011,0.592053395764
 12/08  05:00:00,10.2525708437,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  06:00:00,14.2645277733,2.20982716754,0.0,0.0,1.85583932782,5.577,43.0312304677,37.9375211406,4.50165,0.592059327075
 12/08  07:00:00,28.4403306336,2.20982716754,0.0,0.0,3.71167865564,18.077,47.5721308207,32.9023094498,13.50495,1.16487137092
 12/08  08:00:00,25.6355693365,2.20982716754,0.0,0.0,3.71167865564,18.077,54.5675285281,29.5214540133,21.0077,4.03837451477
 12/08  09:00:00,20.6305454677,2.20982716754,0.0,0.0,3.71167865564,13.077,50.5195164801,31.7354777038,15.0055,3.77853877633
 12/08  10:00:00,20.6370116927,2.20982716754,0.0,0.0,3.71167865564,13.077,50.9502349255,32.7997199959,15.0055,3.14501492966
 12/08  11:00:00,25.6320979148,2.20982716754,0.0,0.0,3.71167865564,18.077,66.5590574229,30.6601794595,33.0121,2.88677796338
 12/08  12:00:00,26.7880629594,2.20982716754,0.0,0.0,3.71167865564,18.077,71.9177085465,28.5154338327,40.51485,2.88742471378
 12/08  13:00:00,25.8559033701,2.20982716754,0.0,0.0,3.71167865564,18.077,64.7284482229,25.8284272058,36.0132,2.88682101706
 12/08  14:00:00,25.6591127795,2.20982716754,0.0,0.0,3.71167865564,18.077,60.1497905854,25.7529235829,31.51155,2.88531700241
 12/08  15:00:00,20.6569428417,2.20982716754,0.0,0.0,3.71167865564,13.077,51.5394784893,28.2203586605,21.0077,2.31141982881
 12/08  16:00:00,20.6399342191,2.20982716754,0.0,0.0,3.71167865564,13.077,50.3775438652,29.1322111907,19.50715,1.73818267456
 12/08  17:00:00,20.5616976004,2.20982716754,0.0,0.0,3.71167865564,13.077,53.1364392748,28.3157514735,22.50825,2.31243780123
 12/08  18:00:00,27.4708014421,2.20982716754,0.0,0.0,3.71167865564,18.077,53.2651136769,24.8690486162,25.50935,2.88671506066
 12/08  19:00:00,28.1105413728,2.20982716754,0.0,0.0,3.71167865564,18.077,53.407560948,23.8615544535,25.50935,4.03665649445
 12/08  20:00:00,28.1106454224,2.20982716754,0.0,0.0,3.71167865564,18.077,53.0847811579,23.5371566896,25.50935,4.03827446828
 12/08  21:00:00,23.1036618226,2.20982716754,0.0,0.0,3.71167865564,13.077,50.1070819193,24.1372839272,22.50825,3.46154799212
 12/08  22:00:00,23.0625754627,2.20982716754,0.0,0.0,3.71167865564,13.077,50.02247264,24.9775696877,21.0077,4.03720295233
 12/08  23:00:00,23.0554611533,2.20982716754,0.0,0.0,3.71167865564,13.077,48.0443143537,27.1506837718,18.0066,2.88703058188
 12/08  24:00:00,24.2441313007,2.20982716754,0.0,0.0,3.71167865564,13.077,35.9097268754,30.5972164572,3.0011,2.3114104182
 12/09  01:00:00,13.7617345769,2.20982716754,0.0,0.0,1.85583932782,5.577,42.5861971504,38.4198800115,3.0011,1.16521713888
 12/09  02:00:00,9.48955753149,0.0,0.0,0.0,0.618613109274,5.0,3.59317589312,0.0,3.0011,0.592075893122
 12/09  03:00:00,9.5174232999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  04:00:00,9.53092170053,0.0,0.0,0.0,0.618613109274,5.0,3.59315593486,0.0,3.0011,0.592055934864
 12/09  05:00:00,9.6814319968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  06:00:00,13.7105926659,2.20982716754,0.0,0.0,1.85583932782,5.577,53.2243918663,48.1306800041,4.50165,0.592061862132
 12/09  07:00:00,28.1805847651,2.20982716754,0.0,0.0,3.71167865564,18.077,55.4143902679,40.7445593586,13.50495,1.16488090929
 12/09  08:00:00,25.6058205443,2.20982716754,0.0,0.0,3.71167865564,18.077,57.0577535116,34.8849127089,21.0077,1.16514080268
 12/09  09:00:00,20.6040427091,2.20982716754,0.0,0.0,3.71167865564,13.077,49.933904579,33.7631914647,15.0055,1.16521311433
 12/09  10:00:00,20.6242641423,2.20982716754,0.0,0.0,3.71167865564,13.077,48.2593256107,29.7910790105,15.0055,3.46274660015
 12/09  11:00:00,25.6363620473,2.20982716754,0.0,0.0,3.71167865564,18.077,59.8714133066,23.397611379,33.0121,3.46170192764
 12/09  12:00:00,26.7951508272,2.20982716754,0.0,0.0,3.71167865564,18.077,61.5917582882,17.6142185465,40.51485,3.4626897417
 12/09  13:00:00,25.8854876502,2.20982716754,0.0,0.0,3.71167865564,18.077,53.3631472192,13.8876218734,36.0132,3.46232534575
 12/09  14:00:00,25.6869119268,2.20982716754,0.0,0.0,3.71167865564,18.077,47.2233103421,12.824474349,31.51155,2.88728599315
 12/09  15:00:00,20.6888910309,2.20982716754,0.0,0.0,3.71167865564,13.077,37.1448482079,13.2507651005,21.0077,2.88638310742
 12/09  16:00:00,20.6655985605,2.20982716754,0.0,0.0,3.71167865564,13.077,37.9062503767,15.5120683209,19.50715,2.88703205579
 12/09  17:00:00,20.5719352395,2.20982716754,0.0,0.0,3.71167865564,13.077,44.889157272,19.4945602887,22.50825,2.88634698324
 12/09  18:00:00,27.4632024142,2.20982716754,0.0,0.0,3.71167865564,18.077,51.62667655,23.2302147193,25.50935,2.88711183073
 12/09  19:00:00,28.0925364443,2.20982716754,0.0,0.0,3.71167865564,18.077,53.7456196487,24.7726929956,25.50935,3.46357665312
 12/09  20:00:00,28.2289457727,2.20982716754,0.0,0.0,3.71167865564,18.077,56.8750480782,27.3283658499,25.50935,4.03733222826
 12/09  21:00:00,23.210141725,2.20982716754,0.0,0.0,3.71167865564,13.077,56.7325118392,30.7620878742,22.50825,3.46217396503
 12/09  22:00:00,23.1425839692,2.20982716754,0.0,0.0,3.71167865564,13.077,58.5495244379,33.5051033833,21.0077,4.03672105464
 12/09  23:00:00,23.0366336237,2.20982716754,0.0,0.0,3.71167865564,13.077,58.422976462,37.5299435401,18.0066,2.88643292187
 12/09  24:00:00,24.2350310011,2.20982716754,0.0,0.0,3.71167865564,13.077,47.2260443506,42.4859600284,3.0011,1.73898432223
 12/10  01:00:00,13.7546980614,2.20982716754,0.0,0.0,1.85583932782,5.577,56.2294242649,50.9171054819,3.0011,2.31121878301
 12/10  02:00:00,9.48350030247,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  03:00:00,9.5098311485,0.0,0.0,0.0,0.618613109274,5.0,3.59318231924,0.0,3.0011,0.592082319235
 12/10  04:00:00,9.52309196848,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  05:00:00,9.67399449327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  06:00:00,13.709095835,2.20982716754,0.0,0.0,1.85583932782,5.577,61.1713131308,56.0775749244,4.50165,0.592088206353
 12/10  07:00:00,28.1830683859,2.20982716754,0.0,0.0,3.71167865564,18.077,61.3905769766,46.7206215962,13.50495,1.16500538044
 12/10  08:00:00,25.610221924,2.20982716754,0.0,0.0,3.71167865564,18.077,61.4958917453,39.3232131521,21.0077,1.16497859318
 12/10  09:00:00,20.6103087354,2.20982716754,0.0,0.0,3.71167865564,13.077,52.4283493523,36.2577420581,15.0055,1.16510729421
 12/10  10:00:00,20.6284439353,2.20982716754,0.0,0.0,3.71167865564,13.077,47.1098787928,30.3665666028,15.0055,1.73781219004
 12/10  11:00:00,25.6486617709,2.20982716754,0.0,0.0,3.71167865564,18.077,57.5748843276,21.0999306915,33.0121,3.46285363611
 12/10  12:00:00,26.8077398942,2.20982716754,0.0,0.0,3.71167865564,18.077,56.6631746974,12.6855564469,40.51485,3.4627682505
 12/10  13:00:00,25.9043950696,2.20982716754,0.0,0.0,3.71167865564,18.077,47.6476255796,8.74730895868,36.0132,2.88711662093
 12/10  14:00:00,25.7034825907,2.20982716754,0.0,0.0,3.71167865564,18.077,43.0655423185,8.66710080477,31.51155,2.88689151376
 12/10  15:00:00,20.7014152478,2.20982716754,0.0,0.0,3.71167865564,13.077,33.6521281665,10.3324487839,21.0077,2.31197938268
 12/10  16:00:00,20.6832169501,2.20982716754,0.0,0.0,3.71167865564,13.077,33.4785747571,12.2320401976,19.50715,1.73938455953
 12/10  17:00:00,20.5996788656,2.20982716754,0.0,0.0,3.71167865564,13.077,38.9045102447,14.0838213807,22.50825,2.312438864
 12/10  18:00:00,27.5030156212,2.20982716754,0.0,0.0,3.71167865564,18.077,43.4078621788,15.0112980535,25.50935,2.88721412529
 12/10  19:00:00,28.139247504,2.20982716754,0.0,0.0,3.71167865564,18.077,43.9248771256,14.953075182,25.50935,3.46245194364
 12/10  20:00:00,28.2790210018,2.20982716754,0.0,0.0,3.71167865564,18.077,45.3144214515,16.3431174978,25.50935,3.46195395375
 12/10  21:00:00,23.2584258603,2.20982716754,0.0,0.0,3.71167865564,13.077,44.1728983661,18.777991317,22.50825,2.88665704907
 12/10  22:00:00,23.1889127137,2.20982716754,0.0,0.0,3.71167865564,13.077,43.9655395177,19.4954518525,21.0077,3.46238766525
 12/10  23:00:00,23.0852300403,2.20982716754,0.0,0.0,3.71167865564,13.077,41.313725713,20.4204126912,18.0066,2.88671302182
 12/10  24:00:00,24.2652345886,2.20982716754,0.0,0.0,3.71167865564,13.077,27.3604491237,22.6211736598,3.0011,1.7381754639
 12/11  01:00:00,13.8089250861,2.20982716754,0.0,0.0,1.85583932782,5.577,33.0245752812,28.2856979335,3.0011,1.73777734773
 12/11  02:00:00,9.54807108868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  03:00:00,9.58159712906,0.0,0.0,0.0,0.618613109274,5.0,3.59316292066,0.0,3.0011,0.592062920658
 12/11  04:00:00,9.5996194594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.75486042367,0.0,0.0,0.0,0.618613109274,5.0,3.5931688386,0.0,3.0011,0.592068838597
 12/11  06:00:00,13.785596031,2.20982716754,0.0,0.0,1.85583932782,5.577,32.2800000972,27.7583500972,4.50165,0.02
 12/11  07:00:00,28.2605923352,2.20982716754,0.0,0.0,3.71167865564,18.077,35.1399401644,20.4700620064,13.50495,1.16492815795
 12/11  08:00:00,25.690336819,2.20982716754,0.0,0.0,3.71167865564,18.077,41.0406733883,15.4212254064,21.0077,4.61174798195
 12/11  09:00:00,20.6908334461,2.20982716754,0.0,0.0,3.71167865564,13.077,34.2056704104,15.737272031,15.0055,3.46289837932
 12/11  10:00:00,20.7048859491,2.20982716754,0.0,0.0,3.71167865564,13.077,33.3682696571,14.901429985,15.0055,3.46133967211
 12/11  11:00:00,25.7090212795,2.20982716754,0.0,0.0,3.71167865564,18.077,46.9034774071,11.0042697168,33.0121,2.88710769039
 12/11  12:00:00,26.8359817756,2.20982716754,0.0,0.0,3.71167865564,18.077,50.1794875754,6.77648654239,40.51485,2.88815103306
 12/11  13:00:00,25.949638279,2.20982716754,0.0,0.0,3.71167865564,18.077,42.0977367321,3.1984306606,36.0132,2.88610607154
 12/11  14:00:00,25.7550453499,2.20982716754,0.0,0.0,3.71167865564,18.077,37.2115113163,2.81395481562,31.51155,2.88600650073
 12/11  15:00:00,20.7605770743,2.20982716754,0.0,0.0,3.71167865564,13.077,28.1767930144,4.85791043744,21.0077,2.31118257697
 12/11  16:00:00,20.736061556,2.20982716754,0.0,0.0,3.71167865564,13.077,27.7796921818,6.53314296911,19.50715,1.73939921273
 12/11  17:00:00,20.6436323244,2.20982716754,0.0,0.0,3.71167865564,13.077,32.2859087415,7.46536808442,22.50825,2.31229065705
 12/11  18:00:00,27.5410162812,2.20982716754,0.0,0.0,3.71167865564,18.077,35.229094842,6.8325522222,25.50935,2.88719261982
 12/11  19:00:00,28.1712963138,2.20982716754,0.0,0.0,3.71167865564,18.077,38.2513692564,8.70460815793,25.50935,4.03741109843
 12/11  20:00:00,28.3077505627,2.20982716754,0.0,0.0,3.71167865564,18.077,40.5242607034,10.9770512621,25.50935,4.03785944133
 12/11  21:00:00,23.284530576,2.20982716754,0.0,0.0,3.71167865564,13.077,40.2057512398,14.235221411,22.50825,3.46227982881
 12/11  22:00:00,23.2091352813,2.20982716754,0.0,0.0,3.71167865564,13.077,41.5033264726,16.4589499532,21.0077,4.03667651942
 12/11  23:00:00,23.0954821457,2.20982716754,0.0,0.0,3.71167865564,13.077,39.7660384181,18.8720245731,18.0066,2.88741384492
 12/11  24:00:00,24.2663068905,2.20982716754,0.0,0.0,3.71167865564,13.077,28.130700907,22.8182352726,3.0011,2.31136563444
 12/12  01:00:00,13.7948030889,2.20982716754,0.0,0.0,1.85583932782,5.577,35.9228144487,31.7563136687,3.0011,1.16540077999
 12/12  02:00:00,9.51909280665,0.0,0.0,0.0,0.618613109274,5.0,3.59318837437,0.0,3.0011,0.592088374369
 12/12  03:00:00,9.53594967458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  04:00:00,9.54589506362,0.0,0.0,0.0,0.618613109274,5.0,3.59319428278,0.0,3.0011,0.592094282776
 12/12  05:00:00,10.2146074748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  06:00:00,14.2443638218,2.20982716754,0.0,0.0,1.85583932782,5.577,45.8780571218,40.7843586889,4.50165,0.592048432934
 12/12  07:00:00,28.4412967967,2.20982716754,0.0,0.0,3.71167865564,18.077,46.5282380384,31.8582077273,13.50495,1.16508031114
 12/12  08:00:00,26.2860648792,2.20982716754,0.0,0.0,3.71167865564,18.077,49.5918348507,24.5463079078,21.0077,4.03782694292
 12/12  09:00:00,20.6672235988,2.20982716754,0.0,0.0,3.71167865564,13.077,41.4466472868,22.4034903712,15.0055,4.03765691567
 12/12  10:00:00,20.6997289395,2.20982716754,0.0,0.0,3.71167865564,13.077,34.9677135044,17.0742506277,15.0055,2.88796287666
 12/12  11:00:00,25.7230693908,2.20982716754,0.0,0.0,3.71167865564,18.077,43.9073393986,8.007902824,33.0121,2.88733657456
 12/12  12:00:00,26.8867961265,2.20982716754,0.0,0.0,3.71167865564,18.077,45.1536603248,1.17696774476,40.51485,3.46184258007
 12/12  13:00:00,26.0492430222,2.20982716754,0.00360529292397,0.0,3.71167865564,18.077,38.9003186976,0.0,36.0132,2.88711869758
 12/12  14:00:00,25.8457447736,2.20982716754,0.0,0.0,3.71167865564,18.077,33.8241619654,0.0,31.51155,2.31261196538
 12/12  15:00:00,20.8563345668,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3556500962,0.0356416546164,21.0077,2.31230844153
 12/12  16:00:00,20.838947722,2.20982716754,0.0,0.0,3.71167865564,13.077,22.9904876268,1.17129170257,19.50715,2.31204592426
 12/12  17:00:00,20.7470986952,2.20982716754,0.0,0.0,3.71167865564,13.077,26.6853460998,1.86508563185,22.50825,2.31201046795
 12/12  18:00:00,27.643816237,2.20982716754,0.0,0.0,3.71167865564,18.077,28.6507050317,0.254380129358,25.50935,2.88697490232
 12/12  19:00:00,28.2742521195,2.20982716754,0.0,0.0,3.71167865564,18.077,30.2251617481,0.678944184496,25.50935,4.03686756362
 12/12  20:00:00,28.2697091789,2.20982716754,0.0,0.0,3.71167865564,18.077,30.9756487001,1.42777762696,25.50935,4.0385210731
 12/12  21:00:00,23.2571079532,2.20982716754,0.0,0.0,3.71167865564,13.077,29.1806792959,3.20982043082,22.50825,3.46260886507
 12/12  22:00:00,23.2005045815,2.20982716754,0.0,0.0,3.71167865564,13.077,30.1512181201,5.10672382114,21.0077,4.03679429891
 12/12  23:00:00,23.1747164955,2.20982716754,0.0,0.0,3.71167865564,13.077,29.1176749286,8.22347216647,18.0066,2.88760276212
 12/12  24:00:00,24.3115109983,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4984563875,13.185953712,3.0011,2.31140267554
 12/13  01:00:00,13.8593144531,2.20982716754,0.0,0.0,1.85583932782,5.577,25.2448404888,21.0785095207,3.0011,1.16523096807
 12/13  02:00:00,9.59815457814,0.0,0.0,0.0,0.618613109274,5.0,3.59315643382,0.0,3.0011,0.592056433816
 12/13  03:00:00,9.62743837964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.6461340636,0.0,0.0,0.0,0.618613109274,5.0,3.59316236208,0.0,3.0011,0.592062362081
 12/13  05:00:00,9.80715812964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,13.8432303992,2.20982716754,0.0,0.0,1.85583932782,5.577,23.352437888,18.2586937744,4.50165,0.592094113593
 12/13  07:00:00,28.3198277935,2.20982716754,0.0,0.0,3.71167865564,18.077,25.4471302242,10.7772691095,13.50495,1.16491111474
 12/13  08:00:00,26.3848620036,2.20982716754,0.0,0.0,3.71167865564,18.077,31.8217106845,6.7761695102,21.0077,4.03784117429
 12/13  09:00:00,20.7531818466,2.20982716754,0.0,0.0,3.71167865564,13.077,26.029608771,6.98709384019,15.0055,4.03701493078
 12/13  10:00:00,20.7673354815,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8205657363,6.92709240644,15.0055,2.88797332989
 12/13  11:00:00,25.7823840955,2.20982716754,0.0,0.0,3.71167865564,18.077,41.7381279573,5.83900582252,33.0121,2.88702213478
 12/13  12:00:00,26.9032365818,2.20982716754,0.0,0.0,3.71167865564,18.077,46.9596242908,2.98345116957,40.51485,3.46132312119
 12/13  13:00:00,26.0506834375,2.20982716754,0.0,0.0,3.71167865564,18.077,38.9861572317,0.0860540050585,36.0132,2.8869032266
 12/13  14:00:00,25.8674238449,2.20982716754,0.0,0.0,3.71167865564,18.077,33.8242292414,0.0,31.51155,2.31267924135
 12/13  15:00:00,20.8882873447,2.20982716754,0.0,0.0,3.71167865564,13.077,24.0249034477,0.705076890287,21.0077,2.31212655746
 12/13  16:00:00,20.8737266289,2.20982716754,0.0,0.0,3.71167865564,13.077,23.6000157709,1.78098762989,19.50715,2.31187814101
 12/13  17:00:00,20.7848957534,2.20982716754,0.0,0.0,3.71167865564,13.077,27.0618847246,2.2413978952,22.50825,2.31223682935
 12/13  18:00:00,27.6824426575,2.20982716754,0.0,0.0,3.71167865564,18.077,28.7088029292,0.31234937869,25.50935,2.88710355053
 12/13  19:00:00,28.3073795563,2.20982716754,0.0,0.0,3.71167865564,18.077,30.2650124225,0.718980972489,25.50935,4.03668144999
 12/13  20:00:00,28.4417165721,2.20982716754,0.0,0.0,3.71167865564,18.077,31.0047917366,1.45663243974,25.50935,4.03880929689
 12/13  21:00:00,23.4092980221,2.20982716754,0.0,0.0,3.71167865564,13.077,29.1995653485,3.22879084309,22.50825,3.46252450539
 12/13  22:00:00,23.3253694557,2.20982716754,0.0,0.0,3.71167865564,13.077,29.0248109506,3.98021478298,21.0077,4.0368961676
 12/13  23:00:00,23.2128422019,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9368233517,5.04262433646,18.0066,2.88759901524
 12/13  24:00:00,24.3520982851,2.20982716754,0.0,0.0,3.71167865564,13.077,11.4577685034,6.14565621534,3.0011,2.31101228811
 12/14  01:00:00,13.9036621078,2.20982716754,0.0,0.0,1.85583932782,5.577,14.9932808506,10.8269455206,3.0011,1.16523533005
 12/14  02:00:00,9.64442082634,0.0,0.0,0.0,0.618613109274,5.0,3.59315858849,0.0,3.0011,0.592058588488
 12/14  03:00:00,9.67490911302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.6829551828,0.0,0.0,0.0,0.618613109274,5.0,3.59316451332,0.0,3.0011,0.592064513322
 12/14  05:00:00,9.82801406587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.8413707625,2.20982716754,0.0,0.0,1.85583932782,5.577,22.406992746,17.313272319,4.50165,0.592070426941
 12/14  07:00:00,28.3055847205,2.20982716754,0.0,0.0,3.71167865564,18.077,26.7100604811,12.0401907451,13.50495,1.164919736
 12/14  08:00:00,26.3641773794,2.20982716754,0.0,0.0,3.71167865564,18.077,33.7482953043,8.70258699308,21.0077,4.03800831121
 12/14  09:00:00,20.7272409699,2.20982716754,0.0,0.0,3.71167865564,13.077,29.3814514185,10.3390542704,15.0055,4.03689714806
 12/14  10:00:00,20.7352181182,2.20982716754,0.0,0.0,3.71167865564,13.077,29.0016506983,11.1083326075,15.0055,2.88781809084
 12/14  11:00:00,25.738704082,2.20982716754,0.0,0.0,3.71167865564,18.077,45.4168917173,9.51767903071,33.0121,2.88711268656
 12/14  12:00:00,26.8575850049,2.20982716754,0.0,0.0,3.71167865564,18.077,51.248416539,7.2723769472,40.51485,3.4611895918
 12/14  13:00:00,25.9704095264,2.20982716754,0.0,0.0,3.71167865564,18.077,43.8873573977,4.98747917357,36.0132,2.88667822411
 12/14  14:00:00,25.7724742691,2.20982716754,0.0,0.0,3.71167865564,18.077,39.2579000996,5.43376656695,31.51155,2.31258353262
 12/14  15:00:00,20.7718251088,2.20982716754,0.0,0.0,3.71167865564,13.077,31.8967605242,8.57675442047,21.0077,2.31230610376
 12/14  16:00:00,20.751920927,2.20982716754,0.0,0.0,3.71167865564,13.077,32.2127610735,10.3935397682,19.50715,2.31207130524
 12/14  17:00:00,20.6670735223,2.20982716754,0.0,0.0,3.71167865564,13.077,35.4908442068,10.6707558684,22.50825,2.31183833841
 12/14  18:00:00,27.5707865286,2.20982716754,0.0,0.0,3.71167865564,18.077,37.1482472848,8.75170543026,25.50935,2.88719185453
 12/14  19:00:00,28.2057722823,2.20982716754,0.0,0.0,3.71167865564,18.077,38.4500672295,8.90398558733,25.50935,4.03673164217
 12/14  20:00:00,28.3472716524,2.20982716754,0.0,0.0,3.71167865564,18.077,38.9556250369,9.40829890237,25.50935,4.03797613455
 12/14  21:00:00,23.3295280258,2.20982716754,0.0,0.0,3.71167865564,13.077,36.8878069834,10.9180216313,22.50825,3.46153535206
 12/14  22:00:00,23.2574659618,2.20982716754,0.0,0.0,3.71167865564,13.077,36.5963073757,11.5519152711,21.0077,4.03669210462
 12/14  23:00:00,23.1503294035,2.20982716754,0.0,0.0,3.71167865564,13.077,33.5082243398,12.614233277,18.0066,2.88739106282
 12/14  24:00:00,24.3094360439,2.20982716754,0.0,0.0,3.71167865564,13.077,20.2905275529,14.9780448102,3.0011,2.31138274277
 12/15  01:00:00,13.8588240245,2.20982716754,0.0,0.0,1.85583932782,5.577,25.8775739175,21.1385612161,3.0011,1.73791270134
 12/15  02:00:00,9.60188972394,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  03:00:00,9.63262980638,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.64875788194,0.0,0.0,0.0,0.618613109274,5.0,3.59315290033,0.0,3.0011,0.592052900327
 12/15  05:00:00,10.3165101023,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  06:00:00,14.3489729762,2.20982716754,0.0,0.0,1.85583932782,5.577,26.8207378618,21.7270290294,4.50165,0.592058832451
 12/15  07:00:00,28.53708405,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5776608258,14.9075971115,13.50495,1.1651137143
 12/15  08:00:00,26.3726042567,2.20982716754,0.0,0.0,3.71167865564,18.077,35.4236166922,10.3780677021,21.0077,4.03784899013
 12/15  09:00:00,20.742104665,2.20982716754,0.0,0.0,3.71167865564,13.077,30.2401088824,11.1973400181,15.0055,4.03726886421
 12/15  10:00:00,20.7590598765,2.20982716754,0.0,0.0,3.71167865564,13.077,28.7000563508,10.2328659836,15.0055,3.46169036728
 12/15  11:00:00,25.7715506596,2.20982716754,0.0,0.0,3.71167865564,18.077,42.7425559484,6.84312318093,33.0121,2.88733276742
 12/15  12:00:00,26.8985129206,2.20982716754,0.0,0.0,3.71167865564,18.077,46.5991477126,3.1961941223,40.51485,2.88810359031
 12/15  13:00:00,26.0462503017,2.20982716754,0.0,0.0,3.71167865564,18.077,38.9156876368,0.0155258863579,36.0132,2.88696175047
 12/15  14:00:00,25.8658050567,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3975078204,0.0,31.51155,2.88595782041
 12/15  15:00:00,20.8886399558,2.20982716754,0.0,0.0,3.71167865564,13.077,23.4980977653,0.179198282843,21.0077,2.31119948244
 12/15  16:00:00,20.8793280468,2.20982716754,0.0,0.0,3.71167865564,13.077,22.218573295,0.972192942713,19.50715,1.73923035228
 12/15  17:00:00,20.7962043865,2.20982716754,0.0,0.0,3.71167865564,13.077,25.8829627761,1.06229610377,22.50825,2.31241667238
 12/15  18:00:00,27.7064234088,2.20982716754,0.00451154091897,0.0,3.71167865564,18.077,28.3963081226,0.0,25.50935,2.88695812265
 12/15  19:00:00,28.3231843985,2.20982716754,0.0,0.0,3.71167865564,18.077,29.6377703392,0.0913858637395,25.50935,4.03703447549
 12/15  20:00:00,28.2945994753,2.20982716754,0.0,0.0,3.71167865564,18.077,31.0569203869,1.50982682246,25.50935,4.03774356447
 12/15  21:00:00,23.2600860598,2.20982716754,0.0,0.0,3.71167865564,13.077,30.9123794244,4.36827597166,22.50825,4.03585345275
 12/15  22:00:00,23.2026726509,2.20982716754,0.0,0.0,3.71167865564,13.077,30.177958454,5.70703243752,21.0077,3.46322601647
 12/15  23:00:00,23.194516598,2.20982716754,0.0,0.0,3.71167865564,13.077,28.5520018795,7.08391121739,18.0066,3.46149066211
 12/15  24:00:00,24.3355689256,2.20982716754,0.0,0.0,3.71167865564,13.077,13.620564003,8.88094281094,3.0011,1.73852119206
 12/16  01:00:00,13.8963050117,2.20982716754,0.0,0.0,1.85583932782,5.577,18.9155379289,14.1766175999,3.0011,1.73782032894
 12/16  02:00:00,9.65051878698,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  03:00:00,9.68944620162,0.0,0.0,0.0,0.618613109274,5.0,3.59317697145,0.0,3.0011,0.592076971448
 12/16  04:00:00,9.70788283117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  05:00:00,9.86378490385,0.0,0.0,0.0,0.618613109274,5.0,3.59318286705,0.0,3.0011,0.592082867054
 12/16  06:00:00,13.8894646049,2.20982716754,0.0,0.0,1.85583932782,5.577,17.1220519412,12.6004019412,4.50165,0.02
 12/16  07:00:00,28.3672919827,2.20982716754,0.0,0.0,3.71167865564,18.077,21.4681528487,6.79823055017,13.50495,1.1649722985
 12/16  08:00:00,26.4471675855,2.20982716754,0.0,0.0,3.71167865564,18.077,26.1879511149,4.01511929736,21.0077,1.16513181753
 12/16  09:00:00,20.8271847333,2.20982716754,0.0,0.0,3.71167865564,13.077,20.477295646,3.73400944654,15.0055,1.7377861995
 12/16  10:00:00,20.8722128964,2.20982716754,0.0,0.0,3.71167865564,13.077,19.308288995,0.839956351332,15.0055,3.46283264367
 12/16  11:00:00,25.9330061264,2.20982716754,0.0,0.0,3.71167865564,18.077,35.9002005497,0.0,33.0121,2.8881005497
 12/16  12:00:00,27.6556152015,2.20982716754,0.553854299574,0.0,3.71167865564,18.077,44.551556701,0.0,40.51485,4.03670670099
 12/16  13:00:00,27.7686329491,2.20982716754,1.45239640585,0.0,3.71167865564,18.077,39.4756469709,0.0,36.0132,3.46244697089
 12/16  14:00:00,27.7375711652,2.20982716754,1.66179105119,0.0,3.71167865564,18.077,34.3991055192,0.0,31.51155,2.88755551922
 12/16  15:00:00,22.5654419382,2.20982716754,1.47577726419,0.0,3.71167865564,13.077,23.8947120498,0.0,21.0077,2.88701204978
 12/16  16:00:00,22.0884560992,2.20982716754,1.0114859785,0.0,3.71167865564,13.077,22.3943996703,0.0,19.50715,2.88724967032
 12/16  17:00:00,21.359376149,2.20982716754,0.418818910647,0.0,3.71167865564,13.077,25.3946444553,0.0,22.50825,2.88639445527
 12/16  18:00:00,27.8476231948,2.20982716754,0.0507256929859,0.0,3.71167865564,18.077,28.3966533896,0.0,25.50935,2.88730338957
 12/16  19:00:00,28.3942095494,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5469512064,0.0,25.50935,4.03760120638
 12/16  20:00:00,28.5183532484,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9726007919,0.0,25.50935,3.46325079193
 12/16  21:00:00,23.4595054448,2.20982716754,0.0,0.0,3.71167865564,13.077,26.5792852176,0.0352028602328,22.50825,4.03583235733
 12/16  22:00:00,23.3550395335,2.20982716754,0.0,0.0,3.71167865564,13.077,25.4523540657,0.981420818806,21.0077,3.4632332469
 12/16  23:00:00,23.2306083596,2.20982716754,0.0,0.0,3.71167865564,13.077,23.9746308287,3.0814049645,18.0066,2.88662586417
 12/16  24:00:00,24.3606690087,2.20982716754,0.0,0.0,3.71167865564,13.077,10.4770381452,5.16353525073,3.0011,2.3124028945
 12/17  01:00:00,13.9043872016,2.20982716754,0.0,0.0,1.85583932782,5.577,15.6753883269,10.3632090648,3.0011,2.31107926207
 12/17  02:00:00,9.63758279157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  03:00:00,9.66190864445,0.0,0.0,0.0,0.618613109274,5.0,3.59317355771,0.0,3.0011,0.59207355771
 12/17  04:00:00,9.66708989975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  05:00:00,9.80988215646,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.8115502679,2.20982716754,0.0,0.0,1.85583932782,5.577,27.483112473,22.3893700853,4.50165,0.592092387797
 12/17  07:00:00,28.2780162829,2.20982716754,0.0,0.0,3.71167865564,18.077,30.1195347393,15.4493696031,13.50495,1.16521513625
 12/17  08:00:00,26.3487741685,2.20982716754,0.0,0.0,3.71167865564,18.077,31.3556862256,9.18298813707,21.0077,1.16499808852
 12/17  09:00:00,20.726181509,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3022834547,7.13157069293,15.0055,1.16521276173
 12/17  10:00:00,20.7472274284,2.20982716754,0.0,0.0,3.71167865564,13.077,21.7597929661,5.01644712523,15.0055,1.7378458409
 12/17  11:00:00,25.7693063305,2.20982716754,0.0,0.0,3.71167865564,18.077,40.1820146858,3.70758734281,33.0121,3.46232734298
 12/17  12:00:00,26.8986781931,2.20982716754,0.0,0.0,3.71167865564,18.077,45.2242335971,1.24703198308,40.51485,3.46235161402
 12/17  13:00:00,26.0449295371,2.20982716754,0.0,0.0,3.71167865564,18.077,38.8998384084,0.0,36.0132,2.88663840838
 12/17  14:00:00,25.851629433,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3984630676,0.0,31.51155,2.88691306756
 12/17  15:00:00,20.8683965243,2.20982716754,0.0,0.0,3.71167865564,13.077,23.592826242,0.273431976401,21.0077,2.31169426563
 12/17  16:00:00,20.8521558532,2.20982716754,0.0,0.0,3.71167865564,13.077,22.2870911025,0.468443229716,19.50715,2.31149787275
 12/17  17:00:00,20.7636887583,2.20982716754,0.0,0.0,3.71167865564,13.077,25.8726004777,1.05212611897,22.50825,2.31222435877
 12/17  18:00:00,27.6613404011,2.20982716754,0.0,0.0,3.71167865564,18.077,29.1834208319,0.787071623738,25.50935,2.88699920819
 12/17  19:00:00,28.2909943601,2.20982716754,0.0,0.0,3.71167865564,18.077,28.971494126,0.0,25.50935,3.46214412602
 12/17  20:00:00,28.4307935172,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5030978593,0.531592690532,25.50935,3.4621551688
 12/17  21:00:00,23.401315167,2.20982716754,0.0,0.0,3.71167865564,13.077,27.6782113502,2.28329611004,22.50825,2.8866652402
 12/17  22:00:00,23.3179408352,2.20982716754,0.0,0.0,3.71167865564,13.077,27.8233817135,3.35360737655,21.0077,3.46207433697
 12/17  23:00:00,23.2007817588,2.20982716754,0.0,0.0,3.71167865564,13.077,25.8310117529,4.93780046988,18.0066,2.88661128306
 12/17  24:00:00,24.3354105698,2.20982716754,0.0,0.0,3.71167865564,13.077,11.3336681706,6.59440125535,3.0011,1.73816691523
 12/18  01:00:00,13.8875510389,2.20982716754,0.0,0.0,1.85583932782,5.577,17.3696161441,12.6306993773,3.0011,1.73781676684
 12/18  02:00:00,9.62652238031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.65442959944,0.0,0.0,0.0,0.618613109274,5.0,3.59317583046,0.0,3.0011,0.592075830458
 12/18  04:00:00,9.67063019345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.8286637162,0.0,0.0,0.0,0.618613109274,5.0,3.59318172788,0.0,3.0011,0.592081727877
 12/18  06:00:00,13.8613656926,2.20982716754,0.0,0.0,1.85583932782,5.577,18.8500553635,14.3284053635,4.50165,0.02
 12/18  07:00:00,28.3453911983,2.20982716754,0.0,0.0,3.71167865564,18.077,21.8426647732,7.17273871719,13.50495,1.16497605598
 12/18  08:00:00,26.4300573403,2.20982716754,0.0,0.0,3.71167865564,18.077,29.2449463257,3.62493510193,21.0077,4.61231122379
 12/18  09:00:00,20.8165206003,2.20982716754,0.0,0.0,3.71167865564,13.077,21.5911436672,3.12221433813,15.0055,3.46342932907
 12/18  10:00:00,20.8672230396,2.20982716754,0.0,0.0,3.71167865564,13.077,19.4095304028,0.9420273456,15.0055,3.4620030572
 12/18  11:00:00,25.9532421058,2.20982716754,0.0132959505902,0.0,3.71167865564,18.077,35.8993624488,0.0,33.0121,2.88726244882
 12/18  12:00:00,27.8543611051,2.20982716754,0.732188373356,0.0,3.71167865564,18.077,43.9766016274,0.0,40.51485,3.46175162738
 12/18  13:00:00,28.3928337784,2.20982716754,2.0412667462,0.0,3.71167865564,18.077,38.9005036141,0.0,36.0132,2.8873036141
 12/18  14:00:00,28.513099437,2.20982716754,2.4273439797,0.0,3.71167865564,18.077,33.8246521978,0.0,31.51155,2.31310219775
 12/18  15:00:00,23.1633597736,2.20982716754,2.06801705478,0.0,3.71167865564,13.077,23.319875407,0.0,21.0077,2.31217540698
 12/18  16:00:00,22.564580178,2.20982716754,1.47910402868,0.0,3.71167865564,13.077,21.8196773761,0.0,19.50715,2.31252737609
 12/18  17:00:00,22.018477908,2.20982716754,0.973639896087,0.0,3.71167865564,13.077,24.8206588185,0.0,22.50825,2.3124088185
 12/18  18:00:00,28.7864687613,2.20982716754,0.922115847545,0.0,3.71167865564,18.077,28.3968242178,0.0,25.50935,2.88747421783
 12/18  19:00:00,28.9309697719,2.20982716754,0.457034132827,0.0,3.71167865564,18.077,29.5470118463,0.0,25.50935,4.03766184633
 12/18  20:00:00,28.6533255976,2.20982716754,0.0371838028221,0.0,3.71167865564,18.077,29.5476909714,0.0,25.50935,4.03834097143
 12/18  21:00:00,23.5691670657,2.20982716754,0.0,0.0,3.71167865564,13.077,26.0011346945,0.0309598449735,22.50825,3.46192484955
 12/18  22:00:00,23.4730993358,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0451430956,0.0,21.0077,4.03744309558
 12/18  23:00:00,23.3589557121,2.20982716754,0.0,0.0,3.71167865564,13.077,21.467587958,0.0,18.0066,3.46098795804
 12/18  24:00:00,24.5079166089,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73953772227,0.0,3.0011,1.73843772227
 12/19  01:00:00,14.0817549444,2.20982716754,0.0,0.0,1.85583932782,5.577,5.59216438678,0.852873266839,3.0011,1.73819111994
 12/19  02:00:00,9.78246875381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.80482264463,0.0,0.0,0.0,0.618613109274,5.0,3.59319119705,0.0,3.0011,0.592091197048
 12/19  04:00:00,9.81827765005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
