Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  05:00:00,10.5732342893,0.0,0.0,0.0,0.618613109274,5.0,3.59314533316,0.0,3.0011,0.59204533316
 12/19  06:00:00,14.6297431525,2.20982716754,0.0,0.0,1.85583932782,5.577,5.49798326613,0.976333266127,4.50165,0.02
 12/19  07:00:00,28.8336661275,2.20982716754,0.012326958298,0.0,3.71167865564,18.077,14.6700254356,0.0,13.50495,1.16507543559
 12/19  08:00:00,26.7034390182,2.20982716754,0.061898189995,0.0,3.71167865564,18.077,25.6197087131,0.0,21.0077,4.61200871311
 12/19  09:00:00,21.2353687864,2.20982716754,0.200476085038,0.0,3.71167865564,13.077,18.4687259709,0.0,15.0055,3.4632259709
 12/19  10:00:00,21.7292206921,2.20982716754,0.664452956515,0.0,3.71167865564,13.077,18.467032501,0.0,15.0055,3.46153250097
 12/19  11:00:00,27.5501311269,2.20982716754,1.46708121517,0.0,3.71167865564,18.077,35.8992981903,0.0,33.0121,2.88719819026
 12/19  12:00:00,29.7965605509,2.20982716754,2.59158831091,0.0,3.71167865564,18.077,43.9766617238,0.0,40.51485,3.46181172383
 12/19  13:00:00,30.394373769,2.20982716754,3.97386501614,0.0,3.71167865564,18.077,38.9000731971,0.0,36.0132,2.88687319706
 12/19  14:00:00,30.793510927,2.20982716754,4.66864205768,0.0,3.71167865564,18.077,33.8246499432,0.0,31.51155,2.31309994323
 12/19  15:00:00,24.9527152132,2.20982716754,3.81832976585,0.0,3.71167865564,13.077,23.3198849043,0.0,21.0077,2.31218490431
 12/19  16:00:00,23.8226555025,2.20982716754,2.69725961772,0.0,3.71167865564,13.077,21.8196622608,0.0,19.50715,2.31251226082
 12/19  17:00:00,23.1945419719,2.20982716754,2.08842475882,0.0,3.71167865564,13.077,24.8205573236,0.0,22.50825,2.3123073236
 12/19  18:00:00,30.2179624574,2.20982716754,2.2420610411,0.0,3.71167865564,18.077,28.3965264302,0.0,25.50935,2.88717643025
 12/19  19:00:00,30.5767555167,2.20982716754,2.0277479672,0.0,3.71167865564,18.077,29.546614346,0.0,25.50935,4.03726434598
 12/19  20:00:00,30.4302888278,2.20982716754,1.88747170538,0.0,3.71167865564,18.077,29.5474375764,0.0,25.50935,4.03808757637
 12/19  21:00:00,24.9474161082,2.20982716754,1.41630209346,0.0,3.71167865564,13.077,25.9704658505,0.0,22.50825,3.4622158505
 12/19  22:00:00,24.7596094396,2.20982716754,1.28377997386,0.0,3.71167865564,13.077,25.0453967005,0.0,21.0077,4.03769670048
 12/19  23:00:00,24.5201672621,2.20982716754,1.043154968,0.0,3.71167865564,13.077,21.4678318738,0.0,18.0066,3.46123187381
 12/19  24:00:00,25.43181495,2.20982716754,0.805854121711,0.0,3.71167865564,13.077,4.73966705128,0.0,3.0011,1.73856705128
 12/20  01:00:00,14.2301226843,2.20982716754,0.0,0.0,1.85583932782,5.577,4.7391019164,0.0,3.0011,1.7380019164
 12/20  02:00:00,9.89933598957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  03:00:00,9.91485137453,0.0,0.0,0.0,0.618613109274,5.0,3.59318370333,0.0,3.0011,0.592083703335
 12/20  04:00:00,9.91781288176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  05:00:00,10.0904934675,0.0,0.0,0.0,0.618613109274,5.0,3.59318958826,0.0,3.0011,0.592089588256
 12/20  06:00:00,14.1517703677,2.20982716754,0.0,0.0,1.85583932782,5.577,4.55352252642,0.0318725264238,4.50165,0.02
 12/20  07:00:00,29.234407259,2.20982716754,0.593094349346,0.0,3.71167865564,18.077,14.6700328873,0.0,13.50495,1.1650828873
 12/20  08:00:00,27.9648186622,2.20982716754,1.26510654986,0.0,3.71167865564,18.077,25.6202799132,0.0,21.0077,4.61257991322
 12/20  09:00:00,22.1400731239,2.20982716754,1.07250243712,0.0,3.71167865564,13.077,19.042423251,0.0,15.0055,4.03692325098
 12/20  10:00:00,22.3074222588,2.20982716754,1.23060559497,0.0,3.71167865564,13.077,17.8937920772,0.0,15.0055,2.88829207725
 12/20  11:00:00,27.9179887015,2.20982716754,1.82709761626,0.0,3.71167865564,18.077,35.899474837,0.0,33.0121,2.88737483704
 12/20  12:00:00,30.1911570682,2.20982716754,2.9855084973,0.0,3.71167865564,18.077,43.9766092561,0.0,40.51485,3.46175925605
 12/20  13:00:00,31.2412869027,2.20982716754,4.81429307382,0.0,3.71167865564,18.077,38.9006447379,0.0,36.0132,2.88744473788
 12/20  14:00:00,31.7611179748,2.20982716754,5.62407368245,0.0,3.71167865564,18.077,33.8246086653,0.0,31.51155,2.31305866532
 12/20  15:00:00,26.1172138643,2.20982716754,4.96315557441,0.0,3.71167865564,13.077,23.3202039191,0.0,21.0077,2.31250391914
 12/20  16:00:00,25.3486299787,2.20982716754,4.19900530158,0.0,3.71167865564,13.077,21.8194970909,0.0,19.50715,2.31234709094
 12/20  17:00:00,24.5176147109,2.20982716754,3.38521451585,0.0,3.71167865564,13.077,24.8207848943,0.0,22.50825,2.3125348943
 12/20  18:00:00,31.5007661501,2.20982716754,3.4939049355,0.0,3.71167865564,18.077,28.3968663833,0.0,25.50935,2.88751638327
 12/20  19:00:00,31.0338599489,2.20982716754,2.46174352632,0.0,3.71167865564,18.077,29.5468913649,0.0,25.50935,4.03754136491
 12/20  20:00:00,30.326673139,2.20982716754,1.60604434037,0.0,3.71167865564,18.077,29.5478642195,0.0,25.50935,4.03851421947
 12/20  21:00:00,24.5129460293,2.20982716754,0.851577750192,0.0,3.71167865564,13.077,26.5441187734,0.0,22.50825,4.03586877341
 12/20  22:00:00,23.9576207259,2.20982716754,0.419302748042,0.0,3.71167865564,13.077,24.4710329469,0.0,21.0077,3.46333294692
 12/20  23:00:00,23.4080485099,2.20982716754,0.0240022906543,0.0,3.71167865564,13.077,21.4678724493,0.0,18.0066,3.46127244928
 12/20  24:00:00,24.4965439331,2.20982716754,0.0,0.0,3.71167865564,13.077,4.76759255665,0.028154546644,3.0011,1.73833801001
 12/21  01:00:00,14.036016018,2.20982716754,0.0,0.0,1.85583932782,5.577,5.09399508461,0.354687211651,3.0011,1.73820787296
 12/21  02:00:00,9.7282009665,0.0,0.0,0.0,0.618613109274,5.0,3.59317428448,0.0,3.0011,0.592074284477
 12/21  03:00:00,9.74364333388,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.73532688903,0.0,0.0,0.0,0.618613109274,5.0,3.59318019489,0.0,3.0011,0.592080194889
 12/21  05:00:00,9.86723411595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  06:00:00,13.8373664982,2.20982716754,0.0,0.0,1.85583932782,5.577,17.7505893776,13.2289393776,4.50165,0.02
 12/21  07:00:00,28.2900016748,2.20982716754,0.0,0.0,3.71167865564,18.077,24.533667296,9.29130064424,13.50495,1.73741665179
 12/21  08:00:00,26.351469427,2.20982716754,0.0,0.0,3.71167865564,18.077,31.7088214483,6.66231907758,21.0077,4.03880237072
 12/21  09:00:00,20.713686521,2.20982716754,0.0,0.0,3.71167865564,13.077,25.7460266168,6.70325126963,15.0055,4.03727534712
 12/21  10:00:00,20.7313424564,2.20982716754,0.0,0.0,3.71167865564,13.077,22.9613607064,5.06765522816,15.0055,2.88820547827
 12/21  11:00:00,25.7617108384,2.20982716754,0.0,0.0,3.71167865564,18.077,38.4293376087,1.95627575876,33.0121,3.46096184989
 12/21  12:00:00,26.9156426273,2.20982716754,0.00187727994796,0.0,3.71167865564,18.077,43.4031386152,0.0,40.51485,2.88828861523
 12/21  13:00:00,26.084550623,2.20982716754,0.00565679134108,0.0,3.71167865564,18.077,38.9002167129,0.0,36.0132,2.88701671291
 12/21  14:00:00,25.8941262542,2.20982716754,0.0171008221602,0.0,3.71167865564,18.077,34.3970317977,0.0,31.51155,2.88548179771
 12/21  15:00:00,20.8868699469,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3436464551,0.0241479341173,21.0077,2.31179852097
 12/21  16:00:00,20.8551789996,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8555804629,0.0361183466506,19.50715,2.31231211629
 12/21  17:00:00,20.7407984826,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8206564318,0.0,22.50825,2.31240643183
 12/21  18:00:00,27.6169318547,2.20982716754,0.0,0.0,3.71167865564,18.077,28.3967661298,0.0,25.50935,2.88741612979
 12/21  19:00:00,28.2297586519,2.20982716754,0.0,0.0,3.71167865564,18.077,30.0407968892,1.06754399673,25.50935,3.46390289247
 12/21  20:00:00,28.3529474341,2.20982716754,0.0,0.0,3.71167865564,18.077,33.2255414731,3.10315260478,25.50935,4.61303886832
 12/21  21:00:00,23.319556032,2.20982716754,0.0,0.0,3.71167865564,13.077,32.3301814215,6.35951934575,22.50825,3.46241207578
 12/21  22:00:00,23.2414033824,2.20982716754,0.0,0.0,3.71167865564,13.077,33.6681436772,8.623317634,21.0077,4.03712604318
 12/21  23:00:00,23.127557898,2.20982716754,0.0,0.0,3.71167865564,13.077,31.5645857428,10.6705407107,18.0066,2.88744503211
 12/21  24:00:00,24.2789937772,2.20982716754,0.0,0.0,3.71167865564,13.077,18.6200199602,13.3074185521,3.0011,2.31150140807
 12/22  01:00:00,13.8198186549,2.20982716754,0.0,0.0,1.85583932782,5.577,27.4957381636,22.7569117065,3.0011,1.73772645712
 12/22  02:00:00,9.55044196034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  03:00:00,9.56819220789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  04:00:00,9.57653892658,0.0,0.0,0.0,0.618613109274,5.0,3.59319567097,0.0,3.0011,0.592095670966
 12/22  05:00:00,10.2433869829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  06:00:00,14.2645918576,2.20982716754,0.0,0.0,1.85583932782,5.577,40.5928034099,35.4990647685,4.50165,0.592088641332
 12/22  07:00:00,28.4588473514,2.20982716754,0.0,0.0,3.71167865564,18.077,41.486419363,26.8162441557,13.50495,1.16522520733
 12/22  08:00:00,26.3062668837,2.20982716754,0.0,0.0,3.71167865564,18.077,43.6730903174,18.6270927924,21.0077,4.03829752497
 12/22  09:00:00,20.6918565714,2.20982716754,0.0,0.0,3.71167865564,13.077,34.4344029714,15.3907623366,15.0055,4.03814063485
 12/22  10:00:00,20.725686495,2.20982716754,0.0,0.0,3.71167865564,13.077,27.6960593452,9.22844547247,15.0055,3.46211387274
 12/22  11:00:00,25.7680047619,2.20982716754,0.0,0.0,3.71167865564,18.077,38.27820882,2.37861276427,33.0121,2.88749605575
 12/22  12:00:00,26.9609443763,2.20982716754,0.00855480503424,0.0,3.71167865564,18.077,43.9767855239,0.0,40.51485,3.46193552394
 12/22  13:00:00,26.3435694232,2.20982716754,0.20278013545,0.0,3.71167865564,18.077,38.9005301091,0.0,36.0132,2.88733010908
 12/22  14:00:00,26.3867898099,2.20982716754,0.457902345659,0.0,3.71167865564,18.077,33.824303817,0.0,31.51155,2.31275381699
 12/22  15:00:00,21.1459914334,2.20982716754,0.20156043967,0.0,3.71167865564,13.077,23.3199224689,0.0,21.0077,2.31222246889
 12/22  16:00:00,20.9065887847,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8194148879,0.0,19.50715,2.31226488792
 12/22  17:00:00,20.7700227362,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8207614817,0.0,22.50825,2.3125114817
 12/22  18:00:00,26.9917835531,2.20982716754,0.0,0.0,3.71167865564,18.077,28.7586853001,0.361806852881,25.50935,2.88752844721
 12/22  19:00:00,28.2309937738,2.20982716754,0.0,0.0,3.71167865564,18.077,31.5749210412,2.02763378047,25.50935,4.0379372607
 12/22  20:00:00,28.2182325289,2.20982716754,0.0,0.0,3.71167865564,18.077,33.2780803755,3.7307815444,25.50935,4.03794883111
 12/22  21:00:00,23.2012252663,2.20982716754,0.0,0.0,3.71167865564,13.077,33.2270648596,6.68248858737,22.50825,4.0363262722
 12/22  22:00:00,23.1575815882,2.20982716754,0.0,0.0,3.71167865564,13.077,33.2358394108,8.76510772929,21.0077,3.46303168154
 12/22  23:00:00,23.1510257549,2.20982716754,0.0,0.0,3.71167865564,13.077,32.2793487816,10.8112694743,18.0066,3.46147930723
 12/22  24:00:00,24.3056726756,2.20982716754,0.0,0.0,3.71167865564,13.077,18.2988830604,13.559426235,3.0011,1.73835682542
 12/23  01:00:00,13.8590353179,2.20982716754,0.0,0.0,1.85583932782,5.577,25.0742667521,20.3352143643,3.0011,1.73795238786
 12/23  02:00:00,9.60043355855,0.0,0.0,0.0,0.618613109274,5.0,3.5931587972,0.0,3.0011,0.592058797204
 12/23  03:00:00,9.63247222851,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.64549201117,0.0,0.0,0.0,0.618613109274,5.0,3.59316472171,0.0,3.0011,0.592064721706
 12/23  05:00:00,9.79561650975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  06:00:00,13.817388632,2.20982716754,0.0,0.0,1.85583932782,5.577,28.2859608869,23.7643108869,4.50165,0.02
 12/23  07:00:00,28.2985991002,2.20982716754,0.0,0.0,3.71167865564,18.077,30.4914949072,15.2490883738,13.50495,1.73745653336
 12/23  08:00:00,26.3868751672,2.20982716754,0.0,0.0,3.71167865564,18.077,29.7959980569,7.62305829431,21.0077,1.1652397626
 12/23  09:00:00,20.7913122768,2.20982716754,0.0,0.0,3.71167865564,13.077,21.3408658061,5.17015799909,15.0055,1.16520780701
 12/23  10:00:00,20.8543392869,2.20982716754,0.0,0.0,3.71167865564,13.077,20.048524019,1.57997141372,15.0055,3.46305260523
 12/23  11:00:00,25.9254652482,2.20982716754,0.00266043180843,0.0,3.71167865564,18.077,36.473966773,0.0,33.0121,3.46186677299
 12/23  12:00:00,27.5228444427,2.20982716754,0.421114450221,0.0,3.71167865564,18.077,43.977391694,0.0,40.51485,3.46254169396
 12/23  13:00:00,27.3398274962,2.20982716754,1.02604127599,0.0,3.71167865564,18.077,39.4760824827,0.0,36.0132,3.4628824827
 12/23  14:00:00,27.1642131978,2.20982716754,1.10201245599,0.0,3.71167865564,18.077,34.9733696604,0.0,31.51155,3.46181966037
 12/23  15:00:00,21.9122454144,2.20982716754,0.842140665876,0.0,3.71167865564,13.077,23.8944839571,0.0,21.0077,2.88678395706
 12/23  16:00:00,21.7006954569,2.20982716754,0.651086936938,0.0,3.71167865564,13.077,22.3942856975,0.0,19.50715,2.88713569752
 12/23  17:00:00,21.3787104187,2.20982716754,0.42278107363,0.0,3.71167865564,13.077,25.3945968461,0.0,22.50825,2.88634684614
 12/23  18:00:00,27.6005089606,2.20982716754,0.386831670338,0.0,3.71167865564,18.077,28.3965638431,0.0,25.50935,2.88721384307
 12/23  19:00:00,28.8827687843,2.20982716754,0.41648880718,0.0,3.71167865564,18.077,29.547004747,0.0,25.50935,4.03765474704
 12/23  20:00:00,28.6899437651,2.20982716754,0.0750496395647,0.0,3.71167865564,18.077,29.5464389988,0.0,25.50935,4.03708899879
 12/23  21:00:00,23.5715040259,2.20982716754,0.0,0.0,3.71167865564,13.077,26.0014012862,0.0305620725062,22.50825,3.46258921368
 12/23  22:00:00,23.461576525,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0446501312,0.0,21.0077,4.03695013123
 12/23  23:00:00,23.3174233324,2.20982716754,0.0,0.0,3.71167865564,13.077,20.924523779,0.0307373192789,18.0066,2.88718645975
 12/23  24:00:00,24.43154241,2.20982716754,0.0,0.0,3.71167865564,13.077,7.01141893348,1.69882840351,3.0011,2.31149052996
 12/24  01:00:00,13.9825708085,2.20982716754,0.0,0.0,1.85583932782,5.577,10.7769812591,6.03726852926,3.0011,1.73861272981
 12/24  02:00:00,9.69768035891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.72003724845,0.0,0.0,0.0,0.618613109274,5.0,3.59319121951,0.0,3.0011,0.592091219507
 12/24  04:00:00,9.71083774087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.83588868766,0.0,0.0,0.0,0.618613109274,5.0,3.59317126449,0.0,3.0011,0.592071264494
 12/24  06:00:00,13.811883756,2.20982716754,0.0,0.0,1.85583932782,5.577,26.498617076,21.976967076,4.50165,0.02
 12/24  07:00:00,28.2709297533,2.20982716754,0.0,0.0,3.71167865564,18.077,30.5246364693,15.8545583674,13.50495,1.16512810192
 12/24  08:00:00,26.3446085884,2.20982716754,0.0,0.0,3.71167865564,18.077,31.6557013728,8.91017960512,21.0077,1.73782176764
 12/24  09:00:00,20.7262229846,2.20982716754,0.0,0.0,3.71167865564,13.077,22.3065537091,6.13582550232,15.0055,1.1652282068
 12/24  10:00:00,20.7553819608,2.20982716754,0.0,0.0,3.71167865564,13.077,19.7756058439,3.6048985387,15.0055,1.1652073052
 12/24  11:00:00,25.7826940482,2.20982716754,0.0,0.0,3.71167865564,18.077,37.6063838165,1.13126623556,33.0121,3.46301758097
 12/24  12:00:00,26.9277321475,2.20982716754,0.00275069191831,0.0,3.71167865564,18.077,44.5513196341,0.0,40.51485,4.03646963406
 12/24  13:00:00,26.0853023409,2.20982716754,0.0032498850295,0.0,3.71167865564,18.077,38.9004078066,0.0,36.0132,2.88720780658
 12/24  14:00:00,25.8749153197,2.20982716754,0.0,0.0,3.71167865564,18.077,34.3982648846,0.0,31.51155,2.88671488457
 12/24  15:00:00,20.8822632184,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3517377692,0.0321971410765,21.0077,2.3118406281
 12/24  16:00:00,20.8594046994,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8195012141,0.0,19.50715,2.31235121412
 12/24  17:00:00,20.7553023444,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8208450634,0.0,22.50825,2.31259506343
 12/24  18:00:00,27.0040986368,2.20982716754,0.0,0.0,3.71167865564,18.077,28.4274310063,0.0305280815589,25.50935,2.88755292476
 12/24  19:00:00,28.2474699421,2.20982716754,0.0,0.0,3.71167865564,18.077,29.4678986154,0.495441432121,25.50935,3.46310718333
 12/24  20:00:00,28.3609422496,2.20982716754,0.0,0.0,3.71167865564,18.077,31.909529537,2.93785732523,25.50935,3.46232221178
 12/24  21:00:00,23.3189495943,2.20982716754,0.0,0.0,3.71167865564,13.077,32.571194185,7.17590471366,22.50825,2.88703947139
 12/24  22:00:00,23.2365087314,2.20982716754,0.0,0.0,3.71167865564,13.077,35.5072912551,10.4633926922,21.0077,4.03619856296
 12/24  23:00:00,23.1220089665,2.20982716754,0.0,0.0,3.71167865564,13.077,34.4475706728,13.5538633252,18.0066,2.88710734756
 12/24  24:00:00,24.2795077323,2.20982716754,0.0,0.0,3.71167865564,13.077,21.5166052799,17.3500947215,3.0011,1.16541055841
 12/25  01:00:00,13.8204315951,2.20982716754,0.0,0.0,1.85583932782,5.577,30.6260118062,25.313368862,3.0011,2.31154294418
 12/25  02:00:00,9.55779207873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  03:00:00,9.58446555805,0.0,0.0,0.0,0.618613109274,5.0,3.59315623208,0.0,3.0011,0.592056232085
 12/25  04:00:00,9.59358440767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  05:00:00,9.74135215292,0.0,0.0,0.0,0.618613109274,5.0,3.59316216067,0.0,3.0011,0.592062160671
 12/25  06:00:00,13.7601498317,2.20982716754,0.0,0.0,1.85583932782,5.577,38.1671860825,33.6455360825,4.50165,0.02
 12/25  07:00:00,28.2414481179,2.20982716754,0.0,0.0,3.71167865564,18.077,39.6044483877,24.9345427866,13.50495,1.16495560103
 12/25  08:00:00,26.3269860922,2.20982716754,0.0,0.0,3.71167865564,18.077,39.0021209629,16.2567007641,21.0077,1.73772019885
 12/25  09:00:00,20.7205368595,2.20982716754,0.0,0.0,3.71167865564,13.077,28.0281166072,11.8574072155,15.0055,1.16520939171
 12/25  10:00:00,20.7738226112,2.20982716754,0.0,0.0,3.71167865564,13.077,20.3728564449,4.20211331117,15.0055,1.16524313374
 12/25  11:00:00,25.8599070609,2.20982716754,0.00312445037515,0.0,3.71167865564,18.077,36.475322726,0.0,33.0121,3.46322272599
 12/25  12:00:00,27.533861746,2.20982716754,0.464876285266,0.0,3.71167865564,18.077,43.9778281509,0.0,40.51485,3.46297815086
 12/25  13:00:00,27.4722559148,2.20982716754,1.19183270343,0.0,3.71167865564,18.077,39.4740415715,0.0,36.0132,3.46084157153
 12/25  14:00:00,27.266468745,2.20982716754,1.23945042179,0.0,3.71167865564,18.077,34.3988441501,0.0,31.51155,2.88729415009
 12/25  15:00:00,22.030110398,2.20982716754,0.998931265784,0.0,3.71167865564,13.077,23.3195236912,0.0,21.0077,2.31182369125
 12/25  16:00:00,21.7238712452,2.20982716754,0.717063784167,0.0,3.71167865564,13.077,21.8194580109,0.0,19.50715,2.31230801085
 12/25  17:00:00,21.1814074347,2.20982716754,0.277295815414,0.0,3.71167865564,13.077,24.820621688,0.0,22.50825,2.31237168801
 12/25  18:00:00,27.1893004252,2.20982716754,0.0357915134684,0.0,3.71167865564,18.077,28.3966321651,0.0,25.50935,2.88728216511
 12/25  19:00:00,28.3926778926,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9723046062,0.0,25.50935,3.46295460623
 12/25  20:00:00,28.5078746915,2.20982716754,0.0,0.0,3.71167865564,18.077,28.9721440103,0.0,25.50935,3.46279401031
 12/25  21:00:00,23.4412481758,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9328806516,0.537596945315,22.50825,2.88703370629
 12/25  22:00:00,23.3348023551,2.20982716754,0.0,0.0,3.71167865564,13.077,27.7663377895,2.72269118076,21.0077,4.03594660871
 12/25  23:00:00,23.2092442183,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9952226525,5.10137484356,18.0066,2.88724780898
 12/25  24:00:00,24.3371599511,2.20982716754,0.0,0.0,3.71167865564,13.077,11.626536163,7.46008667529,3.0011,1.16534948775
 12/26  01:00:00,13.8974114702,2.20982716754,0.0,0.0,1.85583932782,5.577,17.2484669539,12.5094334654,3.0011,1.73793348845
 12/26  02:00:00,9.65622409431,0.0,0.0,0.0,0.618613109274,5.0,3.59316616802,0.0,3.0011,0.592066168023
 12/26  03:00:00,9.70063904125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  04:00:00,9.72371673051,0.0,0.0,0.0,0.618613109274,5.0,3.5931720808,0.0,3.0011,0.592072080798
 12/26  05:00:00,10.4254869649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  06:00:00,14.4613762402,2.20982716754,0.0,0.0,1.85583932782,5.577,12.4786507568,7.95700075682,4.50165,0.02
 12/26  07:00:00,28.6538439637,2.20982716754,0.0,0.0,3.71167865564,18.077,19.1396274934,3.89718595852,13.50495,1.73749153489
 12/26  08:00:00,26.4873888309,2.20982716754,0.0,0.0,3.71167865564,18.077,25.7990144304,0.752997480464,21.0077,4.0383169499
 12/26  09:00:00,20.8680587609,2.20982716754,0.0,0.0,3.71167865564,13.077,19.520542681,0.478000995148,15.0055,4.03704168582
 12/26  10:00:00,20.9110726237,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4673425661,0.0,15.0055,3.46184256612
 12/26  11:00:00,25.9899281964,2.20982716754,0.0174226728009,0.0,3.71167865564,18.077,35.8994109397,0.0,33.0121,2.88731093968
 12/26  12:00:00,28.1860702795,2.20982716754,1.05107664545,0.0,3.71167865564,18.077,43.4032844346,0.0,40.51485,2.88843443461
 12/26  13:00:00,28.1647744571,2.20982716754,1.8218063824,0.0,3.71167865564,18.077,39.4739266924,0.0,36.0132,3.4607266924
 12/26  14:00:00,27.760663544,2.20982716754,1.69037766305,0.0,3.71167865564,18.077,33.8236926522,0.0,31.51155,2.3121426522
 12/26  15:00:00,22.1092709204,2.20982716754,1.04283748204,0.0,3.71167865564,13.077,23.319717948,0.0,21.0077,2.31201794798
 12/26  16:00:00,21.4028302485,2.20982716754,0.357575032513,0.0,3.71167865564,13.077,21.8195434142,0.0,19.50715,2.31239341416
 12/26  17:00:00,20.9151159049,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8206720906,0.0,22.50825,2.31242209056
 12/26  18:00:00,27.1497543708,2.20982716754,0.00327343035974,0.0,3.71167865564,18.077,28.3965149666,0.0,25.50935,2.88716496657
 12/26  19:00:00,28.3823565507,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5470740015,0.0,25.50935,4.0377240015
 12/26  20:00:00,28.3553343125,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5472922278,0.0,25.50935,4.03794222781
 12/26  21:00:00,23.3215428696,2.20982716754,0.0,0.0,3.71167865564,13.077,26.5726775061,0.0285113650065,22.50825,4.0359161411
 12/26  22:00:00,23.259848065,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0449212763,0.0,21.0077,4.03722127626
 12/26  23:00:00,23.2538762343,2.20982716754,0.0,0.0,3.71167865564,13.077,21.9988037887,1.10465413543,18.0066,2.88754965327
 12/26  24:00:00,24.3973208769,2.20982716754,0.0,0.0,3.71167865564,13.077,7.67622392243,2.36402650833,3.0011,2.3110974141
 12/27  01:00:00,13.9567331413,2.20982716754,0.0,0.0,1.85583932782,5.577,10.1877875198,6.02135795686,3.0011,1.16532956294
 12/27  02:00:00,9.68526320622,0.0,0.0,0.0,0.618613109274,5.0,3.59311395623,0.0,3.0011,0.592013956234
 12/27  03:00:00,9.71478196032,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  04:00:00,9.72322191158,0.0,0.0,0.0,0.618613109274,5.0,3.59315799891,0.0,3.0011,0.592057998914
 12/27  05:00:00,9.87433225138,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  06:00:00,13.8795571794,2.20982716754,0.0,0.0,1.85583932782,5.577,15.8947422331,10.8010283102,4.50165,0.592063922909
 12/27  07:00:00,28.3469587259,2.20982716754,0.0,0.0,3.71167865564,18.077,21.0744752221,6.40446620669,13.50495,1.16505901542
 12/27  08:00:00,26.4160605518,2.20982716754,0.0,0.0,3.71167865564,18.077,28.7948699405,3.74898790511,21.0077,4.0381820354
 12/27  09:00:00,20.7844145757,2.20982716754,0.0,0.0,3.71167865564,13.077,22.937807723,3.89493265163,15.0055,4.03737507138
 12/27  10:00:00,20.8012293544,2.20982716754,0.0,0.0,3.71167865564,13.077,21.7791274992,3.31182368131,15.0055,3.46180381786
 12/27  11:00:00,25.8210950329,2.20982716754,0.0,0.0,3.71167865564,18.077,37.1993474283,1.29988557695,33.0121,2.88736185135
 12/27  12:00:00,26.9574915271,2.20982716754,0.00648535478329,0.0,3.71167865564,18.077,43.9766202069,0.0,40.51485,3.46177020691
 12/27  13:00:00,26.1274253174,2.20982716754,0.00304026374698,0.0,3.71167865564,18.077,38.9006753499,0.0,36.0132,2.88747534986
 12/27  14:00:00,25.9632478964,2.20982716754,0.0368689398069,0.0,3.71167865564,18.077,33.8244542295,0.0,31.51155,2.3129042295
 12/27  15:00:00,20.9449207392,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3534275714,0.0332132722888,21.0077,2.31251429914
 12/27  16:00:00,20.9204840828,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8409957523,0.0214108812521,19.50715,2.31243487105
 12/27  17:00:00,20.8092942737,2.20982716754,0.0,0.0,3.71167865564,13.077,24.820607451,0.0,22.50825,2.31235745101
 12/27  18:00:00,27.0588087551,2.20982716754,0.00301395946612,0.0,3.71167865564,18.077,28.3966750178,0.0,25.50935,2.88732501778
 12/27  19:00:00,28.295033605,2.20982716754,0.0,0.0,3.71167865564,18.077,29.6651208349,0.117959602684,25.50935,4.03781123224
 12/27  20:00:00,28.4098462803,2.20982716754,0.0,0.0,3.71167865564,18.077,32.0168831588,1.89479944952,25.50935,4.61273370927
 12/27  21:00:00,23.3632616873,2.20982716754,0.0,0.0,3.71167865564,13.077,31.1814632309,5.2104932175,22.50825,3.46272001338
 12/27  22:00:00,23.2775643265,2.20982716754,0.0,0.0,3.71167865564,13.077,32.4063720388,7.36134039098,21.0077,4.03733164782
 12/27  23:00:00,23.1647265908,2.20982716754,0.0,0.0,3.71167865564,13.077,30.8654283669,9.39760769103,18.0066,3.46122067591
 12/27  24:00:00,24.3126121422,2.20982716754,0.0,0.0,3.71167865564,13.077,16.7546581898,12.0148783896,3.0011,1.73867980025
 12/28  01:00:00,13.8621628736,2.20982716754,0.0,0.0,1.85583932782,5.577,23.7871931134,19.0481693263,3.0011,1.73792378707
 12/28  02:00:00,9.60511711913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.63503648054,0.0,0.0,0.0,0.618613109274,5.0,3.59315534447,0.0,3.0011,0.592055344472
 12/28  04:00:00,9.6522263631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  05:00:00,9.81173917205,0.0,0.0,0.0,0.618613109274,5.0,3.59318713237,0.0,3.0011,0.592087132366
 12/28  06:00:00,13.8454168315,2.20982716754,0.0,0.0,1.85583932782,5.577,22.2466956647,17.7250456647,4.50165,0.02
 12/28  07:00:00,28.3330437779,2.20982716754,0.0,0.0,3.71167865564,18.077,23.5640135222,8.89394868883,13.50495,1.16511483333
 12/28  08:00:00,26.4275356668,2.20982716754,0.0,0.0,3.71167865564,18.077,29.7346540241,4.11468946505,21.0077,4.61226455905
 12/28  09:00:00,20.8252014676,2.20982716754,0.0,0.0,3.71167865564,13.077,21.9703899112,2.92747973397,15.0055,4.03741017722
 12/28  10:00:00,20.8670825602,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0790025615,1.18505220082,15.0055,2.88845036071
 12/28  11:00:00,25.9065298652,2.20982716754,0.0,0.0,3.71167865564,18.077,35.8995760456,0.0,33.0121,2.88747604556
 12/28  12:00:00,27.0863822823,2.20982716754,0.0288353070843,0.0,3.71167865564,18.077,43.976733827,0.0,40.51485,3.46188382701
 12/28  13:00:00,26.7346349877,2.20982716754,0.487696208187,0.0,3.71167865564,18.077,38.9000234856,0.0,36.0132,2.88682348557
 12/28  14:00:00,26.4221457252,2.20982716754,0.41472871126,0.0,3.71167865564,18.077,34.3972863402,0.0,31.51155,2.8857363402
 12/28  15:00:00,21.0099620696,2.20982716754,0.0,0.0,3.71167865564,13.077,23.3450171152,0.0252419096523,21.0077,2.31207520551
 12/28  16:00:00,20.9874926731,2.20982716754,0.0,0.0,3.71167865564,13.077,21.8485691943,0.0298823808707,19.50715,2.31153681344
 12/28  17:00:00,20.8968470941,2.20982716754,0.0,0.0,3.71167865564,13.077,24.8201892888,0.0,22.50825,2.31193928876
 12/28  18:00:00,27.1758550572,2.20982716754,0.00996365683163,0.0,3.71167865564,18.077,28.3961033846,0.0,25.50935,2.88675338458
 12/28  19:00:00,28.4330460949,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5461395723,0.0,25.50935,4.03678957233
 12/28  20:00:00,28.5968721734,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5478522958,0.0,25.50935,4.03850229584
 12/28  21:00:00,23.5781407876,2.20982716754,0.0,0.0,3.71167865564,13.077,25.9704825827,0.0,22.50825,3.46223258273
 12/28  22:00:00,23.4941703456,2.20982716754,0.0,0.0,3.71167865564,13.077,25.0450501668,0.0,21.0077,4.03735016676
 12/28  23:00:00,23.3770972155,2.20982716754,0.0,0.0,3.71167865564,13.077,21.4677883043,0.0,18.0066,3.46118830433
 12/28  24:00:00,24.5242900547,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73925086727,0.0,3.0011,1.73815086727
 12/29  01:00:00,14.1052585179,2.20982716754,0.0,0.0,1.85583932782,5.577,4.84061237644,0.101576164747,3.0011,1.73793621169
 12/29  02:00:00,9.80467385157,0.0,0.0,0.0,0.618613109274,5.0,3.59316747972,0.0,3.0011,0.592067479719
 12/29  03:00:00,9.82951617718,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.83777019347,0.0,0.0,0.0,0.618613109274,5.0,3.59317339041,0.0,3.0011,0.592073390407
 12/29  05:00:00,10.5908674528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  06:00:00,14.6367458906,2.20982716754,0.0,0.0,1.85583932782,5.577,5.30678781304,0.78513781304,4.50165,0.02
 12/29  07:00:00,28.820468914,2.20982716754,0.0108590757678,0.0,3.71167865564,18.077,15.2424566609,0.0,13.50495,1.7375066609
 12/29  08:00:00,26.6229738494,2.20982716754,0.0105878148111,0.0,3.71167865564,18.077,25.0466075659,0.0,21.0077,4.03890756594
 12/29  09:00:00,20.9871174474,2.20982716754,0.0,0.0,3.71167865564,13.077,19.0430509799,0.0,15.0055,4.03755097988
 12/29  10:00:00,21.006388392,2.20982716754,0.0,0.0,3.71167865564,13.077,18.4674790721,0.0,15.0055,3.46197907206
 12/29  11:00:00,26.1001877902,2.20982716754,0.0750417089139,0.0,3.71167865564,18.077,35.8995763018,0.0,33.0121,2.88747630175
 12/29  12:00:00,28.1977718167,2.20982716754,1.06512413888,0.0,3.71167865564,18.077,43.976600512,0.0,40.51485,3.46175051198
 12/29  13:00:00,28.3391705004,2.20982716754,2.00870002837,0.0,3.71167865564,18.077,38.9005455313,0.0,36.0132,2.88734553127
 12/29  14:00:00,28.2719571775,2.20982716754,2.20113662479,0.0,3.71167865564,18.077,33.8240294814,0.0,31.51155,2.31247948137
 12/29  15:00:00,22.676442851,2.20982716754,1.59576893012,0.0,3.71167865564,13.077,23.3200795228,0.0,21.0077,2.31237952278
 12/29  16:00:00,22.2982250603,2.20982716754,1.21865869408,0.0,3.71167865564,13.077,21.8194688562,0.0,19.50715,2.31231885619
 12/29  17:00:00,22.0674645253,2.20982716754,1.00570879131,0.0,3.71167865564,13.077,24.8205086631,0.0,22.50825,2.31225866313
 12/29  18:00:00,28.7098752632,2.20982716754,1.44955301604,0.0,3.71167865564,18.077,28.3967857624,0.0,25.50935,2.88743576243
 12/29  19:00:00,29.9169721961,2.20982716754,1.39633506476,0.0,3.71167865564,18.077,29.5467579582,0.0,25.50935,4.03740795824
 12/29  20:00:00,29.7871908552,2.20982716754,1.27236328588,0.0,3.71167865564,18.077,30.12183521,0.0,25.50935,4.61248521004
 12/29  21:00:00,24.3114966591,2.20982716754,0.808504092959,0.0,3.71167865564,13.077,25.9708584473,0.0,22.50825,3.46260844735
 12/29  22:00:00,23.9510760002,2.20982716754,0.507384957183,0.0,3.71167865564,13.077,25.0452934974,0.0,21.0077,4.03759349738
 12/29  23:00:00,23.4620989637,2.20982716754,0.0268073828872,0.0,3.71167865564,13.077,21.4679734075,0.0,18.0066,3.46137340746
 12/29  24:00:00,24.5690834626,2.20982716754,0.0,0.0,3.71167865564,13.077,4.73986767785,0.0,3.0011,1.73876767785
 12/30  01:00:00,14.1475831207,2.20982716754,0.0,0.0,1.85583932782,5.577,4.76360797945,0.024323201695,3.0011,1.73818477775
 12/30  02:00:00,9.83797507912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  03:00:00,9.85986729114,0.0,0.0,0.0,0.618613109274,5.0,3.5931864842,0.0,3.0011,0.592086484195
 12/30  04:00:00,9.86794033209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,10.0339417926,0.0,0.0,0.0,0.618613109274,5.0,3.59319236471,0.0,3.0011,0.592092364706
 12/30  06:00:00,14.0762022505,2.20982716754,0.0,0.0,1.85583932782,5.577,4.65796042588,0.136310425881,4.50165,0.02
 12/30  07:00:00,28.5744147136,2.20982716754,0.0118740688375,0.0,3.71167865564,18.077,14.6700458086,0.0,13.50495,1.1650958086
 12/30  08:00:00,26.6455797735,2.20982716754,0.0131275453426,0.0,3.71167865564,18.077,22.1728231884,0.0,21.0077,1.16512318841
 12/30  09:00:00,21.003251648,2.20982716754,0.0,0.0,3.71167865564,13.077,16.7432991908,0.0,15.0055,1.73779919075
 12/30  10:00:00,21.0282194437,2.20982716754,0.0,0.0,3.71167865564,13.077,18.468644971,0.0,15.0055,3.46314497102
 12/30  11:00:00,26.7055309211,2.20982716754,0.651711941758,0.0,3.71167865564,18.077,36.4742603453,0.0,33.0121,3.46216034533
 12/30  12:00:00,29.0191474443,2.20982716754,1.84698432985,0.0,3.71167865564,18.077,43.9775815279,0.0,40.51485,3.46273152793
 12/30  13:00:00,28.9295974181,2.20982716754,2.55320251758,0.0,3.71167865564,18.077,39.4755941046,0.0,36.0132,3.46239410465
 12/30  14:00:00,28.6714942382,2.20982716754,2.58368289399,0.0,3.71167865564,18.077,34.9729076751,0.0,31.51155,3.46135767509
 12/30  15:00:00,23.2294927395,2.20982716754,2.13694086026,0.0,3.71167865564,13.077,23.8945515974,0.0,21.0077,2.88685159741
 12/30  16:00:00,22.068219555,2.20982716754,1.00517074058,0.0,3.71167865564,13.077,22.3941779375,0.0,19.50715,2.88702793753
 12/30  17:00:00,21.0107753193,2.20982716754,0.0,0.0,3.71167865564,13.077,25.4310862575,0.0363084336387,22.50825,2.88652782387
 12/30  18:00:00,27.1047697946,2.20982716754,0.0,0.0,3.71167865564,18.077,28.5463813383,0.149547780246,25.50935,2.88748355806
 12/30  19:00:00,28.3181514492,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5471050568,0.0,25.50935,4.0377550568
 12/30  20:00:00,28.4646865784,2.20982716754,0.0,0.0,3.71167865564,18.077,29.5467647239,0.0,25.50935,4.03741472392
 12/30  21:00:00,23.4465459447,2.20982716754,0.0,0.0,3.71167865564,13.077,26.9711601341,1.00051345462,22.50825,3.46239667952
 12/30  22:00:00,23.3550695242,2.20982716754,0.0,0.0,3.71167865564,13.077,27.5568596002,2.51172695509,21.0077,4.03743264506
 12/30  23:00:00,23.2196877014,2.20982716754,0.0,0.0,3.71167865564,13.077,26.101851075,5.20839148761,18.0066,2.88685958741
 12/30  24:00:00,24.3402033423,2.20982716754,0.0,0.0,3.71167865564,13.077,13.3160967542,8.00272042835,3.0011,2.31227632582
 12/31  01:00:00,13.8785194794,2.20982716754,0.0,0.0,1.85583932782,5.577,21.0477607511,15.73557978,3.0011,2.31108097108
 12/31  02:00:00,9.62351905069,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  03:00:00,9.6487929399,0.0,0.0,0.0,0.618613109274,5.0,3.59314693001,0.0,3.0011,0.592046930007
 12/31  04:00:00,9.65431993722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  05:00:00,9.79756672318,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  06:00:00,13.802433391,2.20982716754,0.0,0.0,1.85583932782,5.577,31.7522292007,26.6584875312,4.50165,0.59209166948
 12/31  07:00:00,28.2662370427,2.20982716754,0.0,0.0,3.71167865564,18.077,35.4997859478,20.8298362898,13.50495,1.16499965805
 12/31  08:00:00,26.3317486394,2.20982716754,0.0,0.0,3.71167865564,18.077,38.957618018,16.78497415,21.0077,1.164943868
 12/31  09:00:00,20.7041460614,2.20982716754,0.0,0.0,3.71167865564,13.077,34.185120386,17.4419542925,15.0055,1.73766609349
 12/31  10:00:00,20.7139682677,2.20982716754,0.0,0.0,3.71167865564,13.077,33.8012506834,17.6305606741,15.0055,1.16519000928
 12/31  11:00:00,25.708133611,2.20982716754,0.0,0.0,3.71167865564,18.077,53.0370586428,16.5623548101,33.0121,3.4626038327
 12/31  12:00:00,26.8348977653,2.20982716754,0.0,0.0,3.71167865564,18.077,59.6809789959,15.7040054168,40.51485,3.46212357915
 12/31  13:00:00,25.9258700466,2.20982716754,0.0,0.0,3.71167865564,18.077,54.1592660478,14.6857595703,36.0132,3.46030647755
 12/31  14:00:00,25.7269066638,2.20982716754,0.0,0.0,3.71167865564,18.077,49.5910018528,15.1924253135,31.51155,2.88702653925
 12/31  15:00:00,20.724286922,2.20982716754,0.0,0.0,3.71167865564,13.077,40.7424329333,17.4225901527,21.0077,2.31214278058
 12/31  16:00:00,20.7042434063,2.20982716754,0.0,0.0,3.71167865564,13.077,40.0463944869,18.2278508807,19.50715,2.31139360626
 12/31  17:00:00,20.6191542764,2.20982716754,0.0,0.0,3.71167865564,13.077,43.8099604597,18.9896470355,22.50825,2.31206342421
 12/31  18:00:00,26.8878876014,2.20982716754,0.0,0.0,3.71167865564,18.077,47.1496022981,18.7531893512,25.50935,2.88706294689
 12/31  19:00:00,28.1538592892,2.20982716754,0.0,0.0,3.71167865564,18.077,46.9192839368,17.9477520456,25.50935,3.46218189119
 12/31  20:00:00,28.2922922608,2.20982716754,0.0,0.0,3.71167865564,18.077,47.7204510747,18.7488790677,25.50935,3.46222200703
 12/31  21:00:00,23.2712082483,2.20982716754,0.0,0.0,3.71167865564,13.077,46.5987932997,20.630107291,22.50825,3.46043600867
 12/31  22:00:00,23.1941242294,2.20982716754,0.0,0.0,3.71167865564,13.077,46.9883438677,22.518421718,21.0077,3.46222214966
 12/31  23:00:00,23.0794796211,2.20982716754,0.0,0.0,3.71167865564,13.077,46.5241691534,25.6306143354,18.0066,2.88695481806
 12/31  24:00:00,24.2611199345,2.20982716754,0.0,0.0,3.71167865564,13.077,34.8522998578,30.1131425207,3.0011,1.73805733712
